Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 01:35:29.8023,172.8,51.2,29.75,29.63,0,20.52,6,-810,27.1,3.6,29.5,30
2018-12-09 01:35:30.0523,172.8,51.2,29.75,29.63,0,20.51,7,-880,27.2,3.6,29.5,30
2018-12-09 01:35:30.3023,172.8,51.2,29.75,29.63,0,20.52,1,711,0,31,29.5,30
2018-12-09 01:35:30.5523,172.8,51.2,29.75,29.63,0,20.52,2,710.8,0,31,29.5,30
2018-12-09 01:35:30.8023,172.8,51.2,29.75,29.63,0,20.52,61,713.1,707.9,0,29.5,30
2018-12-09 01:35:31.0523,172.8,51.2,29.75,29.63,0,20.53,62,425,425,0,29.5,30
2018-12-09 01:35:31.3023,172.8,51.1,29.75,29.57,0,20.52,64,8,8.2,0,29.5,30
2018-12-09 01:35:31.5523,172.8,51.1,29.75,29.57,0,20.5,3,711,0,28.5,29.5,30
2018-12-09 01:35:31.8023,172.8,51.1,29.75,29.57,0,20.53,4,710.8,0,28.5,29.5,30
2018-12-09 01:35:32.0523,172.8,51.1,29.75,29.57,0,20.52,65,-820,-880,0,29.5,30
2018-12-09 01:35:32.3023,172.8,51.1,29.75,29.57,0,20.52,66,5200,5200,0,29.5,30
2018-12-09 01:35:32.5523,172.8,51.1,29.75,29.57,0,20.52,1,711,0,31,29.5,30
2018-12-09 01:35:32.8023,172.8,51.1,29.75,29.57,0.1,20.52,2,710.8,0,31,29.5,30
2018-12-09 01:35:33.0523,172.8,51.1,29.75,29.57,0.1,20.51,65,-810,-870,0,29.5,30
2018-12-09 01:35:33.3024,172.8,51.1,29.75,29.57,0.1,20.52,51,3.63,3.62,0,29.5,30
2018-12-09 01:35:33.5524,172.8,51.1,29.75,29.57,0,20.55,63,50,50,0,29.5,30
2018-12-09 01:35:33.8024,172.8,51.1,29.75,29.57,0,20.52,67,27,27.1,0,29.5,30
2018-12-09 01:35:34.0524,172.8,51.1,29.75,29.57,0,20.51,52,3.63,3.61,0,29.5,30
2018-12-09 01:35:34.3024,172.8,51.1,29.75,29.57,0,20.51,6,-820,27,3.6,29.5,30
2018-12-09 01:35:34.5524,172.8,51.1,29.75,29.57,0,20.52,7,-880,27.1,3.6,29.5,30
2018-12-09 01:35:34.8024,172.8,51.1,29.75,29.57,0,20.52,1,711,0,31,29.5,30
2018-12-09 01:35:35.0524,172.8,51.1,29.75,29.57,0,20.51,2,710.9,0,31,29.5,30
2018-12-09 01:35:35.3023,172.8,51.1,29.75,29.57,0,20.52,61,713,707.9,0,29.5,30
2018-12-09 01:35:35.5523,172.8,51.1,29.75,29.57,0.1,20.52,62,425,425,0,29.5,30
2018-12-09 01:35:35.8023,172.8,51.1,29.75,29.57,0.1,20.51,64,8,8.1,0,29.5,30
2018-12-09 01:35:36.0523,172.8,51.1,29.75,29.57,0,20.5,3,711,0,28.5,29.5,30
2018-12-09 01:35:36.3024,172.8,51.1,29.75,29.57,0,20.63,4,710.9,0,28.5,29.5,30
2018-12-09 01:35:36.5524,172.8,51.1,29.75,29.57,0,20.53,65,-820,-880,0,29.5,30
2018-12-09 01:35:36.8024,172.8,51.1,29.75,29.57,0,20.52,66,5190,5190,0,29.5,30
2018-12-09 01:35:37.0524,172.8,51.1,29.75,29.57,0,20.51,1,711,0,31,29.5,30
2018-12-09 01:35:37.3024,172.8,51.1,29.75,29.57,0,20.51,2,710.9,0,31,29.5,30
2018-12-09 01:35:37.5524,172.8,51.1,29.75,29.57,0,20.52,65,-820,-880,0,29.5,30
2018-12-09 01:35:37.8024,172.8,51.1,29.75,29.57,0,20.52,51,3.63,3.61,0,29.5,30
2018-12-09 01:35:38.0524,172.8,51.1,29.75,29.57,0,20.52,63,50,50,0,29.5,30
2018-12-09 01:35:38.3024,172.8,51.1,29.75,29.57,0,20.52,67,26.9,27,0,29.5,30
2018-12-09 01:35:38.5524,172.8,51.1,29.75,29.57,0,20.52,52,3.63,3.61,0,29.5,30
2018-12-09 01:35:38.8023,172.8,51.1,29.75,29.57,0,20.51,6,-820,26.9,3.6,29.5,30
2018-12-09 01:35:39.0524,172.8,51.1,29.75,29.57,0,20.51,7,-880,27,3.6,29.5,30
2018-12-09 01:35:39.3024,172.8,51.1,29.75,29.57,0.1,20.51,1,711,0,31,29.5,30
2018-12-09 01:35:39.5524,172.8,51.1,29.75,29.57,0,20.56,2,710.9,0,31,29.5,30
2018-12-09 01:35:39.8024,172.8,51.1,29.75,29.57,0.1,20.52,61,713,707.9,0,29.5,30
2018-12-09 01:35:40.0524,172.8,51.1,29.75,29.57,0,20.51,62,425,425,0,29.5,30
2018-12-09 01:35:40.3024,172.8,51.1,29.75,29.57,0,20.51,64,8,8.1,0,29.5,30
2018-12-09 01:35:40.5524,172.8,51.1,29.75,29.57,0,20.52,3,711,0,28.5,29.5,30
2018-12-09 01:35:40.8024,172.8,51.1,29.75,29.57,0,20.51,4,710.9,0,28.5,29.5,30
2018-12-09 01:35:41.0524,172.8,51.1,29.75,29.57,0,20.52,65,-820,-880,0,29.5,30
2018-12-09 01:35:41.3024,172.8,51.1,29.75,29.57,0,20.5,66,5210,5200,0,29.5,30
2018-12-09 01:35:41.5524,172.8,51.1,29.75,29.57,0,20.52,1,711,0,31,29.5,30
2018-12-09 01:35:41.8024,172.8,51.1,29.75,29.57,0,20.52,2,710.9,0,30.5,29.5,30
2018-12-09 01:35:42.0524,172.8,51.1,29.75,29.57,0,20.56,65,-820,-880,0,29.5,30
2018-12-09 01:35:42.3024,172.8,51.1,29.75,29.57,0,20.51,51,3.63,3.61,0,29.5,30
2018-12-09 01:35:42.5524,172.8,51.1,29.75,29.57,0,20.54,63,50,50,0,29.5,30
2018-12-09 01:35:42.8024,172.8,51.1,29.75,29.57,0.1,20.51,67,26.9,26.9,0,29.5,30
2018-12-09 01:35:43.0524,172.8,51.1,29.75,29.57,0.1,20.52,52,3.63,3.61,0,29.5,30
2018-12-09 01:35:43.3024,172.8,51.1,29.75,29.57,0.1,20.51,6,-820,26.9,3.6,29.5,30
2018-12-09 01:35:43.5524,172.8,51.1,29.75,29.57,0,20.52,7,-880,26.9,3.6,29.5,30
2018-12-09 01:35:43.8024,172.8,51.1,29.75,29.57,0,20.52,1,711,0,31,29.5,30
2018-12-09 01:35:44.0524,172.8,51.1,29.75,29.57,0,20.51,2,710.9,0,30.5,29.5,30
2018-12-09 01:35:44.3024,172.8,51.1,29.75,29.57,0,20.52,61,713.1,707.9,0,29.5,30
2018-12-09 01:35:44.5524,172.8,51.1,29.75,29.57,0,20.52,62,425,425,0,29.5,30
2018-12-09 01:35:44.8025,172.8,51.1,29.75,29.57,0,20.53,64,8,8.2,0,29.5,30
2018-12-09 01:35:45.0525,172.8,51.1,29.75,29.57,0,20.52,3,711,0,28.5,29.5,30
2018-12-09 01:35:45.3025,172.8,51.1,29.75,29.57,0,20.52,4,710.9,0,28.5,29.5,30
2018-12-09 01:35:45.5525,172.8,51.1,29.75,29.57,0,20.52,65,-830,-880,0,29.5,30
2018-12-09 01:35:45.8025,172.8,51.1,29.75,29.57,0,20.48,66,5210,5210,0,29.5,30
2018-12-09 01:35:46.0525,172.8,51.1,29.75,29.57,0,20.52,1,711,0,31,29.5,30
2018-12-09 01:35:46.3025,172.8,51.1,29.75,29.57,0.1,20.51,2,710.9,0,30.5,29.5,30
2018-12-09 01:35:46.5525,172.8,51.1,29.75,29.57,0.1,20.52,65,-820,-880,0,29.5,30
2018-12-09 01:35:46.8025,172.8,51.1,29.75,29.57,0.1,20.52,51,3.63,3.61,0,29.5,30
2018-12-09 01:35:47.0525,172.8,51.1,29.75,29.57,0,20.53,63,50,50,0,29.5,30
2018-12-09 01:35:47.3025,172.8,51.1,29.75,29.57,0,20.52,67,26.8,26.9,0,29.5,30
2018-12-09 01:35:47.5525,172.8,51.1,29.75,29.57,0,20.6,52,3.63,3.61,0,29.5,30
2018-12-09 01:35:47.8025,172.8,51.1,29.75,29.57,0,20.51,6,-820,26.8,3.6,29.5,30
2018-12-09 01:35:48.0525,172.8,51.1,29.75,29.57,0,20.53,7,-880,26.8,3.6,29.5,30
2018-12-09 01:35:48.3025,172.8,51.1,29.75,29.57,0,20.52,1,711.1,0,31,29.5,30
2018-12-09 01:35:48.5525,172.8,51.1,29.75,29.57,0,20.52,2,710.9,0,30.5,29.5,30
2018-12-09 01:35:48.8025,172.8,51.1,29.75,29.57,0,20.52,61,713.2,707.9,0,29.5,30
2018-12-09 01:35:49.0525,172.8,51.1,29.75,29.57,0,20.52,62,425,425,0,29.5,30
2018-12-09 01:35:49.3025,172.8,51.1,29.75,29.57,0,20.51,64,8,8.2,0,29.5,30
2018-12-09 01:35:49.5525,172.8,51.1,29.75,29.57,0,20.52,3,711.1,0,28.5,29.5,30
2018-12-09 01:35:49.8025,172.8,51.1,29.75,29.57,0,20.52,4,710.9,0,28.5,29.5,30
2018-12-09 01:35:50.0525,172.8,51.1,29.75,29.57,0.1,20.52,65,-820,-880,0,29.5,30
2018-12-09 01:35:50.3025,172.8,51.1,29.75,29.57,0.1,20.52,66,5210,5210,0,29.5,30
2018-12-09 01:35:50.5525,172.8,51.1,29.75,29.57,0,20.52,1,711.1,0,31,29.5,30
2018-12-09 01:35:50.8025,172.8,51.1,29.75,29.57,0,20.52,2,710.9,0,30.5,29.5,30
2018-12-09 01:35:51.0525,172.8,51.1,29.75,29.57,0,20.52,65,-820,-880,0,29.5,30
2018-12-09 01:35:51.3025,172.8,51.1,29.75,29.57,0,20.52,51,3.63,3.61,0,29.5,30
2018-12-09 01:35:51.5525,172.8,51.1,29.75,29.57,0,20.52,63,50,50,0,29.5,30
2018-12-09 01:35:51.8025,172.8,51.1,29.75,29.57,0,20.57,67,26.7,26.8,0,29.5,30
2018-12-09 01:35:52.0525,172.8,51.1,29.75,29.57,0,20.52,52,3.64,3.61,0,29.5,30
2018-12-09 01:35:52.3025,172.8,51.1,29.5,29.57,0,20.52,6,-830,26.7,3.6,29.5,30
2018-12-09 01:35:52.5525,172.8,51.1,29.5,29.57,0,20.51,7,-880,26.8,3.6,29.5,30
2018-12-09 01:35:52.8025,172.8,51.1,29.5,29.57,0,20.51,1,711.1,0,31,29.5,30
2018-12-09 01:35:53.0526,172.8,51.1,29.5,29.57,0.1,20.52,2,710.9,0,30.5,29.5,30
2018-12-09 01:35:53.3026,172.8,51.1,29.5,29.57,0,20.48,61,713.1,708,0,29.5,30
2018-12-09 01:35:53.5526,172.8,51.1,29.5,29.57,0.1,20.51,62,425,425,0,29.5,30
2018-12-09 01:35:53.8026,172.8,51.1,29.5,29.57,0.1,20.53,64,8,8.2,0,29.5,30
2018-12-09 01:35:54.0526,172.8,51.1,29.5,29.57,0,20.52,3,711.1,0,28.5,29.5,30
2018-12-09 01:35:54.3026,172.8,51.1,29.5,29.57,0.1,20.52,4,710.9,0,28.5,29.5,30
2018-12-09 01:35:54.5526,172.8,51.1,29.5,29.57,0,20.51,65,-820,-870,0,29.5,30
2018-12-09 01:35:54.8026,172.8,51.1,29.5,29.57,0,20.51,66,5200,5200,0,29.5,30
2018-12-09 01:35:55.0525,172.8,51.1,29.5,29.57,0,20.51,1,711.1,0,31,29.5,30
2018-12-09 01:35:55.3025,172.8,51.1,29.5,29.57,0,20.51,2,710.9,0,30.5,29.5,30
2018-12-09 01:35:55.5525,172.8,51.1,29.5,29.57,0,20.52,65,-830,-870,0,29.5,29.5
2018-12-09 01:35:55.8025,172.8,51.1,29.5,29.57,0,20.51,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:35:56.0525,172.8,51.1,29.5,29.57,0,20.52,63,50,50,0,29.5,29.5
2018-12-09 01:35:56.3025,172.8,51.1,29.5,29.57,0,20.55,67,26.6,26.7,0,29.5,29.5
2018-12-09 01:35:56.5525,172.8,51.1,29.5,29.57,0.1,20.5,52,3.64,3.61,0,29.5,29.5
2018-12-09 01:35:56.8025,172.8,51.1,29.5,29.57,0.1,20.52,6,-820,26.6,3.6,29.5,29.5
2018-12-09 01:35:57.0525,172.8,51.1,29.5,29.57,0.1,20.48,7,-870,26.7,3.6,29.5,29.5
2018-12-09 01:35:57.3026,172.8,51.1,29.5,29.57,0.1,20.52,1,711.1,0,31,29.5,29.5
2018-12-09 01:35:57.5526,172.8,51.1,29.5,29.57,0.1,20.51,2,711,0,30.5,29.5,29.5
2018-12-09 01:35:57.8026,172.8,51.1,29.5,29.57,0,20.51,61,713,708,0,29.5,29.5
2018-12-09 01:35:58.0526,172.8,51.1,29.5,29.57,0,20.52,62,425,425,0,29.5,29.5
2018-12-09 01:35:58.3026,172.8,51.1,29.5,29.57,0,20.48,64,8,8.2,0,29.5,29.5
2018-12-09 01:35:58.5526,172.8,51.1,29.5,29.57,0,20.53,3,711.1,0,28.5,29.5,29.5
2018-12-09 01:35:58.8026,172.8,51.1,29.5,29.57,0,20.52,4,711,0,28.5,29.5,29.5
2018-12-09 01:35:59.0526,172.8,51.1,29.5,29.57,0,20.51,65,-830,-860,0,29.5,29.5
2018-12-09 01:35:59.3026,172.8,51.1,29.5,29.57,0,20.52,66,5200,5200,0,29.5,29.5
2018-12-09 01:35:59.5526,172.8,51.1,29.5,29.57,0,20.51,1,711.1,0,31,29.5,29.5
2018-12-09 01:35:59.8026,172.8,51.1,29.5,29.57,0,20.52,2,711,0,30.5,29.5,29.5
2018-12-09 01:36:00.0526,172.8,51.1,29.5,29.57,0,20.52,65,-820,-850,0,29.5,29.5
2018-12-09 01:36:00.3026,172.8,51.1,29.5,29.57,0,20.52,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:36:00.5526,172.8,51.1,29.5,29.57,0.1,20.52,63,50,50,0,29.5,29.5
2018-12-09 01:36:00.8026,172.8,51.1,29.5,29.57,0.1,20.51,67,26.6,26.7,0,29.5,29.5
2018-12-09 01:36:01.0526,172.8,51.1,29.5,29.57,0.1,20.52,52,3.64,3.61,0,29.5,29.5
2018-12-09 01:36:01.3026,172.8,51.1,29.5,29.57,0.1,20.52,6,-830,26.6,3.6,29.5,29.5
2018-12-09 01:36:01.5526,172.8,51.1,29.5,29.57,0,20.52,7,-850,26.6,3.6,29.5,29.5
2018-12-09 01:36:01.8026,172.8,51.1,29.5,29.57,0,20.51,1,711.1,0,31,29.5,29.5
2018-12-09 01:36:02.0526,172.8,51.1,29.5,29.57,0,20.52,2,711,0,30.5,29.5,29.5
2018-12-09 01:36:02.3026,172.8,51.1,29.5,29.57,0,20.52,61,713.1,707.9,0,29.5,29.5
2018-12-09 01:36:02.5526,172.8,51.1,29.5,29.57,0,20.52,62,425,425,0,29.5,29.5
2018-12-09 01:36:02.8026,172.8,51.1,29.5,29.57,0,20.52,64,8,8.2,0,29.5,29.5
2018-12-09 01:36:03.0526,172.8,51.1,29.5,29.57,0,20.51,3,711.1,0,28.5,29.5,29.5
2018-12-09 01:36:03.3026,172.8,51.1,29.5,29.57,0,20.5,4,711,0,28.5,29.5,29.5
2018-12-09 01:36:03.5526,172.8,51.1,29.5,29.57,0,20.51,65,-830,-850,0,29.5,29.5
2018-12-09 01:36:03.8027,172.8,51.1,29.5,29.57,0,20.52,66,5200,5200,0,29.5,29.5
2018-12-09 01:36:04.0527,172.8,51.1,29.5,29.57,0.1,20.51,1,711.1,0,31,29.5,29.5
2018-12-09 01:36:04.3027,172.8,51.1,29.5,29.57,0.1,20.52,2,711,0,30.5,29.5,29.5
2018-12-09 01:36:04.5527,172.8,51.1,29.5,29.57,0,20.52,65,-830,-850,0,29.5,29.5
2018-12-09 01:36:04.8026,172.8,51.1,29.5,29.57,0,20.52,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:36:05.0526,172.8,51.1,29.5,29.57,0.1,20.52,63,50,50,0,29.5,29.5
2018-12-09 01:36:05.3027,172.8,51.1,29.5,29.57,0,20.5,67,26.5,26.6,0,29.5,29.5
2018-12-09 01:36:05.5527,172.8,51.1,29.5,29.57,0,20.52,52,3.64,3.61,0,29.5,29.5
2018-12-09 01:36:05.8027,172.8,51.1,29.5,29.57,0,20.52,6,-840,26.5,3.6,29.5,29.5
2018-12-09 01:36:06.0527,172.8,51.1,29.5,29.57,0,20.52,7,-850,26.6,3.6,29.5,29.5
2018-12-09 01:36:06.3026,172.8,51.1,29.5,29.57,0,20.51,1,711.1,0,31,29.5,29.5
2018-12-09 01:36:06.5526,172.8,51.1,29.5,29.57,0,20.52,2,711,0,30.5,29.5,29.5
2018-12-09 01:36:06.8026,172.8,51.1,29.5,29.57,0,20.55,61,713.2,708.1,0,29.5,29.5
2018-12-09 01:36:07.0526,172.8,51.1,29.5,29.57,0.1,20.53,62,425,425,0,29.5,29.5
2018-12-09 01:36:07.3027,172.8,51.1,29.5,29.57,0,20.53,64,8,8.2,0,29.5,29.5
2018-12-09 01:36:07.5527,172.8,51.1,29.5,29.57,0,20.52,3,711.1,0,28.5,29.5,29.5
2018-12-09 01:36:07.8027,172.8,51.1,29.5,29.57,0.1,20.51,4,711,0,28.5,29.5,29.5
2018-12-09 01:36:08.0527,172.8,51.1,29.5,29.57,0,20.53,65,-840,-850,0,29.5,29.5
2018-12-09 01:36:08.3027,172.8,51.1,29.5,29.57,0.1,20.52,66,5200,5200,0,29.5,29.5
2018-12-09 01:36:08.5527,172.8,51.1,29.5,29.57,0,20.52,1,711.1,0,31,29.5,29.5
2018-12-09 01:36:08.8027,172.8,51.1,29.5,29.57,0,20.57,2,711,0,30.5,29.5,29.5
2018-12-09 01:36:09.0527,172.8,51.1,29.5,29.57,0,20.52,65,-840,-850,0,29.5,29.5
2018-12-09 01:36:09.3027,172.8,51.1,29.5,29.57,0,20.5,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:36:09.5527,172.8,51.1,29.5,29.57,0,20.52,63,50,50,0,29.5,29.5
2018-12-09 01:36:09.8027,172.8,51.1,29.5,29.57,0,20.51,67,26.4,26.5,0,29.5,29.5
2018-12-09 01:36:10.0527,172.8,51.1,29.5,29.57,0,20.52,52,3.63,3.61,0,29.5,29.5
2018-12-09 01:36:10.3027,172.8,51.1,29.5,29.57,0,20.52,6,-840,26.4,3.6,29.5,29.5
2018-12-09 01:36:10.5527,172.8,51.1,29.5,29.57,0,20.51,7,-850,26.5,3.6,29.5,29.5
2018-12-09 01:36:10.8027,172.8,51.1,29.5,29.57,0,20.49,1,711.1,0,31,29.5,29.5
2018-12-09 01:36:11.0527,172.8,51.1,29.5,29.57,0.1,20.51,2,711,0,30.5,29.5,29.5
2018-12-09 01:36:11.3027,172.8,51.1,29.5,29.57,0,20.52,61,713.1,708,0,29.5,29.5
2018-12-09 01:36:11.5527,172.8,51.1,29.5,29.57,0.1,20.53,62,425,425,0,29.5,29.5
2018-12-09 01:36:11.8027,172.8,51.1,29.5,29.57,0.1,20.51,64,8,8.1,0,29.5,29.5
2018-12-09 01:36:12.0527,172.8,51.1,29.5,29.57,0.1,20.52,3,711.1,0,28.5,29.5,29.5
2018-12-09 01:36:12.3028,172.8,51.1,29.5,29.57,0,20.51,4,711,0,28.5,29.5,29.5
2018-12-09 01:36:12.5528,172.8,51.1,29.5,29.57,0,20.52,65,-840,-850,0,29.5,29.5
2018-12-09 01:36:12.8028,172.8,51.1,29.5,29.57,0,20.52,66,5190,5190,0,29.5,29.5
2018-12-09 01:36:13.0528,172.8,51.1,29.5,29.57,0,20.51,1,711.1,0,31,29.5,29.5
2018-12-09 01:36:13.3028,172.8,51.1,29.5,29.57,0,20.51,2,711,0,30.5,29.5,29.5
2018-12-09 01:36:13.5528,172.8,51.1,29.5,29.57,0,20.5,65,-850,-850,0,29.5,29.5
2018-12-09 01:36:13.8028,172.8,51.1,29.5,29.57,0,20.52,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:36:14.0528,172.8,51.1,29.5,29.57,0,20.52,63,50,50,0,29.5,29.5
2018-12-09 01:36:14.3028,172.8,51.1,29.5,29.57,0,20.52,67,26.4,26.5,0,29.5,29.5
2018-12-09 01:36:14.5527,172.8,51.1,29.5,29.57,0,20.52,52,3.63,3.61,0,29.5,29.5
2018-12-09 01:36:14.8027,172.8,51.1,29.5,29.57,0,20.49,6,-840,26.4,3.6,29.5,29.5
2018-12-09 01:36:15.0527,172.8,51.1,29.5,29.57,0,20.49,7,-850,26.5,3.6,29.5,29.5
2018-12-09 01:36:15.3027,172.8,51.1,29.5,29.57,0.1,20.51,1,711.1,0,31,29.5,29.5
2018-12-09 01:36:15.5527,172.8,51.1,29.5,29.57,0.1,20.52,2,711,0,30.5,29.5,29.5
2018-12-09 01:36:15.8027,172.8,51.1,29.5,29.57,0,20.52,61,713,707.9,0,29.5,29.5
2018-12-09 01:36:16.0527,172.8,51.1,29.5,29.57,0,20.52,62,425,425,0,29.5,29.5
2018-12-09 01:36:16.3027,172.8,51.1,29.5,29.57,0,20.53,64,8,8.1,0,29.5,29.5
2018-12-09 01:36:16.5528,172.8,51.1,29.5,29.57,0,20.52,3,711.1,0,28.5,29.5,29.5
2018-12-09 01:36:16.8028,172.8,51.1,29.5,29.57,0,20.52,4,711,0,28.5,29.5,29.5
2018-12-09 01:36:17.0528,172.8,51.1,29.5,29.57,0,20.52,65,-850,-850,0,29.5,29.5
2018-12-09 01:36:17.3028,172.8,51.1,29.5,29.57,0,20.52,66,5190,5190,0,29.5,29.5
2018-12-09 01:36:17.5528,172.8,51.1,29.5,29.57,0,20.5,1,711.1,0,31,29.5,29.5
2018-12-09 01:36:17.8028,172.8,51.1,29.5,29.57,0,20.52,2,711,0,30.5,29.5,29.5
2018-12-09 01:36:18.0528,172.8,51.1,29.5,29.57,0,20.51,65,-840,-850,0,29.5,29.5
2018-12-09 01:36:18.3028,172.8,51.1,29.5,29.57,0,20.52,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:36:18.5528,172.8,51.1,29.5,29.57,0,20.52,63,50,50,0,29.5,29.5
2018-12-09 01:36:18.8028,172.8,51.1,29.5,29.57,0,20.52,67,26.3,26.4,0,29.5,29.5
2018-12-09 01:36:19.0528,172.8,51.1,29.5,29.57,0,20.55,52,3.63,3.61,0,29.5,29.5
2018-12-09 01:36:19.3028,172.8,51.1,29.5,29.57,0,20.51,6,-840,26.3,3.6,29.5,29.5
2018-12-09 01:36:19.5529,172.8,51.1,29.5,29.57,0,20.52,7,-850,26.4,3.6,29.5,29.5
2018-12-09 01:36:19.8029,172.8,51.1,29.5,29.57,0,20.52,1,711.1,0,31,29.5,29.5
2018-12-09 01:36:20.0529,172.8,51.1,29.5,29.57,0,20.52,2,711,0,30.5,29.5,29.5
2018-12-09 01:36:20.3029,172.8,51.1,29.5,29.57,0,20.5,61,713.1,708,0,29.5,29.5
2018-12-09 01:36:20.5529,172.8,51.1,29.5,29.57,0,20.52,62,425,425,0,29.5,29.5
2018-12-09 01:36:20.8028,172.8,51.1,29.5,29.57,0,20.52,64,8,8.1,0,29.5,29.5
2018-12-09 01:36:21.0528,172.8,51.1,29.5,29.57,0,20.52,3,711.1,0,28.5,29.5,29.5
2018-12-09 01:36:21.3028,172.8,51.1,29.5,29.57,0,20.52,4,711,0,28.5,29.5,29.5
2018-12-09 01:36:21.5528,172.8,51.1,29.5,29.57,0,20.52,65,-850,-850,0,29.5,29.5
2018-12-09 01:36:21.8028,172.8,51.1,29.5,29.57,0,20.52,66,5200,5200,0,29.5,29.5
2018-12-09 01:36:22.0528,172.8,51.1,29.5,29.57,0,20.52,1,711.1,0,31,29.5,29.5
2018-12-09 01:36:22.3028,172.8,51.1,29.5,29.57,0.1,20.52,2,711,0,30.5,29.5,29.5
2018-12-09 01:36:22.5528,172.8,51.1,29.5,29.57,0.1,20.5,65,-840,-850,0,29.5,29.5
2018-12-09 01:36:22.8028,172.8,51.1,29.5,29.57,0,20.52,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:36:23.0528,172.8,51.1,29.5,29.57,0.1,20.52,63,50,50,0,29.5,29.5
2018-12-09 01:36:23.3028,172.8,51.1,29.5,29.57,0,20.51,67,26.3,26.4,0,29.5,29.5
2018-12-09 01:36:23.5529,172.8,51.1,29.5,29.57,0,20.51,52,3.63,3.61,0,29.5,29.5
2018-12-09 01:36:23.8029,172.8,51.1,29.5,29.57,0,20.52,6,-850,26.3,3.6,29.5,29.5
2018-12-09 01:36:24.0529,172.8,51.1,29.5,29.57,0,20.52,7,-850,26.4,3.6,29.5,29.5
2018-12-09 01:36:24.3029,172.8,51.1,29.5,29.57,0,20.52,1,711.1,0,31,29.5,29.5
2018-12-09 01:36:24.5529,172.8,51.1,29.5,29.57,0,20.5,2,711,0,30.5,29.5,29.5
2018-12-09 01:36:24.8029,172.8,51.1,29.5,29.57,0,20.51,61,713.2,707.9,0,29.5,29.5
2018-12-09 01:36:25.0529,172.8,51.1,29.5,29.57,0,20.52,62,425,425,0,29.5,29.5
2018-12-09 01:36:25.3029,172.8,51.1,29.5,29.57,0,20.52,64,8,8.1,0,29.5,29.5
2018-12-09 01:36:25.5529,172.8,51.1,29.5,29.57,0,20.52,3,711.1,0,28.5,29.5,29.5
2018-12-09 01:36:25.8029,172.8,51.1,29.5,29.57,0.1,20.51,4,711,0,28.5,29.5,29.5
2018-12-09 01:36:26.0529,172.8,51.1,29.5,29.57,0.1,20.51,65,-850,-850,0,29.5,29.5
2018-12-09 01:36:26.3029,172.8,51.1,29.5,29.57,0,20.52,66,5200,5200,0,29.5,29.5
2018-12-09 01:36:26.5529,172.8,51.1,29.5,29.57,0,20.52,1,711.1,0,31,29.5,29.5
2018-12-09 01:36:26.8029,172.8,51.1,29.5,29.57,0,20.53,2,711,0,30.5,29.5,29.5
2018-12-09 01:36:27.0528,172.8,51.1,29.5,29.57,0,20.52,65,-850,-850,0,29.5,29.5
2018-12-09 01:36:27.3028,172.8,51.1,29.5,29.57,0,20.52,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:36:27.5528,172.8,51.1,29.5,29.57,0,20.53,63,50,50,0,29.5,29.5
2018-12-09 01:36:27.8028,172.8,51.1,29.5,29.57,0,20.51,67,26.2,26.3,0,29.5,29.5
2018-12-09 01:36:28.0529,172.8,51.1,29.5,29.57,0,20.52,52,3.64,3.61,0,29.5,29.5
2018-12-09 01:36:28.3029,172.8,51.1,29.5,29.57,0,20.51,6,-850,26.2,3.6,29.5,29.5
2018-12-09 01:36:28.5529,172.8,51.1,29.5,29.57,0,20.53,7,-840,26.3,3.6,29.5,29.5
2018-12-09 01:36:28.8029,172.8,51.1,29.5,29.57,0,20.53,1,711.1,0,31,29.5,29.5
2018-12-09 01:36:29.0529,172.8,51.1,29.5,29.57,0,20.52,2,711,0,30.5,29.5,29.5
2018-12-09 01:36:29.3029,172.8,51.1,29.5,29.57,0,20.51,61,713.1,707.9,0,29.5,29.5
2018-12-09 01:36:29.5529,172.8,51.1,29.5,29.57,0,20.52,62,425,425,0,29.5,29.5
2018-12-09 01:36:29.8029,172.8,51.1,29.5,29.57,0.1,20.54,64,8,8.1,0,29.5,29.5
2018-12-09 01:36:30.0530,172.8,51.1,29.5,29.57,0.1,20.51,3,711.1,0,28.5,29.5,29.5
2018-12-09 01:36:30.3030,172.8,51.1,29.5,29.57,0.1,20.52,4,711,0,28.5,29.5,29.5
2018-12-09 01:36:30.5530,172.8,51.1,29.5,29.57,0,20.49,65,-850,-850,0,29.5,29.5
2018-12-09 01:36:30.8030,172.8,51.1,29.5,29.57,0,20.51,66,5190,5190,0,29.5,29.5
2018-12-09 01:36:31.0529,172.8,51.1,29.5,29.57,0,20.52,1,711.1,0,31,29.5,29.5
2018-12-09 01:36:31.3029,172.8,51.1,29.5,29.57,0,20.52,2,711,0,30.5,29.5,29.5
2018-12-09 01:36:31.5529,172.8,51.1,29.5,29.57,0,20.52,65,-850,-850,0,29.5,29.5
2018-12-09 01:36:31.8029,172.8,51.1,29.5,29.57,0,20.52,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:36:32.0529,172.8,51.1,29.5,29.57,0,20.52,63,50,50,0,29.5,29.5
2018-12-09 01:36:32.3029,172.8,51.1,29.5,29.57,0,20.52,67,26.2,26.3,0,29.5,29.5
2018-12-09 01:36:32.5530,172.8,51.1,29.5,29.57,0,20.5,52,3.63,3.61,0,29.5,29.5
2018-12-09 01:36:32.8030,172.8,51.1,29.5,29.57,0,20.52,6,-850,26.2,3.6,29.5,29.5
2018-12-09 01:36:33.0530,172.8,51.1,29.5,29.57,0,20.52,7,-850,26.3,3.6,29.5,29.5
2018-12-09 01:36:33.3030,172.8,51.1,29.5,29.57,0,20.5,1,711.1,0,31,29.5,29.5
2018-12-09 01:36:33.5530,172.8,51.1,29.5,29.57,0,20.52,2,711,0,30.5,29.5,29.5
2018-12-09 01:36:33.8030,172.8,51.1,29.5,29.57,0,20.53,61,713.1,708,0,29.5,29.5
2018-12-09 01:36:34.0529,172.8,51.1,29.5,29.57,0.1,20.51,62,425,425,0,29.5,29.5
2018-12-09 01:36:34.3029,172.8,51.1,29.5,29.57,0,20.51,64,8,8.1,0,29.5,29.5
2018-12-09 01:36:34.5529,172.8,51.1,29.5,29.57,0,20.52,3,711.1,0,28.5,29.5,29.5
2018-12-09 01:36:34.8029,172.8,51.1,29.5,29.57,0,20.52,4,711,0,28.5,29.5,29.5
2018-12-09 01:36:35.0529,172.8,51.1,29.5,29.57,0,20.5,65,-850,-850,0,29.5,29.5
2018-12-09 01:36:35.3029,172.8,51.1,29.5,29.57,0,20.5,66,5190,5190,0,29.5,29.5
2018-12-09 01:36:35.5530,172.8,51.1,29.5,29.57,0,20.52,1,711.1,0,31,29.5,29.5
2018-12-09 01:36:35.8030,172.8,51.1,29.5,29.57,0,20.51,2,711,0,30.5,29.5,29.5
2018-12-09 01:36:36.0530,172.8,51.1,29.5,29.57,0,20.52,65,-850,-840,0,29.5,29.5
2018-12-09 01:36:36.3030,172.8,51.1,29.5,29.57,0,20.53,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:36:36.5530,172.8,51.1,29.5,29.57,0,20.51,63,50,50,0,29.5,29.5
2018-12-09 01:36:36.8030,172.8,51.1,29.5,29.57,0,20.52,67,26.1,26.2,0,29.5,29.5
2018-12-09 01:36:37.0530,172.8,51.1,29.5,29.57,0,20.52,52,3.63,3.61,0,29.5,29.5
2018-12-09 01:36:37.3030,172.8,51.1,29.5,29.57,0,20.5,6,-840,26.1,3.6,29.5,29.5
2018-12-09 01:36:37.5530,172.8,51.1,29.5,29.57,0.1,20.52,7,-840,26.2,3.6,29.5,29.5
2018-12-09 01:36:37.8030,172.8,51.1,29.5,29.57,0,20.52,1,711.1,0,31,29.5,29.5
2018-12-09 01:36:38.0530,172.8,51.1,29.5,29.57,0,20.52,2,711,0,30.5,29.5,29.5
2018-12-09 01:36:38.3031,172.8,51.1,29.5,29.57,0.1,20.52,61,713.1,708,0,29.5,29.5
2018-12-09 01:36:38.5531,172.8,51.1,29.5,29.57,0,20.52,62,425,425,0,29.5,29.5
2018-12-09 01:36:38.8031,172.8,51.1,29.5,29.57,0,20.52,64,8,8.1,0,29.5,29.5
2018-12-09 01:36:39.0531,172.8,51.1,29.5,29.57,0,20.52,3,711.1,0,28.5,29.5,29.5
2018-12-09 01:36:39.3031,172.8,51.1,29.5,29.57,0,20.52,4,711,0,28.5,29.5,29.5
2018-12-09 01:36:39.5531,172.8,51.1,29.5,29.57,0,20.52,65,-850,-850,0,29.5,29.5
2018-12-09 01:36:39.8031,172.8,51.1,29.5,29.57,0,20.52,66,5190,5190,0,29.5,29.5
2018-12-09 01:36:40.0531,172.8,51.1,29.5,29.57,0,20.52,1,711.1,0,31,29.5,29.5
2018-12-09 01:36:40.3031,172.8,51.1,29.5,29.57,0,20.52,2,711,0,30.5,29.5,29.5
2018-12-09 01:36:40.5531,172.8,51.1,29.5,29.57,0,20.51,65,-850,-850,0,29.5,29.5
2018-12-09 01:36:40.8030,172.8,51.1,29.5,29.57,0,20.52,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:36:41.0530,172.8,51.1,29.5,29.57,0,20.52,63,50,50,0,29.5,29.5
2018-12-09 01:36:41.3030,172.8,51.1,29.5,29.57,0,20.54,67,26.1,26.2,0,29.5,29.5
2018-12-09 01:36:41.5530,172.8,51.1,29.5,29.57,0,20.52,52,3.64,3.61,0,29.5,29.5
2018-12-09 01:36:41.8030,172.8,51.1,29.5,29.57,0,20.51,6,-850,26.1,3.6,29.5,29.5
2018-12-09 01:36:42.0530,172.8,51.1,29.5,29.57,0,20.52,7,-850,26.2,3.6,29.5,29.5
2018-12-09 01:36:42.3031,172.8,51.1,29.5,29.57,0.1,20.52,1,711.1,0,31,29.5,29.5
2018-12-09 01:36:42.5531,172.8,51.1,29.5,29.57,0.1,20.53,2,711,0,30.5,29.5,29.5
2018-12-09 01:36:42.8031,172.8,51.1,29.5,29.57,0,20.53,61,713.1,707.9,0,29.5,29.5
2018-12-09 01:36:43.0531,172.8,51.1,29.5,29.57,0,20.5,62,425,425,0,29.5,29.5
2018-12-09 01:36:43.3031,172.8,51.1,29.5,29.57,0,20.51,64,8,8.1,0,29.5,29.5
2018-12-09 01:36:43.5531,172.8,51.1,29.5,29.57,0,20.52,3,711.1,0,28.5,29.5,29.5
2018-12-09 01:36:43.8031,172.8,51.1,29.5,29.57,0,20.52,4,711,0,28.5,29.5,29.5
2018-12-09 01:36:44.0530,172.8,51.1,29.5,29.57,0,20.52,65,-850,-850,0,29.5,29.5
2018-12-09 01:36:44.3030,172.8,51.1,29.5,29.57,0,20.55,66,5190,5190,0,29.5,29.5
2018-12-09 01:36:44.5530,172.8,51.1,29.5,29.57,0,20.53,1,711.1,0,31,29.5,29.5
2018-12-09 01:36:44.8030,172.8,51.1,29.5,29.57,0,20.52,2,711,0,30.5,29.5,29.5
2018-12-09 01:36:45.0530,172.8,51.1,29.5,29.57,0,20.51,65,-840,-850,0,29.5,29.5
2018-12-09 01:36:45.3030,172.8,51.1,29.5,29.57,0,20.46,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:36:45.5530,172.8,51.1,29.5,29.57,0,20.51,63,50,50,0,29.5,29.5
2018-12-09 01:36:45.8030,172.8,51.1,29.5,29.57,0.1,20.52,67,26,26.1,0,29.5,29.5
2018-12-09 01:36:46.0530,172.8,51.1,29.5,29.57,0.1,20.52,52,3.64,3.61,0,29.5,29.5
2018-12-09 01:36:46.3031,172.8,51.1,29.5,29.57,0,20.51,6,-850,26,3.6,29.5,29.5
2018-12-09 01:36:46.5531,172.8,51.1,29.5,29.57,0,20.51,7,-850,26.1,3.6,29.5,29.5
2018-12-09 01:36:46.8031,172.8,51.1,29.5,29.57,0,20.51,1,711.1,0,31,29.5,29.5
2018-12-09 01:36:47.0531,172.8,51.1,29.5,29.57,0,20.53,2,711,0,30.5,29.5,29.5
2018-12-09 01:36:47.3031,172.8,51.1,29.5,29.57,0,20.52,61,713.2,708,0,29.5,29.5
2018-12-09 01:36:47.5531,172.8,51.1,29.5,29.57,0,20.5,62,425,425,0,29.5,29.5
2018-12-09 01:36:47.8031,172.8,51.1,29.5,29.57,0,20.52,64,8,8.1,0,29.5,29.5
2018-12-09 01:36:48.0531,172.8,51.1,29.5,29.57,0,20.52,3,711.1,0,28.5,29.5,29.5
2018-12-09 01:36:48.3031,172.8,51.1,29.5,29.57,0,20.52,4,711,0,28.5,29.5,29.5
2018-12-09 01:36:48.5531,172.8,51.1,29.5,29.57,0,20.5,65,-850,-850,0,29.5,29.5
2018-12-09 01:36:48.8031,172.8,51.1,29.5,29.57,0,20.52,66,5190,5190,0,29.5,29.5
2018-12-09 01:36:49.0531,172.8,51.1,29.5,29.57,0,20.52,1,711.1,0,31,29.5,29.5
2018-12-09 01:36:49.3031,172.8,51.1,29.5,29.57,0,20.52,2,711,0,30.5,29.5,29.5
2018-12-09 01:36:49.5531,172.8,51.1,29.5,29.57,0,20.55,65,-850,-860,0,29.5,29.5
2018-12-09 01:36:49.8031,172.8,51.1,29.5,29.57,0.1,20.51,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:36:50.0532,172.8,51.1,29.5,29.57,0,20.54,63,50,50,0,29.5,29.5
2018-12-09 01:36:50.3032,172.8,51.1,29.5,29.57,0,20.51,67,26,26.1,0,29.5,29.5
2018-12-09 01:36:50.5532,172.8,51.1,29.5,29.57,0,20.52,52,3.63,3.61,0,29.5,29.5
2018-12-09 01:36:50.8032,172.8,51.1,29.5,29.57,0,20.52,6,-850,26,3.6,29.5,29.5
2018-12-09 01:36:51.0532,172.8,51.1,29.5,29.57,0,20.52,7,-850,26.1,3.6,29.5,29.5
2018-12-09 01:36:51.3031,172.8,51.1,29.5,29.57,0,20.53,1,711.1,0,31,29.5,29.5
2018-12-09 01:36:51.5531,172.8,51.1,29.5,29.57,0,20.52,2,711,0,30.5,29.5,29.5
2018-12-09 01:36:51.8031,172.8,51.1,29.5,29.57,0,20.52,61,713.1,708,0,29.5,29.5
2018-12-09 01:36:52.0531,172.8,51.1,29.5,29.57,0,20.51,62,425,425,0,29.5,29.5
2018-12-09 01:36:52.3031,172.8,51.1,29.5,29.57,0,20.52,64,8,8.1,0,29.5,29.5
2018-12-09 01:36:52.5531,172.8,51.1,29.5,29.57,0,20.53,3,711.1,0,28.5,29.5,29.5
2018-12-09 01:36:52.8031,172.8,51.1,29.5,29.57,0,20.51,4,711,0,28.5,29.5,29.5
2018-12-09 01:36:53.0531,172.8,51.1,29.5,29.57,0,20.52,65,-850,-850,0,29.5,29.5
2018-12-09 01:36:53.3031,172.8,51.1,29.5,29.57,0,20.52,66,5200,5200,0,29.5,29.5
2018-12-09 01:36:53.5531,172.8,50.9,29.5,29.46,0.1,20.52,1,711.1,0,30.5,29.5,29.5
2018-12-09 01:36:53.8031,172.8,50.9,29.5,29.46,0.1,20.5,2,711.1,0,30.5,29.5,29.5
2018-12-09 01:36:54.0532,172.8,50.9,29.5,29.46,0.1,20.54,65,-850,-850,0,29.5,29.5
2018-12-09 01:36:54.3032,172.8,50.9,29.5,29.46,0,20.53,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:36:54.5532,172.8,50.9,29.5,29.46,0,20.53,63,50,50,0,29.5,29.5
2018-12-09 01:36:54.8032,172.8,50.9,29.5,29.46,0,20.47,67,25.9,26,0,29.5,29.5
2018-12-09 01:36:55.0532,172.8,50.9,29.5,29.46,0,20.51,52,3.64,3.61,0,29.5,29.5
2018-12-09 01:36:55.3032,172.8,50.9,29.5,29.46,0,20.52,6,-850,25.9,3.6,29.5,29.5
2018-12-09 01:36:55.5532,172.8,50.9,29.5,29.46,0,20.5,7,-850,26,3.6,29.5,29.5
2018-12-09 01:36:55.8032,172.8,50.9,29.5,29.46,0,20.51,1,711.1,0,30.5,29.5,29.5
2018-12-09 01:36:56.0532,172.8,50.9,29.5,29.46,0,20.52,2,711.1,0,30.5,29.5,29.5
2018-12-09 01:36:56.3032,172.8,50.9,29.5,29.46,0,20.51,61,713.2,707.9,0,29.5,29.5
2018-12-09 01:36:56.5532,172.8,50.9,29.5,29.46,0,20.55,62,425,425,0,29.5,29.5
2018-12-09 01:36:56.8032,172.8,50.9,29.5,29.46,0,20.52,64,8,8.1,0,29.5,29.5
2018-12-09 01:36:57.0532,172.8,50.9,29.5,29.46,0.1,20.52,3,711.1,0,28.5,29.5,29.5
2018-12-09 01:36:57.3032,172.8,50.9,29.5,29.46,0.1,20.52,4,711.1,0,28.5,29.5,29.5
2018-12-09 01:36:57.5532,172.8,50.9,29.5,29.46,0.1,20.55,65,-850,-850,0,29.5,29.5
2018-12-09 01:36:57.8032,172.8,50.9,29.5,29.46,0.1,20.51,66,5210,5210,0,29.5,29.5
2018-12-09 01:36:58.0532,172.8,50.9,29.5,29.46,0,20.52,1,711.1,0,30.5,29.5,29.5
2018-12-09 01:36:58.3032,172.8,50.9,29.5,29.46,0,20.52,2,711.1,0,30.5,29.5,29.5
2018-12-09 01:36:58.5532,172.8,50.9,29.5,29.46,0,20.52,65,-850,-850,0,29.5,29.5
2018-12-09 01:36:58.8032,172.8,50.9,29.5,29.46,0.1,20.52,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:36:59.0532,172.8,50.9,29.5,29.46,0,20.51,63,50,50,0,29.5,29.5
2018-12-09 01:36:59.3032,172.8,50.9,29.5,29.46,0,20.51,67,25.9,26,0,29.5,29.5
2018-12-09 01:36:59.5532,172.8,50.9,29.5,29.46,0,20.52,52,3.64,3.61,0,29.5,29.5
2018-12-09 01:36:59.8032,172.8,50.9,29.5,29.46,0,20.51,6,-850,25.9,3.6,29.5,29.5
2018-12-09 01:37:00.0532,172.8,50.9,29.5,29.46,0,20.52,7,-850,26,3.6,29.5,29.5
2018-12-09 01:37:00.3032,172.8,50.9,29.5,29.46,0,20.54,1,711.1,0,30.5,29.5,29.5
2018-12-09 01:37:00.5532,172.8,50.9,29.5,29.46,0,20.51,2,711.1,0,30.5,29.5,29.5
2018-12-09 01:37:00.8032,172.8,50.9,29.5,29.46,0,20.52,61,713.1,707.9,0,29.5,29.5
2018-12-09 01:37:01.0532,172.8,50.9,29.5,29.46,0,20.52,62,425,425,0,29.5,29.5
2018-12-09 01:37:01.3032,172.8,50.9,29.5,29.46,0.1,20.52,64,8,8.1,0,29.5,29.5
2018-12-09 01:37:01.5532,172.8,50.9,29.5,29.46,0.1,20.51,3,711.2,0,28.5,29.5,29.5
2018-12-09 01:37:01.8032,172.8,50.9,29.5,29.46,0,20.52,4,711.1,0,28.5,29.5,29.5
2018-12-09 01:37:02.0532,172.8,50.9,29.5,29.46,0.1,20.53,65,-850,-850,0,29.5,29.5
2018-12-09 01:37:02.3033,172.8,50.9,29.5,29.46,0,20.51,66,5200,5200,0,29.5,29.5
2018-12-09 01:37:02.5533,172.8,50.9,29.5,29.46,0,20.51,1,711.2,0,30.5,29.5,29.5
2018-12-09 01:37:02.8033,172.8,50.9,29.5,29.46,0,20.51,2,711.1,0,30.5,29.5,29.5
2018-12-09 01:37:03.0533,172.8,50.9,29.5,29.46,0,20.52,65,-850,-850,0,29.5,29.5
2018-12-09 01:37:03.3033,172.8,50.9,29.5,29.46,0,20.51,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:37:03.5534,172.8,50.9,29.5,29.46,0,20.52,63,50,50,0,29.5,29.5
2018-12-09 01:37:03.8033,172.8,50.9,29.5,29.46,0,20.52,67,25.9,26,0,29.5,29.5
2018-12-09 01:37:04.0533,172.8,50.9,29.5,29.46,0,20.53,52,3.64,3.61,0,29.5,29.5
2018-12-09 01:37:04.3033,172.8,50.9,29.5,29.46,0,20.52,6,-850,25.9,3.6,29.5,29.5
2018-12-09 01:37:04.5533,172.8,50.9,29.5,29.46,0,20.53,7,-850,26,3.6,29.5,29.5
2018-12-09 01:37:04.8033,172.8,50.9,29.5,29.46,0,20.52,1,711.2,0,30.5,29.5,29.5
2018-12-09 01:37:05.0533,172.8,50.9,29.5,29.46,0,20.52,2,711.1,0,30.5,29.5,29.5
2018-12-09 01:37:05.3033,172.8,50.9,29.5,29.46,0,20.52,61,713.1,708,0,29.5,29.5
2018-12-09 01:37:05.5533,172.8,50.9,29.5,29.46,0.1,20.48,62,425,425,0,29.5,29.5
2018-12-09 01:37:05.8033,172.8,50.9,29.5,29.46,0.1,20.52,64,8,8.1,0,29.5,29.5
2018-12-09 01:37:06.0533,172.8,50.9,29.5,29.46,0,20.5,3,711.2,0,28.5,29.5,29.5
2018-12-09 01:37:06.3033,172.8,50.9,29.5,29.46,0.1,20.49,4,711.1,0,28.5,29.5,29.5
2018-12-09 01:37:06.5533,172.8,50.9,29.5,29.46,0,20.52,65,-850,-860,0,29.5,29.5
2018-12-09 01:37:06.8033,172.8,50.9,29.5,29.46,0,20.51,66,5200,5200,0,29.5,29.5
2018-12-09 01:37:07.0533,172.8,50.9,29.5,29.46,0,20.52,1,711.2,0,30.5,29.5,29.5
2018-12-09 01:37:07.3034,172.8,50.9,29.5,29.46,0,20.51,2,711.1,0,30.5,29.5,29.5
2018-12-09 01:37:07.5534,172.8,50.9,29.5,29.46,0,20.51,65,-850,-850,0,29.5,29.5
2018-12-09 01:37:07.8034,172.8,50.9,29.5,29.46,0,20.52,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:37:08.0534,172.8,50.9,29.5,29.46,0,20.51,63,50,50,0,29.5,29.5
2018-12-09 01:37:08.3033,172.8,50.9,29.5,29.46,0,20.51,67,25.8,25.9,0,29.5,29.5
2018-12-09 01:37:08.5533,172.8,50.9,29.5,29.46,0,20.52,52,3.64,3.61,0,29.5,29.5
2018-12-09 01:37:08.8033,172.8,50.9,29.5,29.46,0,20.52,6,-850,25.8,3.6,29.5,29.5
2018-12-09 01:37:09.0533,172.8,50.9,29.5,29.46,0,20.52,7,-850,25.9,3.6,29.5,29.5
2018-12-09 01:37:09.3033,172.8,50.9,29.5,29.46,0,20.52,1,711.1,0,30.5,29.5,29.5
2018-12-09 01:37:09.5533,172.8,50.9,29.5,29.46,0.1,20.52,2,711.1,0,30.5,29.5,29.5
2018-12-09 01:37:09.8033,172.8,50.9,29.5,29.46,0.1,20.5,61,713.1,708,0,29.5,29.5
2018-12-09 01:37:10.0533,172.8,50.9,29.5,29.46,0,20.52,62,425,425,0,29.5,29.5
2018-12-09 01:37:10.3033,172.8,50.9,29.5,29.46,0.1,20.52,64,8,8.1,0,29.5,29.5
2018-12-09 01:37:10.5533,172.8,50.9,29.5,29.46,0,20.52,3,711.1,0,28.5,29.5,29.5
2018-12-09 01:37:10.8033,172.8,50.9,29.5,29.46,0,20.53,4,711.1,0,28.5,29.5,29.5
2018-12-09 01:37:11.0533,172.8,50.9,29.5,29.46,0,20.52,65,-850,-850,0,29.5,29.5
2018-12-09 01:37:11.3033,172.8,50.9,29.5,29.46,0,20.51,66,5200,5200,0,29.5,29.5
2018-12-09 01:37:11.5533,172.8,50.9,29.5,29.46,0,20.52,1,711.1,0,30.5,29.5,29.5
2018-12-09 01:37:11.8033,172.8,50.9,29.5,29.46,0,20.52,2,711.1,0,30.5,29.5,29.5
2018-12-09 01:37:12.0533,172.8,50.9,29.5,29.46,0,20.52,65,-860,-850,0,29.5,29.5
2018-12-09 01:37:12.3033,172.8,50.9,29.5,29.46,0,20.52,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:37:12.5533,172.8,50.9,29.5,29.46,0,20.51,63,50,50,0,29.5,29.5
2018-12-09 01:37:12.8033,172.8,50.9,29.5,29.46,0,20.55,67,25.8,25.9,0,29.5,29.5
2018-12-09 01:37:13.0533,172.8,50.9,29.5,29.46,0,20.52,52,3.64,3.61,0,29.5,29.5
2018-12-09 01:37:13.3033,172.8,50.9,29.5,29.46,0,20.52,6,-850,25.8,3.6,29.5,29.5
2018-12-09 01:37:13.5533,172.8,50.9,29.5,29.46,0,20.5,7,-850,25.9,3.6,29.5,29.5
2018-12-09 01:37:13.8034,172.8,50.9,29.5,29.46,0,20.52,1,711.1,0,30.5,29.5,29.5
2018-12-09 01:37:14.0534,172.8,50.9,29.5,29.46,0,20.52,2,711.1,0,30.5,29.5,29.5
2018-12-09 01:37:14.3034,172.8,50.9,29.5,29.46,0,20.52,61,713.1,708,0,29.5,29.5
2018-12-09 01:37:14.5534,172.8,50.9,29.5,29.46,0,20.52,62,425,425,0,29.5,29.5
2018-12-09 01:37:14.8034,172.8,50.9,29.5,29.46,0,20.52,64,8,8.1,0,29.5,29.5
2018-12-09 01:37:15.0533,172.8,50.9,29.5,29.46,0,20.52,3,711.1,0,28.5,29.5,29.5
2018-12-09 01:37:15.3033,172.8,50.9,29.5,29.46,0,20.57,4,711,0,28.5,29.5,29.5
2018-12-09 01:37:15.5533,172.8,50.9,29.5,29.46,0,20.51,65,-850,-850,0,29.5,29.5
2018-12-09 01:37:15.8033,172.8,50.9,29.5,29.46,0,20.51,66,5200,5200,0,29.5,29.5
2018-12-09 01:37:16.0533,172.8,50.9,29.5,29.46,0,20.52,1,711.2,0,30.5,29.5,29.5
2018-12-09 01:37:16.3033,172.8,50.9,29.5,29.46,0,20.52,2,711,0,30.5,29.5,29.5
2018-12-09 01:37:16.5534,172.8,50.9,29.5,29.46,0,20.51,65,-850,-850,0,29.5,29.5
2018-12-09 01:37:16.8034,172.8,50.9,29.5,29.46,0,20.52,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:37:17.0534,172.8,50.9,29.5,29.46,0,20.52,63,50,50,0,29.5,29.5
2018-12-09 01:37:17.3034,172.8,50.9,29.5,29.46,0,20.52,67,25.7,25.9,0,29.5,29.5
2018-12-09 01:37:17.5533,172.8,50.9,29.5,29.46,0.1,20.54,52,3.63,3.61,0,29.5,29.5
2018-12-09 01:37:17.8033,172.8,50.9,29.5,29.46,0.1,20.51,6,-850,25.7,3.6,29.5,29.5
2018-12-09 01:37:18.0533,172.8,50.9,29.5,29.46,0.1,20.51,7,-850,25.8,3.6,29.5,29.5
2018-12-09 01:37:18.3034,172.8,50.9,29.5,29.46,0.1,20.52,1,711.2,0,30.5,29.5,29.5
2018-12-09 01:37:18.5534,172.8,50.9,29.5,29.46,0,20.52,2,711,0,30.5,29.5,29.5
2018-12-09 01:37:18.8034,172.8,50.9,29.5,29.46,0,20.52,61,713,708,0,29.5,29.5
2018-12-09 01:37:19.0534,172.8,50.9,29.5,29.46,0,20.52,62,425,425,0,29.5,29.5
2018-12-09 01:37:19.3034,172.8,50.9,29.5,29.46,0,20.52,64,8,8.1,0,29.5,29.5
2018-12-09 01:37:19.5534,172.8,50.9,29.5,29.46,0,20.51,3,711.2,0,28.5,29.5,29.5
2018-12-09 01:37:19.8034,172.8,50.9,29.5,29.46,0,20.52,4,711,0,28.5,29.5,29.5
2018-12-09 01:37:20.0534,172.8,50.9,29.5,29.46,0,20.52,65,-850,-850,0,29.5,29.5
2018-12-09 01:37:20.3034,172.8,50.9,29.5,29.46,0,20.52,66,5200,5190,0,29.5,29.5
2018-12-09 01:37:20.5534,172.8,50.9,29.5,29.46,0,20.52,1,711.2,0,30.5,29.5,29.5
2018-12-09 01:37:20.8034,172.8,50.9,29.5,29.46,0,20.52,2,711,0,30.5,29.5,29.5
2018-12-09 01:37:21.0534,172.8,50.9,29.5,29.46,0,20.52,65,-840,-840,0,29.5,29.5
2018-12-09 01:37:21.3035,172.8,50.9,29.5,29.46,0,20.52,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:37:21.5536,172.8,50.9,29.5,29.46,0,20.52,63,50,50,0,29.5,29.5
2018-12-09 01:37:21.8036,172.8,50.9,29.5,29.46,0.1,20.52,67,25.7,25.8,0,29.5,29.5
2018-12-09 01:37:22.0537,172.8,50.9,29.5,29.46,0.1,20.52,52,3.63,3.61,0,29.5,29.5
2018-12-09 01:37:22.3036,172.8,50.9,29.5,29.46,0.1,20.52,6,-840,25.7,3.6,29.5,29.5
2018-12-09 01:37:22.5535,172.8,50.9,29.5,29.46,0.1,20.51,7,-840,25.8,3.6,29.5,29.5
2018-12-09 01:37:22.8035,172.8,50.9,29.5,29.46,0,20.53,1,711.2,0,30.5,29.5,29.5
2018-12-09 01:37:23.0535,172.8,50.9,29.5,29.46,0,20.5,2,711.1,0,30.5,29.5,29.5
2018-12-09 01:37:23.3035,172.8,50.9,29.5,29.46,0,20.52,61,713.1,707.9,0,29.5,29.5
2018-12-09 01:37:23.5535,172.8,50.9,29.5,29.46,0,20.5,62,425,425,0,29.5,29.5
2018-12-09 01:37:23.8035,172.8,50.9,29.5,29.46,0,20.52,64,8,8.1,0,29.5,29.5
2018-12-09 01:37:24.0535,172.8,50.9,29.5,29.46,0,20.52,3,711.2,0,28.5,29.5,29.5
2018-12-09 01:37:24.3035,172.8,50.9,29.5,29.46,0,20.52,4,711.1,0,28.5,29.5,29.5
2018-12-09 01:37:24.5535,172.8,50.9,29.5,29.46,0,20.52,65,-850,-850,0,29.5,29.5
2018-12-09 01:37:24.8035,172.8,50.9,29.5,29.46,0,20.51,66,5200,5200,0,29.5,29.5
2018-12-09 01:37:25.0535,172.8,50.9,29.5,29.46,0,20.52,1,711.2,0,30.5,29.5,29.5
2018-12-09 01:37:25.3035,172.8,50.9,29.5,29.46,0,20.51,2,711.1,0,30.5,29.5,29.5
2018-12-09 01:37:25.5535,172.8,50.9,29.5,29.46,0.1,20.52,65,-850,-850,0,29.5,29.5
2018-12-09 01:37:25.8035,172.8,50.9,29.5,29.46,0,20.52,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:37:26.0535,172.8,50.9,29.5,29.46,0.1,20.52,63,50,50,0,29.5,29.5
2018-12-09 01:37:26.3035,172.8,50.9,29.5,29.46,0.1,20.51,67,25.7,25.8,0,29.5,29.5
2018-12-09 01:37:26.5535,172.8,50.9,29.5,29.46,0,20.52,52,3.63,3.61,0,29.5,29.5
2018-12-09 01:37:26.8035,172.8,50.9,29.5,29.46,0,20.52,6,-850,25.7,3.6,29.5,29.5
2018-12-09 01:37:27.0535,172.8,50.9,29.5,29.46,0,20.52,7,-850,25.8,3.6,29.5,29.5
2018-12-09 01:37:27.3035,172.8,50.9,29.5,29.46,0,20.51,1,711.2,0,30.5,29.5,29.5
2018-12-09 01:37:27.5535,172.8,50.9,29.5,29.46,0,20.51,2,711.1,0,30.5,29.5,29.5
2018-12-09 01:37:27.8034,172.8,50.9,29.5,29.46,0,20.52,61,713.1,707.9,0,29.5,29.5
2018-12-09 01:37:28.0534,172.8,50.9,29.5,29.46,0,20.52,62,425,425,0,29.5,29.5
2018-12-09 01:37:28.3034,172.8,50.9,29.5,29.46,0,20.54,64,8,8.1,0,29.5,29.5
2018-12-09 01:37:28.5534,172.8,50.9,29.5,29.46,0,20.53,3,711.2,0,28.5,29.5,29.5
2018-12-09 01:37:28.8035,172.8,50.9,29.5,29.46,0,20.52,4,711.1,0,28.5,29.5,29.5
2018-12-09 01:37:29.0535,172.8,50.9,29.5,29.46,0,20.53,65,-850,-850,0,29.5,29.5
2018-12-09 01:37:29.3035,172.8,50.9,29.5,29.46,0,20.52,66,5190,5190,0,29.5,29.5
2018-12-09 01:37:29.5535,172.8,50.9,29.5,29.46,0,20.52,1,711.2,0,30.5,29.5,29.5
2018-12-09 01:37:29.8035,172.8,50.9,29.5,29.46,0.1,20.51,2,711,0,30.5,29.5,29.5
2018-12-09 01:37:30.0534,172.8,50.9,29.5,29.46,0.1,20.52,65,-850,-850,0,29.5,29.5
2018-12-09 01:37:30.3034,172.8,50.9,29.5,29.46,0,20.51,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:37:30.5535,172.8,50.9,29.5,29.46,0,20.52,63,50,50,0,29.5,29.5
2018-12-09 01:37:30.8035,172.8,50.9,29.5,29.46,0,20.51,67,25.6,25.7,0,29.5,29.5
2018-12-09 01:37:31.0535,172.8,50.9,29.5,29.46,0,20.52,52,3.63,3.61,0,29.5,29.5
2018-12-09 01:37:31.3035,172.8,50.9,29.5,29.46,0,20.51,6,-850,25.6,3.6,29.5,29.5
2018-12-09 01:37:31.5535,172.8,50.9,29.5,29.46,0,20.52,7,-850,25.7,3.6,29.5,29.5
2018-12-09 01:37:31.8035,172.8,50.9,29.5,29.46,0,20.52,1,711.1,0,30.5,29.5,29.5
2018-12-09 01:37:32.0535,172.8,50.9,29.5,29.46,0,20.51,2,711,0,30.5,29.5,29.5
2018-12-09 01:37:32.3035,172.8,50.9,29.5,29.46,0,20.52,61,713.2,707.9,0,29.5,29.5
2018-12-09 01:37:32.5535,172.8,50.9,29.5,29.46,0,20.52,62,425,425,0,29.5,29.5
2018-12-09 01:37:32.8035,172.8,50.9,29.5,29.46,0,20.51,64,8,8.1,0,29.5,29.5
2018-12-09 01:37:33.0535,172.8,50.9,29.5,29.46,0,20.52,3,711.1,0,28.5,29.5,29.5
2018-12-09 01:37:33.3035,172.8,50.9,29.5,29.46,0,20.52,4,711,0,28.5,29.5,29.5
2018-12-09 01:37:33.5536,172.8,50.9,29.5,29.46,0,20.52,65,-850,-850,0,29.5,29.5
2018-12-09 01:37:33.8036,172.8,50.9,29.5,29.46,0.1,20.51,66,5200,5200,0,29.5,29.5
2018-12-09 01:37:34.0537,172.8,50.9,29.5,29.46,0,20.52,1,711.1,0,30.5,29.5,29.5
2018-12-09 01:37:34.3037,172.8,50.9,29.5,29.46,0,20.52,2,711,0,30.5,29.5,29.5
2018-12-09 01:37:34.5537,172.8,50.9,29.5,29.46,0.1,20.53,65,-850,-860,0,29.5,29.5
2018-12-09 01:37:34.8036,172.8,50.9,29.5,29.46,0.1,20.51,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:37:35.0536,172.8,50.9,29.5,29.46,0,20.52,63,50,50,0,29.5,29.5
2018-12-09 01:37:35.3036,172.8,50.9,29.5,29.46,0,20.5,67,25.6,25.7,0,29.5,29.5
2018-12-09 01:37:35.5536,172.8,50.9,29.5,29.46,0,20.51,52,3.63,3.61,0,29.5,29.5
2018-12-09 01:37:35.8036,172.8,50.9,29.5,29.46,0,20.51,6,-860,25.6,3.6,29.5,29.5
2018-12-09 01:37:36.0536,172.8,50.9,29.5,29.46,0,20.52,7,-850,25.7,3.6,29.5,29.5
2018-12-09 01:37:36.3036,172.8,50.8,29.5,29.4,0,20.51,1,711.1,0,30.5,29.5,29.5
2018-12-09 01:37:36.5536,172.8,50.8,29.5,29.4,0,20.51,2,711,0,30.5,29.5,29.5
2018-12-09 01:37:36.8036,172.8,50.8,29.5,29.4,0,20.53,61,713.1,707.9,0,29.5,29.5
2018-12-09 01:37:37.0536,172.8,50.8,29.5,29.4,0,20.52,62,425,425,0,29.5,29.5
2018-12-09 01:37:37.3036,172.8,50.8,29.5,29.4,0,20.52,64,8,8.1,0,29.5,29.5
2018-12-09 01:37:37.5536,172.8,50.8,29.5,29.4,0,20.52,3,711.2,0,28.5,29.5,29.5
2018-12-09 01:37:37.8035,172.8,50.8,29.5,29.4,0,20.51,4,711.1,0,28.5,29.5,29.5
2018-12-09 01:37:38.0535,172.8,50.8,29.5,29.4,0,20.52,65,-850,-850,0,29.5,29.5
2018-12-09 01:37:38.3035,172.8,50.8,29.5,29.4,0,20.52,66,5200,5200,0,29.5,29.5
2018-12-09 01:37:38.5535,172.8,50.8,29.5,29.4,0.1,20.52,1,711.2,0,30.5,29.5,29.5
2018-12-09 01:37:38.8035,172.8,50.8,29.5,29.4,0.1,20.51,2,711.1,0,30.5,29.5,29.5
2018-12-09 01:37:39.0536,172.8,50.8,29.5,29.4,0.1,20.51,65,-850,-850,0,29.5,29.5
2018-12-09 01:37:39.3036,172.8,50.8,29.5,29.4,0,20.52,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:37:39.5536,172.8,50.8,29.5,29.4,0,20.52,63,50,50,0,29.5,29.5
2018-12-09 01:37:39.8036,172.8,50.8,29.5,29.4,0,20.51,67,25.6,25.7,0,29.5,29.5
2018-12-09 01:37:40.0536,172.8,50.8,29.5,29.4,0,20.45,52,3.63,3.61,0,29.5,29.5
2018-12-09 01:37:40.3036,172.8,50.8,29.5,29.4,0,20.52,6,-850,25.6,3.6,29.5,29.5
2018-12-09 01:37:40.5537,172.8,50.8,29.5,29.4,0,20.53,7,-850,25.7,3.6,29.5,29.5
2018-12-09 01:37:40.8037,172.8,50.8,29.5,29.4,0,20.57,1,711.2,0,30.5,29.5,29.5
2018-12-09 01:37:41.0537,172.8,50.8,29.5,29.4,0,20.52,2,711.1,0,30.5,29.5,29.5
2018-12-09 01:37:41.3037,172.8,50.8,29.5,29.4,0,20.52,61,713.2,707.9,0,29.5,29.5
2018-12-09 01:37:41.5537,172.8,50.8,29.5,29.4,0,20.51,62,425,425,0,29.5,29.5
2018-12-09 01:37:41.8037,172.8,50.8,29.5,29.4,0,20.52,64,8,8.1,0,29.5,29.5
2018-12-09 01:37:42.0537,172.8,50.8,29.5,29.4,0,20.51,3,711.2,0,28.5,29.5,29.5
2018-12-09 01:37:42.3036,172.8,50.8,29.5,29.4,0,20.55,4,711.1,0,28.5,29.5,29.5
2018-12-09 01:37:42.5536,172.8,50.8,29.5,29.4,0.1,20.51,65,-850,-850,0,29.5,29.5
2018-12-09 01:37:42.8036,172.8,50.8,29.5,29.4,0.1,20.52,66,5200,5200,0,29.5,29.5
2018-12-09 01:37:43.0536,172.8,50.8,29.5,29.4,0.1,20.52,1,711.2,0,30.5,29.5,29.5
2018-12-09 01:37:43.3037,172.8,50.8,29.5,29.4,0,20.52,2,711.1,0,30.5,29.5,29.5
2018-12-09 01:37:43.5537,172.8,50.8,29.5,29.4,0,20.51,65,-850,-850,0,29.5,29.5
2018-12-09 01:37:43.8037,172.8,50.8,29.5,29.4,0,20.52,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:37:44.0537,172.8,50.8,29.5,29.4,0,20.56,63,50,50,0,29.5,29.5
2018-12-09 01:37:44.3036,172.8,50.8,29.5,29.4,0,20.52,67,25.6,25.7,0,29.5,29.5
2018-12-09 01:37:44.5536,172.8,50.8,29.5,29.4,0,20.51,52,3.63,3.61,0,29.5,29.5
2018-12-09 01:37:44.8036,172.8,50.8,29.5,29.4,0,20.52,6,-850,25.6,3.6,29.5,29.5
2018-12-09 01:37:45.0537,172.8,50.8,29.5,29.4,0,20.53,7,-860,25.6,3.6,29.5,29.5
2018-12-09 01:37:45.3037,172.8,50.8,29.5,29.4,0,20.52,1,711.2,0,30.5,29.5,29.5
2018-12-09 01:37:45.5537,172.8,50.8,29.5,29.4,0,20.51,2,711,0,30.5,29.5,29.5
2018-12-09 01:37:45.8037,172.8,50.8,29.5,29.4,0,20.52,61,713.2,707.9,0,29.5,29.5
2018-12-09 01:37:46.0537,172.8,50.8,29.5,29.4,0,20.51,62,425,425,0,29.5,29.5
2018-12-09 01:37:46.3037,172.8,50.8,29.5,29.4,0,20.52,64,8,8.1,0,29.5,29.5
2018-12-09 01:37:46.5537,172.8,50.8,29.5,29.4,0.1,20.52,3,711.2,0,28.5,29.5,29.5
2018-12-09 01:37:46.8037,172.8,50.8,29.5,29.4,0,20.52,4,711,0,28.5,29.5,29.5
2018-12-09 01:37:47.0537,172.8,50.8,29.5,29.4,0.1,20.53,65,-840,-840,0,29.5,29.5
2018-12-09 01:37:47.3037,172.8,50.8,29.5,29.4,0.1,20.5,66,5200,5200,0,29.5,29.5
2018-12-09 01:37:47.5537,172.8,50.8,29.5,29.4,0,20.52,1,711.2,0,30.5,29.5,29.5
2018-12-09 01:37:47.8037,172.8,50.8,29.5,29.4,0,20.52,2,711,0,30.5,29.5,29.5
2018-12-09 01:37:48.0537,172.8,50.8,29.5,29.4,0,20.51,65,-850,-850,0,29.5,29.5
2018-12-09 01:37:48.3037,172.8,50.8,29.5,29.4,0,20.52,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:37:48.5537,172.8,50.8,29.5,29.4,0,20.51,63,50,50,0,29.5,29.5
2018-12-09 01:37:48.8037,172.8,50.8,29.5,29.4,0,20.51,67,25.5,25.6,0,29.5,29.5
2018-12-09 01:37:49.0537,172.8,50.8,29.5,29.4,0,20.51,52,3.63,3.61,0,29.5,29.5
2018-12-09 01:37:49.3037,172.8,50.8,29.5,29.4,0,20.51,6,-860,25.5,3.6,29.5,29.5
2018-12-09 01:37:49.5537,172.8,50.8,29.5,29.4,0,20.49,7,-860,25.6,3.6,29.5,29.5
2018-12-09 01:37:49.8037,172.8,50.8,29.5,29.4,0,20.54,1,711.2,0,30.5,29.5,29.5
2018-12-09 01:37:50.0537,172.8,50.8,29.5,29.4,0,20.52,2,711,0,30.5,29.5,29.5
2018-12-09 01:37:50.3037,172.8,50.8,29.5,29.4,0,20.51,61,713.1,707.9,0,29.5,29.5
2018-12-09 01:37:50.5538,172.8,50.8,29.5,29.4,0,20.51,62,425,425,0,29.5,29.5
2018-12-09 01:37:50.8038,172.8,50.8,29.5,29.4,0,20.54,64,8,8.2,0,29.5,29.5
2018-12-09 01:37:51.0538,172.8,50.8,29.5,29.4,0,20.5,3,711.2,0,28.5,29.5,29.5
2018-12-09 01:37:51.3038,172.8,50.8,29.5,29.4,0,20.54,4,711,0,28.5,29.5,29.5
2018-12-09 01:37:51.5538,172.8,50.8,29.5,29.4,0,20.52,65,-850,-850,0,29.5,29.5
2018-12-09 01:37:51.8038,172.8,50.8,29.5,29.4,0.1,20.5,66,5190,5190,0,29.5,29.5
2018-12-09 01:37:52.0538,172.8,50.8,29.5,29.4,0.1,20.52,1,711.1,0,30.5,29.5,29.5
2018-12-09 01:37:52.3038,172.8,50.8,29.5,29.4,0,20.51,2,711.1,0,30.5,29.5,29.5
2018-12-09 01:37:52.5537,172.8,50.8,29.5,29.4,0,20.52,65,-850,-860,0,29.5,29.5
2018-12-09 01:37:52.8037,172.8,50.8,29.5,29.4,0,20.52,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:37:53.0538,172.8,50.8,29.5,29.4,0,20.51,63,50,50,0,29.5,29.5
2018-12-09 01:37:53.3038,172.8,50.8,29.5,29.4,0,20.52,67,25.5,25.6,0,29.5,29.5
2018-12-09 01:37:53.5538,172.8,50.8,29.5,29.4,0,20.52,52,3.63,3.61,0,29.5,29.5
2018-12-09 01:37:53.8038,172.8,50.8,29.5,29.4,0,20.52,6,-860,25.5,3.6,29.5,29.5
2018-12-09 01:37:54.0538,172.8,50.8,29.5,29.4,0,20.5,7,-850,25.6,3.6,29.5,29.5
2018-12-09 01:37:54.3038,172.8,50.8,29.5,29.4,0,20.52,1,711.1,0,30.5,29.5,29.5
2018-12-09 01:37:54.5538,172.8,50.8,29.5,29.4,0,20.52,2,711.1,0,30.5,29.5,29.5
2018-12-09 01:37:54.8038,172.8,50.8,29.5,29.4,0,20.52,61,713.2,707.9,0,29.5,29.5
2018-12-09 01:37:55.0538,172.8,50.8,29.5,29.4,0,20.52,62,425,425,0,29.5,29.5
2018-12-09 01:37:55.3038,172.8,50.8,29.5,29.4,0,20.51,64,8,8.1,0,29.5,29.5
2018-12-09 01:37:55.5538,172.8,50.8,29.5,29.4,0,20.51,3,711.1,0,28.5,29.5,29.5
2018-12-09 01:37:55.8038,172.8,50.8,29.5,29.4,0,20.51,4,711.1,0,28.5,29.5,29.5
2018-12-09 01:37:56.0539,172.8,50.8,29.5,29.4,0,20.53,65,-850,-850,0,29.5,29.5
2018-12-09 01:37:56.3039,172.8,50.8,29.5,29.4,0.1,20.54,66,5200,5200,0,29.5,29.5
2018-12-09 01:37:56.5539,172.8,50.8,29.5,29.4,0,20.51,1,711.1,0,30.5,29.5,29.5
2018-12-09 01:37:56.8039,172.8,50.8,29.5,29.4,0,20.52,2,711.1,0,30.5,29.5,29.5
2018-12-09 01:37:57.0539,172.8,50.8,29.5,29.4,0,20.5,65,-850,-850,0,29.5,29.5
2018-12-09 01:37:57.3039,172.8,50.8,29.5,29.4,0,20.52,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:37:57.5539,172.8,50.8,29.5,29.4,0,20.52,63,50,50,0,29.5,29.5
2018-12-09 01:37:57.8039,172.8,50.8,29.5,29.4,0,20.51,67,25.5,25.6,0,29.5,29.5
2018-12-09 01:37:58.0538,172.8,50.8,29.5,29.4,0,20.52,52,3.63,3.61,0,29.5,29.5
2018-12-09 01:37:58.3038,172.8,50.8,29.5,29.4,0,20.52,6,-860,25.5,3.6,29.5,29.5
2018-12-09 01:37:58.5538,172.8,50.8,29.5,29.4,0,20.53,7,-850,25.6,3.6,29.5,29.5
2018-12-09 01:37:58.8038,172.8,50.8,29.5,29.4,0,20.49,1,711.2,0,30.5,29.5,29.5
2018-12-09 01:37:59.0538,172.8,50.8,29.5,29.4,0,20.52,2,711,0,30.5,29.5,29.5
