Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 01:37:59.3038,172.8,50.8,29.5,29.4,0,20.52,61,713.2,707.9,0,29.5,29.5
2018-12-09 01:37:59.5538,172.8,50.8,29.5,29.4,0,20.51,62,425,425,0,29.5,29.5
2018-12-09 01:37:59.8038,172.8,50.8,29.5,29.4,0,20.52,64,8,8.1,0,29.5,29.5
2018-12-09 01:38:00.0538,172.8,50.8,29.5,29.4,0.1,20.51,3,711.2,0,28,29.5,29.5
2018-12-09 01:38:00.3038,172.8,50.8,29.5,29.4,0.1,20.52,4,711,0,28.5,29.5,29.5
2018-12-09 01:38:00.5538,172.8,50.8,29.5,29.4,0.1,20.52,65,-850,-850,0,29.5,29.5
2018-12-09 01:38:00.8038,172.8,50.8,29.5,29.4,0,20.51,66,5200,5200,0,29.5,29.5
2018-12-09 01:38:01.0538,172.8,50.8,29.5,29.4,0,20.5,1,711.2,0,30.5,29.5,29.5
2018-12-09 01:38:01.3039,172.8,50.8,29.5,29.4,0,20.52,2,711,0,30.5,29.5,29.5
2018-12-09 01:38:01.5539,172.8,50.8,29.5,29.4,0,20.52,65,-850,-850,0,29.5,29.5
2018-12-09 01:38:01.8039,172.8,50.8,29.5,29.4,0,20.52,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:38:02.0539,172.8,50.8,29.5,29.4,0,20.52,63,50,50,0,29.5,29.5
2018-12-09 01:38:02.3039,172.8,50.8,29.5,29.4,0,20.52,67,25.4,25.5,0,29.5,29.5
2018-12-09 01:38:02.5539,172.8,50.8,29.5,29.4,0,20.51,52,3.63,3.61,0,29.5,29.5
2018-12-09 01:38:02.8039,172.8,50.8,29.5,29.4,0,20.52,6,-850,25.4,3.6,29.5,29.5
2018-12-09 01:38:03.0539,172.8,50.8,29.5,29.4,0,20.52,7,-850,25.5,3.6,29.5,29.5
2018-12-09 01:38:03.3039,172.8,50.8,29.5,29.4,0,20.46,1,711.2,0,30.5,29.5,29.5
2018-12-09 01:38:03.5539,172.8,50.8,29.5,29.4,0,20.52,2,711,0,30.5,29.5,29.5
2018-12-09 01:38:03.8039,172.8,50.8,29.5,29.4,0,20.53,61,713.2,707.9,0,29.5,29.5
2018-12-09 01:38:04.0539,172.8,50.8,29.5,29.4,0.1,20.52,62,425,425,0,29.5,29.5
2018-12-09 01:38:04.3039,172.8,50.8,29.5,29.4,0.1,20.53,64,8,8.1,0,29.5,29.5
2018-12-09 01:38:04.5539,172.8,50.8,29.5,29.4,0,20.52,3,711.2,0,28,29.5,29.5
2018-12-09 01:38:04.8039,172.8,50.8,29.5,29.4,0,20.52,4,711,0,28.5,29.5,29.5
2018-12-09 01:38:05.0539,172.8,50.8,29.5,29.4,0,20.55,65,-840,-850,0,29.5,29.5
2018-12-09 01:38:05.3039,172.8,50.8,29.5,29.4,0,20.52,66,5200,5200,0,29.5,29.5
2018-12-09 01:38:05.5540,172.8,50.8,29.5,29.4,0,20.53,1,711.2,0,30.5,29.5,29.5
2018-12-09 01:38:05.8040,172.8,50.8,29.5,29.4,0,20.5,2,711,0,30.5,29.5,29.5
2018-12-09 01:38:06.0540,172.8,50.8,29.5,29.4,0,20.51,65,-850,-850,0,29.5,29.5
2018-12-09 01:38:06.3040,172.8,50.8,29.5,29.4,0,20.51,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:38:06.5540,172.8,50.8,29.5,29.4,0,20.52,63,50,50,0,29.5,29.5
2018-12-09 01:38:06.8040,172.8,50.8,29.5,29.4,0,20.52,67,25.4,25.5,0,29.5,29.5
2018-12-09 01:38:07.0540,172.8,50.8,29.5,29.4,0,20.52,52,3.64,3.61,0,29.5,29.5
2018-12-09 01:38:07.3040,172.8,50.8,29.5,29.4,0,20.51,6,-860,25.4,3.6,29.5,29.5
2018-12-09 01:38:07.5540,172.8,50.8,29.5,29.4,0,20.5,7,-860,25.5,3.6,29.5,29.5
2018-12-09 01:38:07.8040,172.8,50.8,29.5,29.4,0,20.52,1,711.2,0,30.5,29.5,29.5
2018-12-09 01:38:08.0539,172.8,50.8,29.5,29.4,0,20.5,2,711.1,0,30.5,29.5,29.5
2018-12-09 01:38:08.3039,172.8,50.8,29.5,29.4,0.1,20.51,61,713.2,707.9,0,29.5,29.5
2018-12-09 01:38:08.5539,172.8,50.8,29.5,29.4,0.1,20.53,62,425,425,0,29.5,29.5
2018-12-09 01:38:08.8039,172.8,50.8,29.5,29.4,0,20.52,64,8,8.1,0,29.5,29.5
2018-12-09 01:38:09.0539,172.8,50.8,29.5,29.4,0,20.52,3,711.2,0,28,29.5,29.5
2018-12-09 01:38:09.3040,172.8,50.8,29.5,29.4,0.1,20.51,4,711.1,0,28.5,29.5,29.5
2018-12-09 01:38:09.5540,172.8,50.8,29.5,29.4,0.1,20.52,65,-850,-860,0,29.5,29.5
2018-12-09 01:38:09.8040,172.8,50.8,29.5,29.4,0,20.51,66,5200,5200,0,29.5,29.5
2018-12-09 01:38:10.0540,172.8,50.8,29.5,29.4,0,20.53,1,711.2,0,30.5,29.5,29.5
2018-12-09 01:38:10.3040,172.8,50.8,29.5,29.4,0,20.52,2,711.1,0,30.5,29.5,29.5
2018-12-09 01:38:10.5540,172.8,50.8,29.5,29.4,0,20.51,65,-850,-850,0,29.5,29.5
2018-12-09 01:38:10.8040,172.8,50.8,29.5,29.4,0,20.52,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:38:11.0540,172.8,50.8,29.5,29.4,0,20.5,63,50,50,0,29.5,29.5
2018-12-09 01:38:11.3040,172.8,50.8,29.5,29.4,0,20.51,67,25.4,25.5,0,29.5,29.5
2018-12-09 01:38:11.5540,172.8,50.8,29.5,29.4,0,20.52,52,3.64,3.61,0,29.5,29.5
2018-12-09 01:38:11.8040,172.8,50.8,29.5,29.4,0,20.49,6,-860,25.4,3.6,29.5,29.5
2018-12-09 01:38:12.0540,172.8,50.8,29.5,29.4,0,20.52,7,-850,25.5,3.6,29.5,29.5
2018-12-09 01:38:12.3040,172.8,50.8,29.5,29.4,0,20.52,1,711.2,0,30.5,29.5,29.5
2018-12-09 01:38:12.5540,172.8,50.8,29.5,29.4,0,20.52,2,711.1,0,30.5,29.5,29.5
2018-12-09 01:38:12.8040,172.8,50.8,29.5,29.4,0,20.52,61,713.2,707.9,0,29.5,29.5
2018-12-09 01:38:13.0540,172.8,50.8,29.5,29.4,0.1,20.51,62,425,425,0,29.5,29.5
2018-12-09 01:38:13.3040,172.8,50.8,29.5,29.4,0,20.52,64,8,8.1,0,29.5,29.5
2018-12-09 01:38:13.5540,172.8,50.8,29.5,29.4,0,20.52,3,711.2,0,28,29.5,29.5
2018-12-09 01:38:13.8040,172.8,50.8,29.5,29.4,0.1,20.52,4,711,0,28.5,29.5,29.5
2018-12-09 01:38:14.0540,172.8,50.8,29.5,29.4,0.1,20.52,65,-850,-850,0,29.5,29.5
2018-12-09 01:38:14.3040,172.8,50.8,29.5,29.4,0,20.52,66,5190,5190,0,29.5,29.5
2018-12-09 01:38:14.5540,172.8,50.8,29.5,29.4,0,20.52,1,711.2,0,30.5,29.5,29.5
2018-12-09 01:38:14.8040,172.8,50.8,29.5,29.4,0,20.53,2,711,0,30.5,29.5,29.5
2018-12-09 01:38:15.0540,172.8,50.8,29.5,29.4,0,20.52,65,-850,-850,0,29.5,29.5
2018-12-09 01:38:15.3040,172.8,50.8,29.5,29.4,0,20.52,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:38:15.5540,172.8,50.8,29.5,29.4,0,20.66,63,50,50,0,29.5,29.5
2018-12-09 01:38:15.8040,172.8,50.7,29.5,29.34,0,20.51,67,25.4,25.5,0,29.5,29.5
2018-12-09 01:38:16.0540,172.8,50.7,29.5,29.34,0,20.52,52,3.64,3.61,0,29.5,29.5
2018-12-09 01:38:16.3040,172.8,50.7,29.5,29.34,0,20.53,6,-860,25.4,3.6,29.5,29.5
2018-12-09 01:38:16.5540,172.8,50.7,29.5,29.34,0,20.52,7,-850,25.5,3.6,29.5,29.5
2018-12-09 01:38:16.8040,172.8,50.7,29.5,29.34,0,20.54,1,711.2,0,30.5,29.5,29.5
2018-12-09 01:38:17.0541,172.8,50.7,29.5,29.34,0,20.52,2,711,0,30.5,29.5,29.5
2018-12-09 01:38:17.3041,172.8,50.7,29.5,29.34,0,20.42,61,713.2,708,0,29.5,29.5
2018-12-09 01:38:17.5541,172.8,50.7,29.5,29.34,0,20.52,62,425,425,0,29.5,29.5
2018-12-09 01:38:17.8041,172.8,50.7,29.5,29.34,0.1,20.52,64,8,8.1,0,29.5,29.5
2018-12-09 01:38:18.0541,172.8,50.7,29.5,29.34,0.1,20.5,3,711.2,0,28,29.5,29.5
2018-12-09 01:38:18.3041,172.8,50.7,29.5,29.34,0.1,20.51,4,711,0,28.5,29.5,29.5
2018-12-09 01:38:18.5541,172.8,50.7,29.5,29.34,0,20.51,65,-850,-850,0,29.5,29.5
2018-12-09 01:38:18.8041,172.8,50.7,29.5,29.34,0,20.52,66,5190,5190,0,29.5,29.5
2018-12-09 01:38:19.0541,172.8,50.7,29.5,29.34,0,20.53,1,711.2,0,30.5,29.5,29.5
2018-12-09 01:38:19.3041,172.8,50.7,29.5,29.34,0,20.52,2,711,0,30.5,29.5,29.5
2018-12-09 01:38:19.5541,172.8,50.7,29.5,29.34,0,20.52,65,-860,-860,0,29.5,29.5
2018-12-09 01:38:19.8041,172.8,50.7,29.5,29.34,0,20.52,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:38:20.0541,172.8,50.7,29.5,29.34,0,20.51,63,50,50,0,29.5,29.5
2018-12-09 01:38:20.3041,172.8,50.7,29.5,29.34,0,20.52,67,25.3,25.4,0,29.5,29.5
2018-12-09 01:38:20.5541,172.8,50.7,29.5,29.34,0,20.51,52,3.64,3.61,0,29.5,29.5
2018-12-09 01:38:20.8042,172.8,50.7,29.5,29.34,0,20.52,6,-860,25.3,3.6,29.5,29.5
2018-12-09 01:38:21.0541,172.8,50.7,29.5,29.34,0,20.5,7,-850,25.4,3.6,29.5,29.5
2018-12-09 01:38:21.3041,172.8,50.7,29.5,29.34,0,20.53,1,711.2,0,30.5,29.5,29.5
2018-12-09 01:38:21.5541,172.8,50.7,29.5,29.34,0,20.54,2,711.1,0,30.5,29.5,29.5
2018-12-09 01:38:21.8041,172.8,50.7,29.5,29.34,0.1,20.52,61,713.2,707.9,0,29.5,29.5
2018-12-09 01:38:22.0541,172.8,50.7,29.5,29.34,0,20.55,62,425,425,0,29.5,29.5
2018-12-09 01:38:22.3041,172.8,50.7,29.5,29.34,0.1,20.5,64,8,8.1,0,29.5,29.5
2018-12-09 01:38:22.5541,172.8,50.7,29.5,29.34,0,20.51,3,711.2,0,28,29.5,29.5
2018-12-09 01:38:22.8041,172.8,50.7,29.5,29.34,0,20.52,4,711.1,0,28.5,29.5,29.5
2018-12-09 01:38:23.0541,172.8,50.7,29.5,29.34,0,20.52,65,-850,-850,0,29.5,29.5
2018-12-09 01:38:23.3041,172.8,50.7,29.5,29.34,0,20.51,66,5190,5190,0,29.5,29.5
2018-12-09 01:38:23.5541,172.8,50.7,29.5,29.34,0,20.52,1,711.2,0,30.5,29.5,29.5
2018-12-09 01:38:23.8041,172.8,50.7,29.5,29.34,0,20.52,2,711.1,0,30.5,29.5,29.5
2018-12-09 01:38:24.0541,172.8,50.7,29.5,29.34,0,20.51,65,-860,-860,0,29.5,29.5
2018-12-09 01:38:24.3042,172.8,50.7,29.5,29.34,0,20.52,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:38:24.5542,172.8,50.7,29.5,29.34,0,20.51,63,50,50,0,29.5,29.5
2018-12-09 01:38:24.8042,172.8,50.7,29.5,29.34,0,20.52,67,25.3,25.4,0,29.5,29.5
2018-12-09 01:38:25.0542,172.8,50.7,29.5,29.34,0,20.5,52,3.64,3.61,0,29.5,29.5
2018-12-09 01:38:25.3042,172.8,50.7,29.5,29.34,0,20.5,6,-860,25.3,3.6,29.5,29.5
2018-12-09 01:38:25.5542,172.8,50.7,29.5,29.34,0,20.52,7,-850,25.4,3.6,29.5,29.5
2018-12-09 01:38:25.8042,172.8,50.7,29.5,29.34,0,20.52,1,711.2,0,30.5,29.5,29.5
2018-12-09 01:38:26.0542,172.8,50.7,29.5,29.34,0,20.52,2,711.1,0,30.5,29.5,29.5
2018-12-09 01:38:26.3042,172.8,50.7,29.5,29.34,0.1,20.56,61,713.1,707.9,0,29.5,29.5
2018-12-09 01:38:26.5542,172.8,50.7,29.5,29.34,0.1,20.52,62,425,425,0,29.5,29.5
2018-12-09 01:38:26.8042,172.8,50.7,29.5,29.34,0.1,20.52,64,8,8.1,0,29.5,29.5
2018-12-09 01:38:27.0542,172.8,50.7,29.5,29.34,0,20.52,3,711.2,0,28,29.5,29.5
2018-12-09 01:38:27.3043,172.8,50.7,29.5,29.34,0,20.52,4,711.1,0,28.5,29.5,29.5
2018-12-09 01:38:27.5543,172.8,50.7,29.5,29.34,0,20.52,65,-850,-850,0,29.5,29.5
2018-12-09 01:38:27.8043,172.8,50.7,29.5,29.34,0,20.51,66,5190,5190,0,29.5,29.5
2018-12-09 01:38:28.0543,172.8,50.7,29.5,29.34,0,20.52,1,711.2,0,30.5,29.5,29.5
2018-12-09 01:38:28.3043,172.8,50.7,29.5,29.34,0,20.51,2,711,0,30.5,29.5,29.5
2018-12-09 01:38:28.5543,172.8,50.7,29.5,29.34,0,20.51,65,-850,-850,0,29.5,29.5
2018-12-09 01:38:28.8043,172.8,50.7,29.5,29.34,0,20.52,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:38:29.0542,172.8,50.7,29.5,29.34,0,20.53,63,50,50,0,29.5,29.5
2018-12-09 01:38:29.3042,172.8,50.7,29.5,29.34,0,20.52,67,25.3,25.4,0,29.5,29.5
2018-12-09 01:38:29.5542,172.8,50.7,29.5,29.34,0,20.51,52,3.63,3.61,0,29.5,29.5
2018-12-09 01:38:29.8042,172.8,50.7,29.5,29.34,0,20.52,6,-860,25.3,3.6,29.5,29.5
2018-12-09 01:38:30.0542,172.8,50.7,29.5,29.34,0,20.55,7,-850,25.4,3.6,29.5,29.5
2018-12-09 01:38:30.3042,172.8,50.7,29.5,29.34,0,20.52,1,711.2,0,30.5,29.5,29.5
2018-12-09 01:38:30.5542,172.8,50.7,29.5,29.34,0,20.51,2,711,0,30.5,29.5,29.5
2018-12-09 01:38:30.8042,172.8,50.7,29.5,29.34,0.1,20.52,61,713.1,707.9,0,29.5,29.5
2018-12-09 01:38:31.0542,172.8,50.7,29.5,29.34,0.1,20.52,62,425,425,0,29.5,29.5
2018-12-09 01:38:31.3042,172.8,50.7,29.5,29.34,0.1,20.52,64,8,8.2,0,29.5,29.5
2018-12-09 01:38:31.5542,172.8,50.7,29.5,29.34,0,20.52,3,711.2,0,28,29.5,29.5
2018-12-09 01:38:31.8042,172.8,50.7,29.5,29.34,0,20.52,4,711,0,28.5,29.5,29.5
2018-12-09 01:38:32.0542,172.8,50.7,29.5,29.34,0,20.52,65,-860,-860,0,29.5,29.5
2018-12-09 01:38:32.3042,172.8,50.7,29.5,29.34,0,20.52,66,5200,5190,0,29.5,29.5
2018-12-09 01:38:32.5542,172.8,50.7,29.5,29.34,0,20.52,1,711.2,0,30.5,29.5,29.5
2018-12-09 01:38:32.8042,172.8,50.7,29.5,29.34,0,20.52,2,711,0,30.5,29.5,29.5
2018-12-09 01:38:33.0542,172.8,50.7,29.5,29.34,0,20.52,65,-850,-850,0,29.5,29.5
2018-12-09 01:38:33.3042,172.8,50.7,29.5,29.34,0,20.5,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:38:33.5542,172.8,50.7,29.5,29.34,0,20.52,63,50,50,0,29.5,29.5
2018-12-09 01:38:33.8042,172.8,50.7,29.5,29.34,0,20.52,67,25.3,25.4,0,29.5,29.5
2018-12-09 01:38:34.0542,172.8,50.7,29.5,29.34,0,20.51,52,3.63,3.61,0,29.5,29.5
2018-12-09 01:38:34.3042,172.8,50.7,29.5,29.34,0,20.53,6,-860,25.3,3.6,29.5,29.5
2018-12-09 01:38:34.5543,172.8,50.7,29.5,29.34,0,20.51,7,-850,25.4,3.6,29.5,29.5
2018-12-09 01:38:34.8043,172.8,50.7,29.5,29.34,0,20.48,1,711.2,0,30.5,29.5,29.5
2018-12-09 01:38:35.0543,172.8,50.7,29.5,29.34,0,20.51,2,711,0,30.5,29.5,29.5
2018-12-09 01:38:35.3043,172.8,50.7,29.5,29.34,0,20.51,61,713.2,707.9,0,29.5,29.5
2018-12-09 01:38:35.5543,172.8,50.7,29.5,29.34,0,20.52,62,425,425,0,29.5,29.5
2018-12-09 01:38:35.8043,172.8,50.7,29.5,29.34,0,20.51,64,8,8.1,0,29.5,29.5
2018-12-09 01:38:36.0543,172.8,50.7,29.5,29.34,0,20.52,3,711.2,0,28,29.5,29.5
2018-12-09 01:38:36.3042,172.8,50.7,29.5,29.34,0.1,20.52,4,711,0,28.5,29.5,29.5
2018-12-09 01:38:36.5542,172.8,50.7,29.5,29.34,0.1,20.51,65,-840,-840,0,29.5,29.5
2018-12-09 01:38:36.8042,172.8,50.7,29.5,29.34,0.1,20.52,66,5180,5180,0,29.5,29.5
2018-12-09 01:38:37.0542,172.8,50.7,29.5,29.34,0.1,20.51,1,711.2,0,30.5,29.5,29.5
2018-12-09 01:38:37.3042,172.8,50.7,29.5,29.34,0,20.52,2,711,0,30.5,29.5,29.5
2018-12-09 01:38:37.5543,172.8,50.7,29.5,29.34,0,20.52,65,-850,-850,0,29.5,29.5
2018-12-09 01:38:37.8043,172.8,50.7,29.5,29.34,0,20.46,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:38:38.0543,172.8,50.7,29.5,29.34,0,20.52,63,50,50,0,29.5,29.5
2018-12-09 01:38:38.3043,172.8,50.7,29.5,29.34,0,20.52,67,25.3,25.4,0,29.5,29.5
2018-12-09 01:38:38.5544,172.8,50.7,29.5,29.34,0,20.52,52,3.63,3.61,0,29.5,29.5
2018-12-09 01:38:38.8044,172.8,50.7,29.5,29.34,0,20.52,6,-860,25.2,3.6,29.5,29.5
2018-12-09 01:38:39.0544,172.8,50.7,29.5,29.34,0,20.52,7,-850,25.4,3.6,29.5,29.5
2018-12-09 01:38:39.3044,172.8,50.7,29.5,29.34,0,20.52,1,711.2,0,30.5,29.5,29.5
2018-12-09 01:38:39.5544,172.8,50.7,29.5,29.34,0,20.51,2,711,0,30.5,29.5,29.5
2018-12-09 01:38:39.8044,172.8,50.7,29.5,29.34,0,20.52,61,713.1,707.8,0,29.5,29.5
2018-12-09 01:38:40.0543,172.8,50.7,29.5,29.34,0,20.52,62,425,425,0,29.5,29.5
2018-12-09 01:38:40.3043,172.8,50.7,29.5,29.34,0,20.53,64,8,8.2,0,29.5,29.5
2018-12-09 01:38:40.5542,172.8,50.7,29.5,29.34,0,20.52,3,711.2,0,28,29.5,29.5
2018-12-09 01:38:40.8042,172.8,50.7,29.5,29.34,0.1,20.52,4,711,0,28.5,29.5,29.5
2018-12-09 01:38:41.0543,172.8,50.7,29.5,29.34,0.1,20.52,65,-850,-850,0,29.5,29.5
2018-12-09 01:38:41.3043,172.8,50.7,29.5,29.34,0,20.52,66,5200,5200,0,29.5,29.5
2018-12-09 01:38:41.5543,172.8,50.7,29.5,29.34,0,20.51,1,711.2,0,30.5,29.5,29.5
2018-12-09 01:38:41.8043,172.8,50.7,29.5,29.34,0.1,20.52,2,711,0,30.5,29.5,29.5
2018-12-09 01:38:42.0544,172.8,50.7,29.5,29.34,0,20.52,65,-850,-850,0,29.5,29.5
2018-12-09 01:38:42.3044,172.8,50.7,29.5,29.34,0,20.52,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:38:42.5545,172.8,50.7,29.5,29.34,0,20.5,63,50,50,0,29.5,29.5
2018-12-09 01:38:42.8044,172.8,50.7,29.5,29.34,0,20.52,67,25.2,25.3,0,29.5,29.5
2018-12-09 01:38:43.0544,172.8,50.7,29.5,29.34,0,20.52,52,3.64,3.61,0,29.5,29.5
2018-12-09 01:38:43.3043,172.8,50.7,29.5,29.34,0,20.59,6,-850,25.2,3.6,29.5,29.5
2018-12-09 01:38:43.5543,172.8,50.7,29.5,29.34,0,20.52,7,-850,25.3,3.6,29.5,29.5
2018-12-09 01:38:43.8043,172.8,50.7,29.5,29.34,0,20.52,1,711.2,0,30.5,29.5,29.5
2018-12-09 01:38:44.0543,172.8,50.7,29.5,29.34,0,20.52,2,711,0,30.5,29.5,29.5
2018-12-09 01:38:44.3043,172.8,50.7,29.5,29.34,0,20.52,61,713.2,707.9,0,29.5,29.5
2018-12-09 01:38:44.5543,172.8,50.7,29.5,29.34,0,20.52,62,425,425,0,29.5,29.5
2018-12-09 01:38:44.8043,172.8,50.7,29.5,29.34,0,20.53,64,8,8.1,0,29.5,29.5
2018-12-09 01:38:45.0543,172.8,50.7,29.5,29.34,0,20.51,3,711.2,0,28,29.5,29.5
2018-12-09 01:38:45.3043,172.8,50.7,29.5,29.34,0,20.51,4,711,0,28.5,29.5,29.5
2018-12-09 01:38:45.5543,172.8,50.7,29.5,29.34,0,20.52,65,-850,-850,0,29.5,29.5
2018-12-09 01:38:45.8043,172.8,50.7,29.5,29.34,0.1,20.52,66,5190,5190,0,29.5,29.5
2018-12-09 01:38:46.0543,172.8,50.7,29.5,29.34,0.1,20.49,1,711.2,0,30.5,29.5,29.5
2018-12-09 01:38:46.3043,172.8,50.7,29.5,29.34,0,20.52,2,711,0,30.5,29.5,29.5
2018-12-09 01:38:46.5543,172.8,50.7,29.5,29.34,0,20.52,65,-850,-850,0,29.5,29.5
2018-12-09 01:38:46.8043,172.8,50.7,29.5,29.34,0.1,20.51,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:38:47.0544,172.8,50.7,29.5,29.34,0,20.52,63,50,50,0,29.5,29.5
2018-12-09 01:38:47.3044,172.8,50.7,29.5,29.34,0,20.51,67,25.2,25.3,0,29.5,29.5
2018-12-09 01:38:47.5544,172.8,50.7,29.5,29.34,0,20.52,52,3.64,3.61,0,29.5,29.5
2018-12-09 01:38:47.8044,172.8,50.7,29.5,29.34,0,20.41,6,-850,25.2,3.6,29.5,29.5
2018-12-09 01:38:48.0544,172.8,50.7,29.5,29.34,0,20.52,7,-860,25.3,3.6,29.5,29.5
2018-12-09 01:38:48.3044,172.8,50.7,29.5,29.34,0,20.52,1,711.2,0,30.5,29.5,29.5
2018-12-09 01:38:48.5544,172.8,50.7,29.5,29.34,0,20.49,2,711,0,30.5,29.5,29.5
2018-12-09 01:38:48.8044,172.8,50.7,29.5,29.34,0,20.52,61,713.2,707.8,0,29.5,29.5
2018-12-09 01:38:49.0544,172.8,50.7,29.5,29.34,0,20.52,62,425,425,0,29.5,29.5
2018-12-09 01:38:49.3044,172.8,50.7,29.5,29.34,0,20.51,64,8,8.1,0,29.5,29.5
2018-12-09 01:38:49.5544,172.8,50.7,29.5,29.34,0,20.52,3,711.1,0,28,29.5,29.5
2018-12-09 01:38:49.8044,172.8,50.7,29.5,29.34,0,20.53,4,711,0,28.5,29.5,29.5
2018-12-09 01:38:50.0544,172.8,50.7,29.5,29.34,0.1,20.52,65,-850,-850,0,29.5,29.5
2018-12-09 01:38:50.3044,172.8,50.7,29.5,29.34,0.1,20.52,66,5190,5190,0,29.5,29.5
2018-12-09 01:38:50.5544,172.8,50.7,29.5,29.34,0,20.5,1,711.1,0,30.5,29.5,29.5
2018-12-09 01:38:50.8044,172.8,50.7,29.5,29.34,0.1,20.53,2,711,0,30.5,29.5,29.5
2018-12-09 01:38:51.0544,172.8,50.7,29.5,29.34,0.1,20.51,65,-850,-850,0,29.5,29.5
2018-12-09 01:38:51.3044,172.8,50.7,29.5,29.34,0,20.52,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:38:51.5544,172.8,50.7,29.5,29.34,0,20.56,63,50,50,0,29.5,29.5
2018-12-09 01:38:51.8044,172.8,50.7,29.5,29.34,0,20.51,67,25.2,25.3,0,29.5,29.5
2018-12-09 01:38:52.0544,172.8,50.7,29.5,29.34,0,20.51,52,3.64,3.61,0,29.5,29.5
2018-12-09 01:38:52.3044,172.8,50.7,29.5,29.34,0,20.52,6,-850,25.2,3.6,29.5,29.5
2018-12-09 01:38:52.5544,172.8,50.7,29.5,29.34,0,20.52,7,-850,25.3,3.6,29.5,29.5
2018-12-09 01:38:52.8045,172.8,50.7,29.5,29.34,0,20.5,1,711.1,0,30.5,29.5,29.5
2018-12-09 01:38:53.0544,172.8,50.7,29.5,29.34,0,20.32,2,711,0,30.5,29.5,29.5
2018-12-09 01:38:53.3044,172.8,50.7,29.5,29.34,0,20.32,61,713.2,707.9,0,29.5,29.5
2018-12-09 01:38:53.5544,172.8,50.7,29.5,29.34,0,20.32,62,425,425,0,29.5,29.5
2018-12-09 01:38:53.8044,172.8,50.7,29.5,29.34,0,20.32,64,8,8.1,0,29.5,29.5
2018-12-09 01:38:54.0544,172.8,50.7,29.5,29.34,0,20.31,3,711.1,0,28,29.5,29.5
2018-12-09 01:38:54.3044,172.8,50.7,29.5,29.34,0,20.33,4,711,0,28.5,29.5,29.5
2018-12-09 01:38:54.5544,172.8,50.7,29.5,29.34,0,20.32,65,-840,-850,0,29.5,29.5
2018-12-09 01:38:54.8044,172.8,50.7,29.5,29.34,0.1,20.3,66,5200,5200,0,29.5,29.5
2018-12-09 01:38:55.0544,172.8,50.7,29.5,29.34,0.1,20.32,1,711.1,0,30.5,29.5,29.5
2018-12-09 01:38:55.3044,172.8,50.7,29.5,29.34,0,20.31,2,711,0,30.5,29.5,29.5
2018-12-09 01:38:55.5544,172.8,50.7,29.5,29.34,0,20.32,65,-850,-850,0,29.5,29.5
2018-12-09 01:38:55.8044,172.8,50.7,29.5,29.34,0,20.32,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:38:56.0544,172.8,50.7,29.5,29.34,0,20.32,63,50,50,0,29.5,29.5
2018-12-09 01:38:56.3045,172.8,50.5,29.5,29.22,0.1,20.36,67,25.2,25.3,0,29.5,29.5
2018-12-09 01:38:56.5545,172.8,50.5,29.5,29.22,0,20.33,52,3.64,3.61,0,29.5,29.5
2018-12-09 01:38:56.8045,172.8,50.5,29.5,29.22,0,20.32,6,-850,25.2,3.6,29.5,29.5
2018-12-09 01:38:57.0545,172.8,50.5,29.5,29.22,0,20.31,7,-850,25.3,3.6,29.5,29.5
2018-12-09 01:38:57.3045,172.8,50.5,29.5,29.22,0,20.33,1,711.2,0,30.5,29.5,29.5
2018-12-09 01:38:57.5545,172.8,50.5,29.5,29.22,0,20.32,2,711.1,0,30.5,29.5,29.5
2018-12-09 01:38:57.8045,172.8,50.5,29.5,29.22,0,20.31,61,713.2,708,0,29.5,29.5
2018-12-09 01:38:58.0545,172.8,50.5,29.5,29.22,0,20.32,62,425,425,0,29.5,29.5
2018-12-09 01:38:58.3045,172.8,50.5,29.5,29.22,0,20.32,64,8,8.1,0,29.5,29.5
2018-12-09 01:38:58.5545,172.8,50.5,29.5,29.22,0,20.32,3,711.2,0,28,29.5,29.5
2018-12-09 01:38:58.8045,172.8,50.5,29.5,29.22,0,20.33,4,711.1,0,28.5,29.5,29.5
2018-12-09 01:38:59.0545,172.8,50.5,29.5,29.22,0,20.32,65,-850,-850,0,29.5,29.5
2018-12-09 01:38:59.3045,172.8,50.5,29.5,29.22,0,20.32,66,5190,5190,0,29.5,29.5
2018-12-09 01:38:59.5545,172.8,50.5,29.5,29.22,0,20.32,1,711.2,0,30.5,29.5,29.5
2018-12-09 01:38:59.8045,172.8,50.5,29.5,29.22,0,20.33,2,711.1,0,30.5,29.5,29.5
2018-12-09 01:39:00.0545,172.8,50.5,29.5,29.22,0,20.33,65,-850,-850,0,29.5,29.5
2018-12-09 01:39:00.3045,172.8,50.5,29.5,29.22,0,20.33,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:39:00.5545,172.8,50.5,29.5,29.22,0.1,20.32,63,50,50,0,29.5,29.5
2018-12-09 01:39:00.8045,172.8,50.5,29.5,29.22,0,20.32,67,25.2,25.3,0,29.5,29.5
2018-12-09 01:39:01.0545,172.8,50.5,29.5,29.22,0,20.32,52,3.64,3.61,0,29.5,29.5
2018-12-09 01:39:01.3045,172.8,50.5,29.5,29.22,0,20.29,6,-840,25.2,3.6,29.5,29.5
2018-12-09 01:39:01.5545,172.8,50.5,29.5,29.22,0,20.32,7,-840,25.3,3.6,29.5,29.5
2018-12-09 01:39:01.8045,172.8,50.5,29.5,29.22,0,20.31,1,711.2,0,30.5,29.5,29.5
2018-12-09 01:39:02.0545,172.8,50.5,29.5,29.22,0,20.32,2,711.1,0,30.5,29.5,29.5
2018-12-09 01:39:02.3045,172.8,50.5,29.5,29.22,0.1,20.31,61,713.1,707.9,0,29.5,29.5
2018-12-09 01:39:02.5545,172.8,50.5,29.5,29.22,0,20.32,62,425,425,0,29.5,29.5
2018-12-09 01:39:02.8045,172.8,50.5,29.5,29.22,0,20.32,64,8,8.1,0,29.5,29.5
2018-12-09 01:39:03.0545,172.8,50.5,29.5,29.22,0,20.33,3,711.2,0,28,29.5,29.5
2018-12-09 01:39:03.3045,172.8,50.5,29.5,29.22,0,20.32,4,711.1,0,28.5,29.5,29.5
2018-12-09 01:39:03.5545,172.8,50.5,29.5,29.22,0,20.32,65,-860,-850,0,29.5,29.5
2018-12-09 01:39:03.8045,172.8,50.5,29.5,29.22,0,20.32,66,5190,5190,0,29.5,29.5
2018-12-09 01:39:04.0545,172.8,50.5,29.5,29.22,0,20.32,1,711.2,0,30.5,29.5,29.5
2018-12-09 01:39:04.3045,172.8,50.5,29.5,29.22,0,20.32,2,711,0,30.5,29.5,29.5
2018-12-09 01:39:04.5546,172.8,50.5,29.5,29.22,0,20.32,65,-840,-850,0,29.5,29.5
2018-12-09 01:39:04.8046,172.8,50.5,29.5,29.22,0,20.32,51,3.63,3.62,0,29.5,29.5
2018-12-09 01:39:05.0546,172.8,50.5,29.5,29.22,0.1,20.33,63,50,50,0,29.5,29.5
2018-12-09 01:39:05.3046,172.8,50.5,29.5,29.22,0.1,20.31,67,25.1,25.2,0,29.5,29.5
2018-12-09 01:39:05.5546,172.8,50.5,29.5,29.22,0,20.33,52,3.64,3.61,0,29.5,29.5
2018-12-09 01:39:05.8046,172.8,50.5,29.5,29.22,0.1,20.31,6,-840,25.1,3.6,29.5,29.5
2018-12-09 01:39:06.0546,172.8,50.5,29.5,29.22,0,20.33,7,-850,25.2,3.6,29.5,29.5
2018-12-09 01:39:06.3045,172.8,50.5,29.5,29.22,0,20.32,1,711.2,0,30.5,29.5,29.5
2018-12-09 01:39:06.5546,172.8,50.5,29.5,29.22,0,20.31,2,711,0,30.5,29.5,29.5
2018-12-09 01:39:06.8047,172.8,50.5,29.5,29.22,0,20.32,61,713.2,707.9,0,29.5,29.5
2018-12-09 01:39:07.0547,172.8,50.5,29.5,29.22,0,20.32,62,425,425,0,29.5,29.5
2018-12-09 01:39:07.3048,172.8,50.5,29.5,29.22,0,20.4,64,8,8.1,0,29.5,29.5
2018-12-09 01:39:07.5547,172.8,50.5,29.5,29.22,0,20.32,3,711.2,0,28,29.5,29.5
2018-12-09 01:39:07.8047,172.8,50.5,29.5,29.22,0,20.32,4,711,0,28.5,29.5,29.5
2018-12-09 01:39:08.0547,172.8,50.5,29.5,29.22,0,20.32,65,-860,-850,0,29.5,29.5
2018-12-09 01:39:08.3047,172.8,50.5,29.5,29.22,0,20.33,66,5190,5190,0,29.5,29.5
2018-12-09 01:39:08.5546,172.8,50.5,29.5,29.22,0,20.32,1,711.2,0,30.5,29.5,29.5
2018-12-09 01:39:08.8046,172.8,50.5,29.5,29.22,0,20.32,2,711,0,30.5,29.5,29.5
2018-12-09 01:39:09.0546,172.8,50.5,29.5,29.22,0,20.32,65,-840,-850,0,29.5,29.5
2018-12-09 01:39:09.3046,172.8,50.5,29.5,29.22,0,20.32,51,3.63,3.62,0,29.5,29.5
2018-12-09 01:39:09.5546,172.8,50.5,29.5,29.22,0.1,20.32,63,50,50,0,29.5,29.5
2018-12-09 01:39:09.8046,172.8,50.5,29.5,29.22,0.1,20.32,67,25.1,25.2,0,29.5,29.5
2018-12-09 01:39:10.0546,172.8,50.5,29.5,29.22,0.1,20.33,52,3.64,3.61,0,29.5,29.5
2018-12-09 01:39:10.3046,172.8,50.5,29.5,29.22,0.1,20.32,6,-850,25.1,3.6,29.5,29.5
2018-12-09 01:39:10.5546,172.8,50.5,29.5,29.22,0,20.32,7,-860,25.2,3.6,29.5,29.5
2018-12-09 01:39:10.8046,172.8,50.5,29.5,29.22,0.1,20.33,1,711.2,0,30.5,29.5,29.5
2018-12-09 01:39:11.0546,172.8,50.5,29.5,29.22,0,20.32,2,711,0,30.5,29.5,29.5
2018-12-09 01:39:11.3046,172.8,50.5,29.5,29.22,0,20.3,61,713.1,707.8,0,29.5,29.5
2018-12-09 01:39:11.5546,172.8,50.5,29.5,29.22,0,20.31,62,425,425,0,29.5,29.5
2018-12-09 01:39:11.8046,172.8,50.5,29.5,29.22,0,20.32,64,8,8.1,0,29.5,29.5
2018-12-09 01:39:12.0546,172.8,50.5,29.5,29.22,0,20.32,3,711.2,0,28,29.5,29.5
2018-12-09 01:39:12.3046,172.8,50.5,29.5,29.22,0,20.32,4,711.1,0,28.5,29.5,29.5
2018-12-09 01:39:12.5546,172.8,50.5,29.5,29.22,-0.1,20.33,65,-860,-850,0,29.5,29.5
2018-12-09 01:39:12.8046,172.8,50.5,29.5,29.22,0,20.31,66,5200,5200,0,29.5,29.5
2018-12-09 01:39:13.0546,172.8,50.5,29.5,29.22,0,20.32,1,711.2,0,30.5,29.5,29.5
2018-12-09 01:39:13.3046,172.8,50.5,29.5,29.22,0,20.31,2,711.1,0,30.5,29.5,29.5
2018-12-09 01:39:13.5546,172.8,50.5,29.5,29.22,0,20.31,65,-850,-850,0,29.5,29.5
2018-12-09 01:39:13.8046,172.8,50.5,29.5,29.22,0,20.33,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:39:14.0546,172.8,50.5,29.5,29.22,0,20.32,63,50,50,0,29.5,29.5
2018-12-09 01:39:14.3047,172.8,50.5,29.5,29.22,0,20.31,67,25.1,25.2,0,29.5,29.5
2018-12-09 01:39:14.5547,172.8,50.5,29.5,29.22,0,20.32,52,3.64,3.61,0,29.5,29.5
2018-12-09 01:39:14.8046,172.8,50.5,29.5,29.22,0,20.32,6,-850,25.1,3.6,29.5,29.5
2018-12-09 01:39:15.0546,172.8,50.5,29.5,29.22,0.1,20.31,7,-850,25.2,3.6,29.5,29.5
2018-12-09 01:39:15.3046,172.8,50.5,29.5,29.22,0.1,20.32,1,711.2,0,30.5,29.5,29.5
2018-12-09 01:39:15.5546,172.8,50.5,29.5,29.22,0,20.32,2,711.1,0,30.5,29.5,29.5
2018-12-09 01:39:15.8046,172.8,50.5,29.5,29.22,0.1,20.31,61,713.1,707.8,0,29.5,29.5
2018-12-09 01:39:16.0545,172.8,50.5,29.5,29.22,0,20.32,62,425,425,0,29.5,29.5
2018-12-09 01:39:16.3045,172.8,50.5,29.5,29.22,0,20.32,64,8,8.1,0,29.5,29.5
2018-12-09 01:39:16.5545,172.8,50.5,29.5,29.22,0,20.32,3,711.2,0,28,29.5,29.5
2018-12-09 01:39:16.8045,172.8,50.5,29.5,29.22,0,20.3,4,711.1,0,28.5,29.5,29.5
2018-12-09 01:39:17.0545,172.8,50.5,29.5,29.22,0,20.32,65,-850,-850,0,29.5,29.5
2018-12-09 01:39:17.3045,172.8,50.5,29.5,29.22,0,20.32,66,5190,5190,0,29.5,29.5
2018-12-09 01:39:17.5546,172.8,50.5,29.5,29.22,0,20.33,1,711.2,0,30.5,29.5,29.5
2018-12-09 01:39:17.8046,172.8,50.5,29.5,29.22,0,20.32,2,711.1,0,30.5,29.5,29.5
2018-12-09 01:39:18.0546,172.8,50.5,29.5,29.22,0,20.33,65,-850,-850,0,29.5,29.5
2018-12-09 01:39:18.3046,172.8,50.5,29.5,29.22,0,20.33,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:39:18.5547,172.8,50.5,29.5,29.22,0,20.31,63,50,50,0,29.5,29.5
2018-12-09 01:39:18.8047,172.8,50.5,29.5,29.22,0,20.32,67,25.1,25.2,0,29.5,29.5
2018-12-09 01:39:19.0547,172.8,50.5,29.5,29.22,0,20.32,52,3.63,3.61,0,29.5,29.5
2018-12-09 01:39:19.3047,172.8,50.5,29.5,29.22,0,20.32,6,-850,25.1,3.6,29.5,29.5
2018-12-09 01:39:19.5547,172.8,50.5,29.5,29.22,0,20.32,7,-850,25.2,3.6,29.5,29.5
2018-12-09 01:39:19.8047,172.8,50.5,29.5,29.22,0,20.32,1,711.2,0,30.5,29.5,29.5
2018-12-09 01:39:20.0547,172.8,50.5,29.5,29.22,0.1,20.32,2,711,0,30.5,29.5,29.5
2018-12-09 01:39:20.3047,172.8,50.5,29.5,29.22,0.1,20.32,61,713.1,707.9,0,29.5,29.5
2018-12-09 01:39:20.5547,172.8,50.5,29.5,29.22,0,20.32,62,425,425,0,29.5,29.5
2018-12-09 01:39:20.8047,172.8,50.5,29.5,29.22,0,20.32,64,8,8.1,0,29.5,29.5
2018-12-09 01:39:21.0547,172.8,50.5,29.5,29.22,0,20.32,3,711.2,0,28,29.5,29.5
2018-12-09 01:39:21.3047,172.8,50.5,29.5,29.22,0,20.36,4,711,0,28.5,29.5,29.5
2018-12-09 01:39:21.5547,172.8,50.5,29.5,29.22,0,20.33,65,-850,-850,0,29.5,29.5
2018-12-09 01:39:21.8047,172.8,50.5,29.5,29.22,0,20.32,66,5190,5190,0,29.5,29.5
2018-12-09 01:39:22.0547,172.8,50.5,29.5,29.22,0,20.38,1,711.2,0,30.5,29.5,29.5
2018-12-09 01:39:22.3047,172.8,50.5,29.5,29.22,0,20.33,2,711,0,30.5,29.5,29.5
2018-12-09 01:39:22.5547,172.8,50.5,29.5,29.22,0,20.33,65,-860,-850,0,29.5,29.5
2018-12-09 01:39:22.8048,172.8,50.5,29.5,29.22,0,20.32,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:39:23.0548,172.8,50.5,29.5,29.22,0,20.32,63,50,50,0,29.5,29.5
2018-12-09 01:39:23.3048,172.8,50.5,29.5,29.22,0,20.31,67,25.1,25.2,0,29.5,29.5
2018-12-09 01:39:23.5548,172.8,50.5,29.25,29.22,0,20.32,52,3.63,3.61,0,29.5,29.5
2018-12-09 01:39:23.8048,172.8,50.5,29.25,29.22,0,20.33,6,-850,25.1,3.6,29.5,29.5
2018-12-09 01:39:24.0547,172.8,50.5,29.25,29.22,0,20.33,7,-850,25.2,3.6,29.5,29.5
2018-12-09 01:39:24.3047,172.8,50.5,29.25,29.22,0,20.32,1,711.2,0,30.5,29.5,29.5
2018-12-09 01:39:24.5547,172.8,50.5,29.25,29.22,0,20.32,2,711,0,30.5,29.5,29.5
2018-12-09 01:39:24.8047,172.8,50.5,29.25,29.22,0.1,20.32,61,713.1,707.8,0,29.5,29.5
2018-12-09 01:39:25.0547,172.8,50.5,29.25,29.22,0,20.32,62,425,425,0,29.5,29.5
2018-12-09 01:39:25.3047,172.8,50.5,29.25,29.22,0.1,20.32,64,8,8.1,0,29.5,29.5
2018-12-09 01:39:25.5547,172.8,50.4,29.25,29.17,0,20.27,3,711.2,0,28,29.5,29.5
2018-12-09 01:39:25.8047,172.8,50.4,29.25,29.17,0.1,20.33,4,711,0,28.5,29,29.5
2018-12-09 01:39:26.0547,172.8,50.4,29.25,29.17,0,20.32,65,-840,-860,0,29,29.5
2018-12-09 01:39:26.3047,172.8,50.4,29.25,29.17,0,20.33,66,5190,5190,0,29,29.5
2018-12-09 01:39:26.5546,172.8,50.4,29.25,29.17,0.1,20.32,1,711.2,0,30.5,29,29.5
2018-12-09 01:39:26.8046,172.8,50.4,29.25,29.17,0,20.29,2,711.1,0,30.5,29,29.5
2018-12-09 01:39:27.0546,172.8,50.4,29.25,29.17,0,20.31,65,-840,-850,0,29,29.5
2018-12-09 01:39:27.3047,172.8,50.4,29.25,29.17,0,20.32,51,3.63,3.61,0,29,29.5
2018-12-09 01:39:27.5547,172.8,50.4,29.25,29.17,0,20.33,63,50,50,0,29,29.5
2018-12-09 01:39:27.8048,172.8,50.4,29.25,29.17,0,20.32,67,25,25.1,0,29,29.5
2018-12-09 01:39:28.0548,172.8,50.4,29.25,29.17,0,20.33,52,3.64,3.61,0,29,29.5
2018-12-09 01:39:28.3048,172.8,50.4,29.25,29.17,0,20.34,6,-840,25,3.6,29,29.5
2018-12-09 01:39:28.5548,172.8,50.4,29.25,29.17,0,20.34,7,-850,25.1,3.6,29,29.5
2018-12-09 01:39:28.8048,172.8,50.4,29.25,29.17,0,20.3,1,711.2,0,30.5,29,29.5
2018-12-09 01:39:29.0548,172.8,50.4,29.25,29.17,0,20.33,2,711.1,0,30.5,29,29.5
2018-12-09 01:39:29.3048,172.8,50.4,29.25,29.17,0,20.32,61,713.1,707.8,0,29,29.5
2018-12-09 01:39:29.5548,172.8,50.4,29.25,29.17,0,20.33,62,425,425,0,29,29.5
2018-12-09 01:39:29.8048,172.8,50.4,29.25,29.17,0,20.32,64,8,8.1,0,29,29.5
2018-12-09 01:39:30.0548,172.8,50.4,29.25,29.17,0.1,20.3,3,711.2,0,28,29,29.5
2018-12-09 01:39:30.3048,172.8,50.4,29.25,29.17,0.1,20.35,4,711.1,0,28.5,29,29.5
2018-12-09 01:39:30.5548,172.8,50.4,29.25,29.17,0.1,20.32,65,-820,-850,0,29,29.5
2018-12-09 01:39:30.8048,172.8,50.4,29.25,29.17,0.1,20.32,66,5190,5190,0,29,29.5
2018-12-09 01:39:31.0548,172.8,50.4,29.25,29.17,0,20.33,1,711.2,0,30.5,29,29.5
2018-12-09 01:39:31.3048,172.8,50.4,29.25,29.17,0,20.32,2,711.1,0,30.5,29,29.5
2018-12-09 01:39:31.5548,172.8,50.4,29.25,29.17,0,20.33,65,-820,-860,0,29,29.5
2018-12-09 01:39:31.8048,172.8,50.4,29.25,29.17,0,20.32,51,3.63,3.61,0,29,29.5
2018-12-09 01:39:32.0547,172.8,50.4,29.25,29.17,0,20.32,63,50,50,0,29,29.5
2018-12-09 01:39:32.3048,172.8,50.4,29.25,29.17,0.1,20.33,67,25,25.1,0,29,29.5
2018-12-09 01:39:32.5548,172.8,50.4,29.25,29.17,0,20.31,52,3.64,3.61,0,29,29.5
2018-12-09 01:39:32.8048,172.8,50.4,29.25,29.17,0,20.25,6,-820,25,3.6,29,29.5
2018-12-09 01:39:33.0548,172.8,50.4,29.25,29.17,0,20.32,7,-850,25.1,3.6,29,29.5
2018-12-09 01:39:33.3048,172.8,50.4,29.25,29.17,0,20.33,1,711.2,0,30.5,29,29.5
2018-12-09 01:39:33.5548,172.8,50.4,29.25,29.17,0,20.32,2,711.1,0,30.5,29,29.5
2018-12-09 01:39:33.8048,172.8,50.4,29.25,29.17,0,20.32,61,713.2,708,0,29,29.5
2018-12-09 01:39:34.0548,172.8,50.4,29.25,29.17,0,20.31,62,425,425,0,29,29.5
2018-12-09 01:39:34.3048,172.8,50.4,29.25,29.17,0,20.32,64,8,8.1,0,29,29.5
2018-12-09 01:39:34.5548,172.8,50.4,29.25,29.17,0,20.32,3,711.2,0,28,29,29.5
2018-12-09 01:39:34.8048,172.8,50.4,29.25,29.17,0,20.32,4,711.1,0,28.5,29,29.5
2018-12-09 01:39:35.0548,172.8,50.4,29.25,29.17,0,20.32,65,-820,-860,0,29,29.5
2018-12-09 01:39:35.3047,172.8,50.4,29.25,29.17,0.1,20.32,66,5190,5190,0,29,29.5
2018-12-09 01:39:35.5547,172.8,50.4,29.25,29.17,0.1,20.33,1,711.2,0,30.5,29,29.5
2018-12-09 01:39:35.8047,172.8,50.4,29.25,29.17,0,20.32,2,711.1,0,30.5,29,29.5
2018-12-09 01:39:36.0547,172.8,50.4,29.25,29.17,0.1,20.33,65,-820,-870,0,29,29.5
2018-12-09 01:39:36.3047,172.8,50.4,29.25,29.17,0.1,20.32,51,3.63,3.62,0,29,29.5
2018-12-09 01:39:36.5547,172.8,50.4,29.25,29.17,0.1,20.31,63,50,50,0,29,29.5
2018-12-09 01:39:36.8048,172.8,50.4,29.25,29.17,0.1,20.33,67,25,25.1,0,29,29.5
2018-12-09 01:39:37.0548,172.8,50.4,29.25,29.17,0.1,20.32,52,3.64,3.61,0,29,29.5
2018-12-09 01:39:37.3048,172.8,50.4,29.25,29.17,0,20.31,6,-830,25,3.6,29,29.5
2018-12-09 01:39:37.5548,172.8,50.4,29.25,29.17,0,20.31,7,-870,25.1,3.6,29,29.5
2018-12-09 01:39:37.8049,172.8,50.4,29.25,29.17,0,20.32,1,711.2,0,30.5,29,29.5
2018-12-09 01:39:38.0549,172.8,50.4,29.25,29.17,0,20.3,2,711.1,0,30.5,29,29.5
2018-12-09 01:39:38.3049,172.8,50.4,29.25,29.17,0,20.33,61,713.2,707.9,0,29,29.5
2018-12-09 01:39:38.5549,172.8,50.4,29.25,29.17,0,20.28,62,425,425,0,29,29.5
2018-12-09 01:39:38.8049,172.8,50.4,29.25,29.17,0,20.33,64,8,8.1,0,29,29.5
2018-12-09 01:39:39.0549,172.8,50.4,29.25,29.17,0,20.31,3,711.2,0,28,29,29.5
2018-12-09 01:39:39.3049,172.8,50.4,29.25,29.17,0,20.34,4,711.1,0,28.5,29,29.5
2018-12-09 01:39:39.5549,172.8,50.4,29.25,29.17,0,20.32,65,-820,-860,0,29,29.5
2018-12-09 01:39:39.8049,172.8,50.4,29.25,29.17,0,20.32,66,5180,5180,0,29,29.5
2018-12-09 01:39:40.0549,172.8,50.4,29.25,29.17,0,20.32,1,711.2,0,30.5,29,29.5
2018-12-09 01:39:40.3049,172.8,50.4,29.25,29.17,0,20.32,2,711.1,0,30.5,29,29.5
2018-12-09 01:39:40.5549,172.8,50.4,29.25,29.17,0,20.32,65,-820,-870,0,29,29.5
2018-12-09 01:39:40.8049,172.8,50.4,29.25,29.17,0.1,20.32,51,3.63,3.61,0,29,29.5
2018-12-09 01:39:41.0549,172.8,50.4,29.25,29.17,0.1,20.32,63,50,50,0,29,29.5
2018-12-09 01:39:41.3049,172.8,50.4,29.25,29.17,0.1,20.34,67,25,25.1,0,29,29.5
2018-12-09 01:39:41.5549,172.8,50.4,29.25,29.17,0.1,20.29,52,3.64,3.61,0,29,29.5
2018-12-09 01:39:41.8049,172.8,50.4,29.25,29.17,0,20.32,6,-820,25,3.6,29,29.5
2018-12-09 01:39:42.0549,172.8,50.4,29.25,29.17,0,20.32,7,-870,25.1,3.6,29,29.5
2018-12-09 01:39:42.3049,172.8,50.4,29.25,29.17,0,20.33,1,711.2,0,30.5,29,29.5
2018-12-09 01:39:42.5549,172.8,50.4,29.25,29.17,0,20.32,2,711.1,0,30.5,29,29.5
2018-12-09 01:39:42.8049,172.8,50.4,29.25,29.17,0.1,20.32,61,713.1,707.8,0,29,29.5
2018-12-09 01:39:43.0549,172.8,50.4,29.25,29.17,0,20.32,62,425,425,0,29,29.5
2018-12-09 01:39:43.3049,172.8,50.4,29.25,29.17,0,20.33,64,8,8.1,0,29,29.5
2018-12-09 01:39:43.5549,172.8,50.4,29.25,29.17,0,20.32,3,711.2,0,28,29,29.5
2018-12-09 01:39:43.8049,172.8,50.4,29.25,29.17,0,20.32,4,711.1,0,28.5,29,29.5
2018-12-09 01:39:44.0550,172.8,50.4,29.25,29.17,0,20.31,65,-830,-870,0,29,29.5
2018-12-09 01:39:44.3050,172.8,50.4,29.25,29.17,0,20.34,66,5200,5200,0,29,29.5
2018-12-09 01:39:44.5550,172.8,50.4,29.25,29.17,0,20.33,1,711.2,0,30.5,29,29.5
2018-12-09 01:39:44.8050,172.8,50.4,29.25,29.17,0,20.3,2,711.1,0,30.5,29,29.5
2018-12-09 01:39:45.0550,172.8,50.4,29.25,29.17,0,20.32,65,-820,-880,0,29,29.5
2018-12-09 01:39:45.3050,172.8,50.4,29.25,29.17,0,20.31,51,3.63,3.61,0,29,29.5
2018-12-09 01:39:45.5550,172.8,50.4,29.25,29.17,0.1,20.32,63,50,50,0,29,29.5
2018-12-09 01:39:45.8050,172.8,50.4,29.25,29.17,0.1,20.32,67,25,25.1,0,29,29.5
2018-12-09 01:39:46.0549,172.8,50.4,29.25,29.17,0,20.32,52,3.64,3.61,0,29,29.5
2018-12-09 01:39:46.3049,172.8,50.4,29.25,29.17,0.1,20.32,6,-820,25,3.6,29,29.5
2018-12-09 01:39:46.5549,172.8,50.4,29.25,29.17,0,20.34,7,-880,25.1,3.6,29,29.5
2018-12-09 01:39:46.8048,172.8,50.4,29.25,29.17,0,20.32,1,711.2,0,30.5,29,29.5
2018-12-09 01:39:47.0548,172.8,50.4,29.25,29.17,0,20.32,2,711.1,0,30.5,29,29.5
2018-12-09 01:39:47.3048,172.8,50.4,29.25,29.17,0.1,20.32,61,713.1,707.8,0,29,29.5
2018-12-09 01:39:47.5548,172.8,50.4,29.25,29.17,0,20.32,62,425,425,0,29,29.5
2018-12-09 01:39:47.8049,172.8,50.4,29.25,29.17,0,20.31,64,8,8.1,0,29,29.5
2018-12-09 01:39:48.0549,172.8,50.4,29.25,29.17,0,20.32,3,711.2,0,28,29,29.5
2018-12-09 01:39:48.3050,172.8,50.4,29.25,29.17,0,20.32,4,711.1,0,28.5,29,29.5
2018-12-09 01:39:48.5551,172.8,50.4,29.25,29.17,0,20.31,65,-820,-870,0,29,29.5
2018-12-09 01:39:48.8051,172.8,50.4,29.25,29.17,0,20.32,66,5190,5190,0,29,29.5
2018-12-09 01:39:49.0551,172.8,50.4,29.25,29.17,0,20.32,1,711.2,0,30.5,29,29.5
2018-12-09 01:39:49.3051,172.8,50.4,29.25,29.17,0,20.32,2,711.1,0,30.5,29,29.5
2018-12-09 01:39:49.5551,172.8,50.4,29.25,29.17,0,20.32,65,-820,-880,0,29,29.5
2018-12-09 01:39:49.8050,172.8,50.4,29.25,29.17,0,20.32,51,3.63,3.61,0,29,29.5
2018-12-09 01:39:50.0549,172.8,50.4,29.25,29.17,0,20.32,63,50,50,0,29,29.5
2018-12-09 01:39:50.3048,172.8,50.4,29.25,29.17,0,20.33,67,25,25.1,0,29,29.5
2018-12-09 01:39:50.5548,172.8,50.4,29.25,29.17,0,20.32,52,3.64,3.61,0,29,29.5
2018-12-09 01:39:50.8048,172.8,50.4,29.25,29.17,0,20.32,6,-820,25,3.6,29,29.5
2018-12-09 01:39:51.0548,172.8,50.4,29.25,29.17,0,20.32,7,-880,25.1,3.6,29,29.5
2018-12-09 01:39:51.3049,172.8,50.4,29.25,29.17,0,20.33,1,711.2,0,30.5,29,29.5
2018-12-09 01:39:51.5549,172.8,50.4,29.25,29.17,0.1,20.32,2,711.1,0,30.5,29,29.5
2018-12-09 01:39:51.8050,172.8,50.4,29.25,29.17,0,20.32,61,713,707.8,0,29,29.5
2018-12-09 01:39:52.0550,172.8,50.4,29.25,29.17,0,20.32,62,425,425,0,29,29.5
2018-12-09 01:39:52.3051,172.8,50.4,29.25,29.17,0,20.31,64,8,8.1,0,29,29.5
2018-12-09 01:39:52.5552,172.8,50.4,29.25,29.17,0,20.32,3,711.2,0,28,29,29.5
2018-12-09 01:39:52.8051,172.8,50.4,29.25,29.17,0,20.32,4,711.1,0,28.5,29,29.5
2018-12-09 01:39:53.0551,172.8,50.4,29.25,29.17,0,20.33,65,-830,-880,0,29,29.5
2018-12-09 01:39:53.3051,172.8,50.4,29.25,29.17,0,20.34,66,5190,5180,0,29,29.5
2018-12-09 01:39:53.5550,172.8,50.4,29.25,29.17,0,20.32,1,711.2,0,30.5,29,29.5
2018-12-09 01:39:53.8050,172.8,50.4,29.25,29.17,0,20.31,2,711.1,0,30.5,29,29.5
2018-12-09 01:39:54.0550,172.8,50.4,29.25,29.17,0,20.32,65,-830,-880,0,29,29.5
2018-12-09 01:39:54.3051,172.8,50.3,29.25,29.11,0,20.32,51,3.63,3.61,0,29,29.5
2018-12-09 01:39:54.5551,172.8,50.3,29.25,29.11,0,20.32,63,50,50,0,29,29.5
2018-12-09 01:39:54.8051,172.8,50.3,29.25,29.11,0,20.33,67,24.9,25.1,0,29,29.5
2018-12-09 01:39:55.0551,172.8,50.3,29.25,29.11,0,20.32,52,3.63,3.61,0,29,29.5
2018-12-09 01:39:55.3051,172.8,50.3,29.25,29.11,0,20.32,6,-830,24.9,3.6,29,29.5
2018-12-09 01:39:55.5551,172.8,50.3,29.25,29.11,0,20.33,7,-880,25.1,3.6,29,29.5
2018-12-09 01:39:55.8050,172.8,50.3,29.25,29.11,0,20.32,1,711.2,0,30.5,29,29.5
2018-12-09 01:39:56.0550,172.8,50.3,29.25,29.11,0,20.33,2,711.1,0,30.5,29,29.5
2018-12-09 01:39:56.3050,172.8,50.3,29.25,29.11,0,20.33,61,713.1,707.8,0,29,29.5
2018-12-09 01:39:56.5550,172.8,50.3,29.25,29.11,0.1,20.32,62,425,425,0,29,29.5
2018-12-09 01:39:56.8050,172.8,50.3,29.25,29.11,0.1,20.32,64,7.9,8.1,0,29,29.5
2018-12-09 01:39:57.0550,172.8,50.3,29.25,29.11,0,20.33,3,711.2,0,28,29,29.5
2018-12-09 01:39:57.3050,172.8,50.3,29.25,29.11,0,20.32,4,711.1,0,28.5,29,29.5
2018-12-09 01:39:57.5550,172.8,50.3,29.25,29.11,0.1,20.32,65,-820,-880,0,29,29.5
2018-12-09 01:39:57.8050,172.8,50.3,29.25,29.11,0,20.33,66,5170,5180,0,29,29.5
2018-12-09 01:39:58.0550,172.8,50.3,29.25,29.11,0,20.32,1,711.2,0,30.5,29,29.5
2018-12-09 01:39:58.3050,172.8,50.3,29.25,29.11,0,20.32,2,711.1,0,30.5,29,29.5
2018-12-09 01:39:58.5550,172.8,50.3,29.25,29.11,0,20.32,65,-820,-880,0,29,29.5
2018-12-09 01:39:58.8050,172.8,50.3,29.25,29.11,0,20.32,51,3.63,3.61,0,29,29.5
2018-12-09 01:39:59.0550,172.8,50.3,29.25,29.11,0,20.32,63,50,50,0,29,29.5
2018-12-09 01:39:59.3051,172.8,50.3,29.25,29.11,0,20.37,67,24.9,25,0,29,29.5
2018-12-09 01:39:59.5551,172.8,50.3,29.25,29.11,0,20.32,52,3.63,3.61,0,29,29.5
2018-12-09 01:39:59.8051,172.8,50.3,29.25,29.11,0,20.35,6,-820,24.9,3.6,29,29.5
2018-12-09 01:40:00.0551,172.8,50.3,29.25,29.11,0,20.33,7,-880,25,3.6,29,29.5
2018-12-09 01:40:00.3051,172.8,50.3,29.25,29.11,0,20.33,1,711.2,0,30.5,29,29.5
2018-12-09 01:40:00.5551,172.8,50.3,29.25,29.11,0,20.32,2,711.1,0,30.5,29,29.5
2018-12-09 01:40:00.8051,172.8,50.3,29.25,29.11,0,20.32,61,713.2,707.8,0,29,29.5
2018-12-09 01:40:01.0551,172.8,50.3,29.25,29.11,0,20.32,62,425,425,0,29,29.5
2018-12-09 01:40:01.3051,172.8,50.3,29.25,29.11,0,20.31,64,7.9,8.1,0,29,29.5
2018-12-09 01:40:01.5551,172.8,50.3,29.25,29.11,0,20.32,3,711.2,0,28,29,29.5
2018-12-09 01:40:01.8051,172.8,50.3,29.25,29.11,0,20.33,4,711.1,0,28.5,29,29.5
2018-12-09 01:40:02.0551,172.8,50.3,29.25,29.11,0,20.32,65,-810,-880,0,29,29.5
2018-12-09 01:40:02.3051,172.8,50.3,29.25,29.11,0.1,20.32,66,5180,5180,0,29,29.5
2018-12-09 01:40:02.5550,172.8,50.3,29.25,29.11,0.1,20.32,1,711.2,0,30.5,29,29.5
2018-12-09 01:40:02.8050,172.8,50.3,29.25,29.11,0,20.32,2,711,0,30.5,29,29.5
2018-12-09 01:40:03.0550,172.8,50.3,29.25,29.11,0.1,20.32,65,-820,-880,0,29,29.5
2018-12-09 01:40:03.3051,172.8,50.3,29.25,29.11,0,20.33,51,3.63,3.62,0,29,29.5
2018-12-09 01:40:03.5551,172.8,50.3,29.25,29.11,0,20.39,63,50,50,0,29,29.5
2018-12-09 01:40:03.8051,172.8,50.3,29.25,29.11,0,20.35,67,24.9,25,0,29,29.5
2018-12-09 01:40:04.0551,172.8,50.3,29.25,29.11,0,20.32,52,3.63,3.61,0,29,29.5
2018-12-09 01:40:04.3052,172.8,50.3,29.25,29.11,0,20.32,6,-820,24.9,3.6,29,29.5
2018-12-09 01:40:04.5552,172.8,50.3,29.25,29.11,0,20.32,7,-880,25,3.6,29,29.5
2018-12-09 01:40:04.8052,172.8,50.3,29.25,29.11,0,20.32,1,711.2,0,30.5,29,29.5
2018-12-09 01:40:05.0552,172.8,50.3,29.25,29.11,0,20.32,2,711,0,30.5,29,29.5
2018-12-09 01:40:05.3052,172.8,50.3,29.25,29.11,0,20.33,61,713.2,707.7,0,29,29.5
2018-12-09 01:40:05.5552,172.8,50.3,29.25,29.11,0,20.32,62,425,425,0,29,29.5
2018-12-09 01:40:05.8052,172.8,50.3,29.25,29.11,0,20.32,64,8,8.1,0,29,29.5
2018-12-09 01:40:06.0552,172.8,50.3,29.25,29.11,0,20.32,3,711.2,0,28,29,29.5
2018-12-09 01:40:06.3052,172.8,50.3,29.25,29.11,0,20.32,4,711,0,28.5,29,29.5
2018-12-09 01:40:06.5552,172.8,50.3,29.25,29.11,0,20.32,65,-820,-880,0,29,29.5
2018-12-09 01:40:06.8052,172.8,50.3,29.25,29.11,0,20.32,66,5170,5170,0,29,29.5
2018-12-09 01:40:07.0552,172.8,50.3,29.25,29.11,0,20.32,1,711.2,0,30.5,29,29.5
2018-12-09 01:40:07.3052,172.8,50.3,29.25,29.11,0.1,20.32,2,711,0,30.5,29,29.5
2018-12-09 01:40:07.5552,172.8,50.3,29.25,29.11,0,20.32,65,-820,-880,0,29,29.5
2018-12-09 01:40:07.8052,172.8,50.3,29.25,29.11,0,20.29,51,3.63,3.62,0,29,29.5
2018-12-09 01:40:08.0552,172.8,50.3,29.25,29.11,0.1,20.31,63,50,50,0,29,29.5
2018-12-09 01:40:08.3052,172.8,50.3,29.25,29.11,0.1,20.32,67,24.9,25,0,29,29.5
2018-12-09 01:40:08.5552,172.8,50.3,29.25,29.11,0,20.32,52,3.63,3.61,0,29,29.5
2018-12-09 01:40:08.8052,172.8,50.3,29.25,29.11,0,20.32,6,-820,24.9,3.6,29,29.5
2018-12-09 01:40:09.0553,172.8,50.3,29.25,29.11,0,20.32,7,-880,25,3.6,29,29.5
2018-12-09 01:40:09.3053,172.8,50.3,29.25,29.11,0,20.32,1,711.2,0,30.5,29,29.5
2018-12-09 01:40:09.5553,172.8,50.3,29.25,29.11,0,20.31,2,711.1,0,30.5,29,29.5
2018-12-09 01:40:09.8053,172.8,50.3,29.25,29.11,0,20.32,61,713.2,707.7,0,29,29.5
2018-12-09 01:40:10.0553,172.8,50.3,29.25,29.11,0,20.34,62,425,425,0,29,29.5
2018-12-09 01:40:10.3053,172.8,50.3,29.25,29.11,0,20.34,64,8,8.1,0,29,29.5
2018-12-09 01:40:10.5553,172.8,50.3,29.25,29.11,0,20.32,3,711.2,0,28,29,29.5
2018-12-09 01:40:10.8053,172.8,50.3,29.25,29.11,0,20.31,4,711.1,0,28.5,29,29.5
2018-12-09 01:40:11.0553,172.8,50.3,29.25,29.11,0,20.33,65,-830,-880,0,29,29.5
2018-12-09 01:40:11.3052,172.8,50.3,29.25,29.11,0,20.29,66,5180,5170,0,29,29.5
2018-12-09 01:40:11.5552,172.8,50.3,29.25,29.11,0,20.31,1,711.2,0,30.5,29,29.5
2018-12-09 01:40:11.8052,172.8,50.3,29.25,29.11,0,20.32,2,711.1,0,30.5,29,29.5
2018-12-09 01:40:12.0552,172.8,50.3,29.25,29.11,0,20.32,65,-820,-880,0,29,29.5
2018-12-09 01:40:12.3052,172.8,50.3,29.25,29.11,0,20.32,51,3.63,3.61,0,29,29.5
2018-12-09 01:40:12.5552,172.8,50.3,29.25,29.11,0,20.32,63,50,50,0,29,29.5
2018-12-09 01:40:12.8052,172.8,50.3,29.25,29.11,0,20.32,67,24.9,25,0,29,29.5
2018-12-09 01:40:13.0552,172.8,50.3,29.25,29.11,0.1,20.32,52,3.64,3.61,0,29,29.5
2018-12-09 01:40:13.3052,172.8,50.3,29.25,29.11,0.1,20.32,6,-820,24.9,3.6,29,29.5
2018-12-09 01:40:13.5552,172.8,50.3,29.25,29.11,0.1,20.31,7,-880,25,3.6,29,29.5
2018-12-09 01:40:13.8053,172.8,50.3,29.25,29.11,0.1,20.31,1,711.2,0,30.5,29,29.5
2018-12-09 01:40:14.0553,172.8,50.3,29.25,29.11,0,20.32,2,711.1,0,30.5,29,29.5
2018-12-09 01:40:14.3053,172.8,50.3,29.25,29.11,0,20.31,61,713.1,707.8,0,29,29.5
2018-12-09 01:40:14.5553,172.8,50.3,29.25,29.11,0,20.31,62,425,425,0,29,29.5
2018-12-09 01:40:14.8052,172.8,50.3,29.25,29.11,0,20.33,64,8,8.1,0,29,29.5
2018-12-09 01:40:15.0552,172.8,50.3,29.25,29.11,0,20.32,3,711.2,0,28,29,29.5
2018-12-09 01:40:15.3051,172.8,50.3,29,29.11,0,20.33,4,711.1,0,28.5,29,29.5
2018-12-09 01:40:15.5551,172.8,50.3,29,29.11,0,20.33,65,-820,-880,0,29,29.5
2018-12-09 01:40:15.8051,172.8,50.3,29,29.11,0,20.3,66,5180,5180,0,29,29.5
2018-12-09 01:40:16.0551,172.8,50.3,29,29.11,0,20.32,1,711.2,0,30.5,29,29.5
2018-12-09 01:40:16.3050,172.8,50.3,29,29.11,0,20.31,2,711.1,0,30.5,29,29.5
2018-12-09 01:40:16.5550,172.8,50.3,29,29.11,0,20.33,65,-830,-870,0,29,29.5
2018-12-09 01:40:16.8051,172.8,50.3,29,29.11,0,20.3,51,3.63,3.61,0,29,29
2018-12-09 01:40:17.0552,172.8,50.3,29,29.11,0,20.33,63,50,50,0,29,29
2018-12-09 01:40:17.3052,172.8,50.3,29,29.11,0,20.32,67,24.9,25,0,29,29
2018-12-09 01:40:17.5553,172.8,50.3,29,29.11,0,20.32,52,3.63,3.61,0,29,29
2018-12-09 01:40:17.8053,172.8,50.3,29,29.11,0,20.31,6,-820,24.9,3.6,29,29
2018-12-09 01:40:18.0553,172.8,50.3,29,29.11,0,20.33,7,-870,25,3.6,29,29
2018-12-09 01:40:18.3053,172.8,50.3,29,29.11,0.1,20.32,1,711.2,0,30.5,29,29
2018-12-09 01:40:18.5553,172.8,50.3,29,29.11,0.1,20.31,2,711,0,30.5,29,29
2018-12-09 01:40:18.8052,172.8,50.3,29,29.11,0.1,20.32,61,713.1,707.8,0,29,29
2018-12-09 01:40:19.0552,172.8,50.3,29,29.11,0.1,20.32,62,425,425,0,29,29
2018-12-09 01:40:19.3052,172.8,50.3,29,29.11,0,20.33,64,8,8.1,0,29,29
2018-12-09 01:40:19.5552,172.8,50.3,29,29.11,0,20.33,3,711.2,0,28,29,29
2018-12-09 01:40:19.8052,172.8,50.3,29,29.11,0.1,20.31,4,711,0,28.5,29,29
2018-12-09 01:40:20.0551,172.8,50.3,29,29.11,0.1,20.32,65,-820,-860,0,29,29
2018-12-09 01:40:20.3051,172.8,50.3,29,29.11,0,20.32,66,5180,5180,0,29,29
2018-12-09 01:40:20.5551,172.8,50.3,29,29.11,0,20.32,1,711.2,0,30.5,29,29
2018-12-09 01:40:20.8051,172.8,50.3,29,29.11,0,20.31,2,711,0,30.5,29,29
2018-12-09 01:40:21.0551,172.8,50.3,29,29.11,0,20.33,65,-830,-860,0,29,29
2018-12-09 01:40:21.3052,172.8,50.3,29,29.11,0,20.31,51,3.63,3.61,0,29,29
2018-12-09 01:40:21.5552,172.8,50.3,29,29.11,0,20.32,63,50,50,0,29,29
2018-12-09 01:40:21.8053,172.8,50.3,29,29.11,0,20.33,67,24.9,25,0,29,29
2018-12-09 01:40:22.0553,172.8,50.3,29,29.11,0,20.35,52,3.63,3.61,0,29,29
2018-12-09 01:40:22.3053,172.8,50.3,29,29.11,0,20.32,6,-830,24.9,3.6,29,29
2018-12-09 01:40:22.5553,172.8,50.3,29,29.11,0,20.33,7,-860,25,3.6,29,29
2018-12-09 01:40:22.8053,172.8,50.3,29,29.11,0,20.32,1,711.2,0,30.5,29,29
2018-12-09 01:40:23.0553,172.8,50.3,29,29.11,0,20.32,2,711,0,30.5,29,29
2018-12-09 01:40:23.3054,172.8,50.3,29,29.11,0,20.31,61,713.1,707.8,0,29,29
2018-12-09 01:40:23.5554,172.8,50.3,29,29.11,0,20.31,62,425,425,0,29,29
2018-12-09 01:40:23.8054,172.8,50.3,29,29.11,0,20.33,64,8,8.1,0,29,29
2018-12-09 01:40:24.0554,172.8,50.3,29,29.11,0.1,20.32,3,711.2,0,28,29,29
2018-12-09 01:40:24.3054,172.8,50.3,29,29.11,0.1,20.32,4,711.1,0,28.5,29,29
2018-12-09 01:40:24.5554,172.8,50.3,29,29.11,0.1,20.32,65,-830,-850,0,29,29
2018-12-09 01:40:24.8054,172.8,50.3,29,29.11,0.1,20.32,66,5180,5180,0,29,29
2018-12-09 01:40:25.0554,172.8,50.3,29,29.11,0.1,20.32,1,711.2,0,30.5,29,29
2018-12-09 01:40:25.3053,172.8,50.3,29,29.11,0.1,20.33,2,711.1,0,30.5,29,29
2018-12-09 01:40:25.5553,172.8,50.3,29,29.11,0,20.32,65,-830,-850,0,29,29
2018-12-09 01:40:25.8053,172.8,50.3,29,29.11,0,20.33,51,3.63,3.61,0,29,29
2018-12-09 01:40:26.0553,172.8,50.3,29,29.11,0,20.32,63,50,50,0,29,29
2018-12-09 01:40:26.3054,172.8,50.3,29,29.11,0,20.32,67,24.9,25,0,29,29
2018-12-09 01:40:26.5554,172.8,50.3,29,29.11,0,20.32,52,3.64,3.61,0,29,29
2018-12-09 01:40:26.8054,172.8,50.3,29,29.11,0,20.32,6,-840,24.9,3.6,29,29
2018-12-09 01:40:27.0554,172.8,50.3,29,29.11,0,20.32,7,-850,25,3.6,29,29
2018-12-09 01:40:27.3054,172.8,50.3,29,29.11,0,20.36,1,711.2,0,30.5,29,29
2018-12-09 01:40:27.5554,172.8,50.3,29,29.11,0,20.32,2,711.1,0,30.5,29,29
2018-12-09 01:40:27.8054,172.8,50.3,29,29.11,0,20.36,61,713.2,707.9,0,29,29
2018-12-09 01:40:28.0554,172.8,50.3,29,29.11,0,20.32,62,425,425,0,29,29
2018-12-09 01:40:28.3054,172.8,50.3,29,29.11,0,20.32,64,8,8.1,0,29,29
2018-12-09 01:40:28.5554,172.8,50.3,29,29.11,0,20.31,3,711.2,0,28,29,29
2018-12-09 01:40:28.8054,172.8,50.3,29,29.11,0,20.32,4,711.1,0,28.5,29,29
2018-12-09 01:40:29.0554,172.8,50.3,29,29.11,0,20.37,65,-830,-850,0,29,29
2018-12-09 01:40:29.3054,172.8,50.3,29,29.11,0.1,20.32,66,5180,5180,0,29,29
2018-12-09 01:40:29.5554,172.8,50.3,29,29.11,0.1,20.32,1,711.2,0,30.5,29,29
