Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 01:40:29.8054,172.8,50.3,29,29.11,0.1,20.33,2,711.1,0,30.5,29,29
2018-12-09 01:40:30.0554,172.8,50.3,29,29.11,0.1,20.32,65,-830,-850,0,29,29
2018-12-09 01:40:30.3054,172.8,50.3,29,29.11,0.1,20.31,51,3.63,3.61,0,29,29
2018-12-09 01:40:30.5554,172.8,50.3,29,29.11,0.1,20.32,63,50,50,0,29,29
2018-12-09 01:40:30.8054,172.8,50.3,29,29.11,0.1,20.33,67,24.8,25,0,29,29
2018-12-09 01:40:31.0554,172.8,50.3,29,29.11,0.1,20.32,52,3.64,3.61,0,29,29
2018-12-09 01:40:31.3054,172.8,50.3,29,29.11,0.1,20.32,6,-840,24.8,3.6,29,29
2018-12-09 01:40:31.5554,172.8,50.3,29,29.11,0,20.31,7,-850,25,3.6,29,29
2018-12-09 01:40:31.8055,172.8,50.3,29,29.11,0,20.31,1,711.2,0,30.5,29,29
2018-12-09 01:40:32.0554,172.8,50.3,29,29.11,0,20.32,2,711,0,30.5,29,29
2018-12-09 01:40:32.3054,172.8,50.3,29,29.11,0,20.32,61,713.2,707.8,0,29,29
2018-12-09 01:40:32.5554,172.8,50.3,29,29.11,0,20.32,62,425,425,0,29,29
2018-12-09 01:40:32.8054,172.8,50.3,29,29.11,0,20.33,64,8,8.1,0,29,29
2018-12-09 01:40:33.0554,172.8,50.3,29,29.11,0,20.32,3,711.2,0,28,29,29
2018-12-09 01:40:33.3054,172.8,50.3,29,29.11,0,20.32,4,711,0,28.5,29,29
2018-12-09 01:40:33.5554,172.8,50.3,29,29.11,0,20.33,65,-850,-860,0,29,29
2018-12-09 01:40:33.8053,172.8,50.3,29,29.11,0,20.32,66,5180,5180,0,29,29
2018-12-09 01:40:34.0553,172.8,50.3,29,29.11,0,20.31,1,711.2,0,30.5,29,29
2018-12-09 01:40:34.3054,172.8,50.3,29,29.11,0,20.32,2,711,0,30.5,29,29
2018-12-09 01:40:34.5554,172.8,50.3,29,29.11,0,20.35,65,-840,-850,0,29,29
2018-12-09 01:40:34.8054,172.8,50.3,29,29.11,0,20.33,51,3.63,3.61,0,29,29
2018-12-09 01:40:35.0555,172.8,50.3,29,29.11,0,20.32,63,50,50,0,29,29
2018-12-09 01:40:35.3055,172.8,50.3,29,29.11,0,20.32,67,24.8,24.9,0,29,29
2018-12-09 01:40:35.5554,172.8,50.3,29,29.11,0,20.32,52,3.64,3.61,0,29,29
2018-12-09 01:40:35.8054,172.8,50.3,29,29.11,0.1,20.31,6,-840,24.8,3.6,29,29
2018-12-09 01:40:36.0554,172.8,50.3,29,29.11,0.1,20.32,7,-850,24.9,3.6,29,29
2018-12-09 01:40:36.3054,172.8,50.3,29,29.11,0.1,20.33,1,711.2,0,30.5,29,29
2018-12-09 01:40:36.5554,172.8,50.3,29,29.11,0.1,20.32,2,711,0,30.5,29,29
2018-12-09 01:40:36.8054,172.8,50.3,29,29.11,0.1,20.32,61,713.1,707.8,0,29,29
2018-12-09 01:40:37.0555,172.8,50.3,29,29.11,0.1,20.33,62,425,425,0,29,29
2018-12-09 01:40:37.3055,172.8,50.3,29,29.11,0,20.41,64,8,8.1,0,29,29
2018-12-09 01:40:37.5555,172.8,50.3,29,29.11,0,20.33,3,711.2,0,28,29,29
2018-12-09 01:40:37.8055,172.8,50.3,29,29.11,0,20.32,4,711,0,28.5,29,29
2018-12-09 01:40:38.0555,172.8,50.3,29,29.11,0,20.32,65,-850,-850,0,29,29
2018-12-09 01:40:38.3055,172.8,50.3,29,29.11,0,20.32,66,5180,5180,0,29,29
2018-12-09 01:40:38.5555,172.8,50.3,29,29.11,0,20.32,1,711.2,0,30.5,29,29
2018-12-09 01:40:38.8055,172.8,50.2,29,29.05,0,20.32,2,711.1,0,30.5,29,29
2018-12-09 01:40:39.0555,172.8,50.2,29,29.05,0,20.32,65,-850,-850,0,29,29
2018-12-09 01:40:39.3055,172.8,50.2,29,29.05,0,20.32,51,3.63,3.61,0,29,29
2018-12-09 01:40:39.5555,172.8,50.2,29,29.05,0,20.32,63,50,50,0,29,29
2018-12-09 01:40:39.8055,172.8,50.2,29,29.05,0,20.32,67,24.8,24.9,0,29,29
2018-12-09 01:40:40.0555,172.8,50.2,29,29.05,0,20.3,52,3.64,3.61,0,29,29
2018-12-09 01:40:40.3055,172.8,50.2,29,29.05,0,20.32,6,-850,24.8,3.6,29,29
2018-12-09 01:40:40.5556,172.8,50.2,29,29.05,0,20.32,7,-850,24.9,3.6,29,29
2018-12-09 01:40:40.8056,172.8,50.2,29,29.05,0,20.32,1,711.2,0,30.5,29,29
2018-12-09 01:40:41.0556,172.8,50.2,29,29.05,0,20.32,2,711.1,0,30.5,29,29
2018-12-09 01:40:41.3056,172.8,50.2,29,29.05,0,20.34,61,713.2,707.8,0,29,29
2018-12-09 01:40:41.5556,172.8,50.2,29,29.05,0,20.32,62,425,425,0,29,29
2018-12-09 01:40:41.8056,172.8,50.2,29,29.05,0.1,20.31,64,8,8.1,0,29,29
2018-12-09 01:40:42.0555,172.8,50.2,29,29.05,0.1,20.32,3,711.2,0,28,29,29
2018-12-09 01:40:42.3055,172.8,50.2,29,29.05,0.1,20.31,4,711.1,0,28.5,29,29
2018-12-09 01:40:42.5556,172.8,50.2,29,29.05,0.1,20.32,65,-850,-850,0,29,29
2018-12-09 01:40:42.8056,172.8,50.2,29,29.05,0,20.32,66,5180,5180,0,29,29
2018-12-09 01:40:43.0556,172.8,50.2,29,29.05,0,20.31,1,711.2,0,30.5,29,29
2018-12-09 01:40:43.3057,172.8,50.2,29,29.05,0,20.33,2,711.1,0,30.5,29,29
2018-12-09 01:40:43.5557,172.8,50.2,29,29.05,0,20.33,65,-850,-850,0,29,29
2018-12-09 01:40:43.8056,172.8,50.2,29,29.05,0,20.33,51,3.63,3.61,0,29,29
2018-12-09 01:40:44.0556,172.8,50.2,29,29.05,0,20.32,63,50,50,0,29,29
2018-12-09 01:40:44.3056,172.8,50.2,29,29.05,0,20.31,67,24.8,24.9,0,29,29
2018-12-09 01:40:44.5556,172.8,50.2,29,29.05,0,20.31,52,3.64,3.61,0,29,29
2018-12-09 01:40:44.8056,172.8,50.2,29,29.05,0,20.31,6,-850,24.8,3.6,29,29
2018-12-09 01:40:45.0555,172.8,50.2,29,29.05,0,20.31,7,-860,24.9,3.6,29,29
2018-12-09 01:40:45.3055,172.8,50.2,29,29.05,0,20.33,1,711.2,0,30.5,29,29
2018-12-09 01:40:45.5556,172.8,50.2,29,29.05,0,20.31,2,711.1,0,30.5,29,29
2018-12-09 01:40:45.8056,172.8,50.2,29,29.05,0,20.31,61,713.2,707.8,0,29,29
2018-12-09 01:40:46.0556,172.8,50.2,29,29.05,0,20.32,62,425,425,0,29,29
2018-12-09 01:40:46.3057,172.8,50.2,29,29.05,0,20.31,64,8,8.1,0,29,29
2018-12-09 01:40:46.5557,172.8,50.2,29,29.05,0,20.32,3,711.2,0,28,29,29
2018-12-09 01:40:46.8057,172.8,50.2,29,29.05,0,20.33,4,711.1,0,28.5,29,29
2018-12-09 01:40:47.0556,172.8,50.2,29,29.05,0,20.33,65,-850,-850,0,29,29
2018-12-09 01:40:47.3056,172.8,50.2,29,29.05,0,20.32,66,5180,5180,0,29,29
2018-12-09 01:40:47.5556,172.8,50.2,29,29.05,0.1,20.33,1,711.2,0,30.5,29,29
2018-12-09 01:40:47.8056,172.8,50.2,29,29.05,0.1,20.33,2,711.1,0,30.5,29,29
2018-12-09 01:40:48.0556,172.8,50.2,29,29.05,0,20.33,65,-850,-850,0,29,29
2018-12-09 01:40:48.3056,172.8,50.2,29,29.05,0.1,20.32,51,3.63,3.62,0,29,29
2018-12-09 01:40:48.5556,172.8,50.2,29,29.05,0,20.32,63,50,50,0,29,29
2018-12-09 01:40:48.8056,172.8,50.2,29,29.05,0,20.31,67,24.8,24.9,0,29,29
2018-12-09 01:40:49.0556,172.8,50.2,29,29.05,0.1,20.32,52,3.64,3.61,0,29,29
2018-12-09 01:40:49.3056,172.8,50.2,29,29.05,0.1,20.29,6,-850,24.8,3.6,29,29
2018-12-09 01:40:49.5556,172.8,50.2,29,29.05,0,20.3,7,-850,24.9,3.6,29,29
2018-12-09 01:40:49.8057,172.8,50.2,29,29.05,0,20.32,1,711.2,0,30.5,29,29
2018-12-09 01:40:50.0557,172.8,50.2,29,29.05,0,20.32,2,711.1,0,30.5,29,29
2018-12-09 01:40:50.3057,172.8,50.2,29,29.05,0,20.28,61,713.2,707.8,0,29,29
2018-12-09 01:40:50.5557,172.8,50.2,29,29.05,0,20.32,62,425,425,0,29,29
2018-12-09 01:40:50.8057,172.8,50.2,29,29.05,0,20.29,64,8,8.1,0,29,29
2018-12-09 01:40:51.0557,172.8,50.2,29,29.05,0,20.32,3,711.2,0,28,29,29
2018-12-09 01:40:51.3056,172.8,50.2,29,29.05,0,20.33,4,711.1,0,28.5,29,29
2018-12-09 01:40:51.5556,172.8,50.2,29,29.05,0,20.32,65,-850,-850,0,29,29
2018-12-09 01:40:51.8056,172.8,50.2,29,29.05,0,20.32,66,5180,5180,0,29,29
2018-12-09 01:40:52.0557,172.8,50.2,29,29.05,0,20.32,1,711.2,0,30.5,29,29
2018-12-09 01:40:52.3057,172.8,50.2,29,29.05,0,20.32,2,711.1,0,30.5,29,29
2018-12-09 01:40:52.5558,172.8,50.2,29,29.05,0,20.32,65,-850,-850,0,29,29
2018-12-09 01:40:52.8057,172.8,50.2,29,29.05,0,20.29,51,3.63,3.62,0,29,29
2018-12-09 01:40:53.0557,172.8,50.2,29,29.05,0,20.32,63,50,50,0,29,29
2018-12-09 01:40:53.3057,172.8,50.2,29,29.05,0,20.31,67,24.8,24.9,0,29,29
2018-12-09 01:40:53.5556,172.8,50.2,29,29.05,0,20.34,52,3.63,3.61,0,29,29
2018-12-09 01:40:53.8056,172.8,50.2,29,29.05,0.1,20.33,6,-840,24.8,3.6,29,29
2018-12-09 01:40:54.0556,172.8,50.2,29,29.05,0.1,20.32,7,-850,24.9,3.6,29,29
2018-12-09 01:40:54.3057,172.8,50.2,29,29.05,0.1,20.32,1,711.2,0,30.5,29,29
2018-12-09 01:40:54.5557,172.8,50.2,29,29.05,0,20.32,2,711,0,30.5,29,29
2018-12-09 01:40:54.8057,172.8,50.2,29,29.05,0,20.32,61,713.1,707.8,0,29,29
2018-12-09 01:40:55.0557,172.8,50.2,29,29.05,0,20.32,62,425,425,0,29,29
2018-12-09 01:40:55.3057,172.8,50.2,29,29.05,0,20.33,64,8,8.1,0,29,29
2018-12-09 01:40:55.5557,172.8,50.2,29,29.05,0,20.31,3,711.2,0,28,29,29
2018-12-09 01:40:55.8057,172.8,50.2,29,29.05,0,20.32,4,711,0,28.5,29,29
2018-12-09 01:40:56.0557,172.8,50.2,29,29.05,0,20.32,65,-850,-850,0,29,29
2018-12-09 01:40:56.3057,172.8,50.2,29,29.05,0,20.32,66,5190,5190,0,29,29
2018-12-09 01:40:56.5557,172.8,50.2,29,29.05,0,20.32,1,711.2,0,30.5,29,29
2018-12-09 01:40:56.8057,172.8,50.2,29,29.05,0,20.32,2,711,0,30.5,29,29
2018-12-09 01:40:57.0557,172.8,50.2,29,29.05,0,20.34,65,-850,-850,0,29,29
2018-12-09 01:40:57.3057,172.8,50.2,29,29.05,0,20.3,51,3.63,3.61,0,29,29
2018-12-09 01:40:57.5558,172.8,50.2,29,29.05,0,20.32,63,50,50,0,29,29
2018-12-09 01:40:57.8058,172.8,50.2,29,29.05,0,20.32,67,24.8,24.9,0,29,29
2018-12-09 01:40:58.0558,172.8,50.2,29,29.05,0,20.32,52,3.63,3.61,0,29,29
2018-12-09 01:40:58.3058,172.8,50.2,29,29.05,0,20.34,6,-850,24.8,3.6,29,29
2018-12-09 01:40:58.5559,172.8,50.2,29,29.05,0,20.32,7,-850,24.9,3.6,29,29
2018-12-09 01:40:58.8058,172.8,50.2,29,29.05,0,20.32,1,711.2,0,30.5,29,29
2018-12-09 01:40:59.0558,172.8,50.2,29,29.05,0.1,20.33,2,711,0,30.5,29,29
2018-12-09 01:40:59.3058,172.8,50.2,29,29.05,0,20.32,61,713.1,707.8,0,29,29
2018-12-09 01:40:59.5557,172.8,50.2,29,29.05,0,20.34,62,425,425,0,29,29
2018-12-09 01:40:59.8057,172.8,50.2,29,29.05,0,20.32,64,8,8.1,0,29,29
2018-12-09 01:41:00.0557,172.8,50.2,29,29.05,0,20.34,3,711.2,0,28,29,29
2018-12-09 01:41:00.3057,172.8,50.2,29,29.05,0,20.32,4,711.1,0,28.5,29,29
2018-12-09 01:41:00.5558,172.8,50.2,29,29.05,0.1,20.32,65,-850,-850,0,29,29
2018-12-09 01:41:00.8058,172.8,50.2,29,29.05,0,20.27,66,5190,5190,0,29,29
2018-12-09 01:41:01.0558,172.8,50.2,29,29.05,0,20.32,1,711.2,0,30.5,29,29
2018-12-09 01:41:01.3058,172.8,50.2,29,29.05,0,20.31,2,711.1,0,30.5,29,29
2018-12-09 01:41:01.5558,172.8,50.2,29,29.05,0,20.33,65,-840,-840,0,29,29
2018-12-09 01:41:01.8058,172.8,50.2,29,29.05,0,20.32,51,3.63,3.62,0,29,29
2018-12-09 01:41:02.0558,172.8,50.2,29,29.05,0,20.32,63,50,50,0,29,29
2018-12-09 01:41:02.3058,172.8,50.2,29,29.05,0,20.32,67,24.8,24.9,0,29,29
2018-12-09 01:41:02.5558,172.8,50.2,29,29.05,0,20.32,52,3.64,3.61,0,29,29
2018-12-09 01:41:02.8058,172.8,50.2,29,29.05,0,20.31,6,-850,24.8,3.6,29,29
2018-12-09 01:41:03.0558,172.8,50.2,29,29.05,0,20.32,7,-850,24.9,3.6,29,29
2018-12-09 01:41:03.3058,172.8,50.2,29,29.05,0,20.33,1,711.2,0,30.5,29,29
2018-12-09 01:41:03.5558,172.8,50.2,29,29.05,0,20.31,2,711.1,0,30.5,29,29
2018-12-09 01:41:03.8058,172.8,50.2,29,29.05,0,20.34,61,713.1,707.7,0,29,29
2018-12-09 01:41:04.0558,172.8,50.2,29,29.05,0,20.32,62,425,425,0,29,29
2018-12-09 01:41:04.3058,172.8,50.2,29,29.05,0,20.32,64,8,8.1,0,29,29
2018-12-09 01:41:04.5558,172.8,50.2,29,29.05,0,20.32,3,711.2,0,28,29,29
2018-12-09 01:41:04.8058,172.8,50.2,29,29.05,0,20.31,4,711.1,0,28.5,29,29
2018-12-09 01:41:05.0558,172.8,50.2,29,29.05,0,20.31,65,-850,-850,0,29,29
2018-12-09 01:41:05.3058,172.8,50.2,29,29.05,0,20.33,66,5190,5190,0,29,29
2018-12-09 01:41:05.5558,172.8,50.2,29,29.05,0.1,20.32,1,711.2,0,30.5,29,29
2018-12-09 01:41:05.8059,172.8,50.2,29,29.05,0.1,20.33,2,711.1,0,30.5,29,29
2018-12-09 01:41:06.0559,172.8,50.2,29,29.05,0.1,20.32,65,-850,-850,0,29,29
2018-12-09 01:41:06.3058,172.8,50.2,29,29.05,0.1,20.32,51,3.63,3.62,0,29,29
2018-12-09 01:41:06.5558,172.8,50.2,29,29.05,0.1,20.32,63,50,50,0,29,29
2018-12-09 01:41:06.8058,172.8,50.2,29,29.05,0.1,20.39,67,24.8,24.9,0,29,29
2018-12-09 01:41:07.0558,172.8,50.2,29,29.05,0,20.32,52,3.64,3.61,0,29,29
2018-12-09 01:41:07.3058,172.8,50.2,29,29.05,0.1,20.32,6,-850,24.7,3.6,29,29
2018-12-09 01:41:07.5558,172.8,50.2,29,29.05,0,20.32,7,-850,24.9,3.6,29,29
2018-12-09 01:41:07.8059,172.8,50.2,29,29.05,0,20.33,1,711.2,0,30.5,29,29
2018-12-09 01:41:08.0559,172.8,50.2,29,29.05,0,20.36,2,711,0,30.5,29,29
2018-12-09 01:41:08.3059,172.8,50.1,29,28.99,0,20.33,61,713.1,707.7,0,29,29
2018-12-09 01:41:08.5559,172.8,50.1,29,28.99,0,20.32,62,425,425,0,29,29
2018-12-09 01:41:08.8058,172.8,50.1,29,28.99,0,20.32,64,8,8.1,0,29,29
2018-12-09 01:41:09.0558,172.8,50.1,29,28.99,0,20.32,3,711.2,0,28,29,29
2018-12-09 01:41:09.3058,172.8,50.1,29,28.99,0,20.32,4,711,0,28.5,29,29
2018-12-09 01:41:09.5558,172.8,50.1,29,28.99,0,20.34,65,-860,-850,0,29,29
2018-12-09 01:41:09.8058,172.8,50.1,29,28.99,0,20.31,66,5190,5190,0,29,29
2018-12-09 01:41:10.0558,172.8,50.1,29,28.99,0,20.32,1,711.2,0,30.5,29,29
2018-12-09 01:41:10.3058,172.8,50.1,29,28.99,0,20.32,2,711,0,30.5,29,29
2018-12-09 01:41:10.5558,172.8,50.1,29,28.99,0,20.32,65,-860,-850,0,29,29
2018-12-09 01:41:10.8059,172.8,50.1,29,28.99,0,20.31,51,3.63,3.61,0,29,29
2018-12-09 01:41:11.0559,172.8,50.1,29,28.99,0,20.32,63,50,50,0,29,29
2018-12-09 01:41:11.3059,172.8,50.1,29,28.99,0,20.33,67,24.7,24.9,0,29,29
2018-12-09 01:41:11.5559,172.8,50.1,29,28.99,0,20.32,52,3.64,3.61,0,29,29
2018-12-09 01:41:11.8059,172.8,50.1,29,28.99,0,20.32,6,-850,24.7,3.6,29,29
2018-12-09 01:41:12.0559,172.8,50.1,29,28.99,0,20.31,7,-850,24.8,3.6,29,29
2018-12-09 01:41:12.3059,172.8,50.1,29,28.99,0,20.31,1,711.2,0,30.5,29,29
2018-12-09 01:41:12.5559,172.8,50.1,29,28.99,0.1,20.32,2,711,0,30.5,29,29
2018-12-09 01:41:12.8059,172.8,50.1,29,28.99,0.1,20.32,61,713.1,707.7,0,29,29
2018-12-09 01:41:13.0559,172.8,50.1,29,28.99,0.1,20.33,62,425,425,0,29,29
2018-12-09 01:41:13.3059,172.8,50.1,29,28.99,0.1,20.32,64,8,8.1,0,29,29
2018-12-09 01:41:13.5559,172.8,50.1,29,28.99,0,20.32,3,711.2,0,28,29,29
2018-12-09 01:41:13.8059,172.8,50.1,29,28.99,0,20.33,4,711,0,28.5,29,29
2018-12-09 01:41:14.0559,172.8,50.1,29,28.99,0,20.32,65,-850,-850,0,29,29
2018-12-09 01:41:14.3059,172.8,50.1,29,28.99,0,20.32,66,5180,5180,0,29,29
2018-12-09 01:41:14.5559,172.8,50.1,29,28.99,0,20.32,1,711.2,0,30.5,29,29
2018-12-09 01:41:14.8059,172.8,50.1,29,28.99,0,20.31,2,711,0,30.5,29,29
2018-12-09 01:41:15.0559,172.8,50.1,29,28.99,0,20.32,65,-850,-850,0,29,29
2018-12-09 01:41:15.3059,172.8,50.1,29,28.99,0,20.32,51,3.63,3.61,0,29,29
2018-12-09 01:41:15.5559,172.8,50.1,29,28.99,0,20.31,63,50,50,0,29,29
2018-12-09 01:41:15.8059,172.8,50.1,29,28.99,0,20.34,67,24.7,24.8,0,29,29
2018-12-09 01:41:16.0559,172.8,50.1,29,28.99,0,20.33,52,3.63,3.61,0,29,29
2018-12-09 01:41:16.3060,172.8,50.1,29,28.99,0,20.32,6,-850,24.7,3.6,29,29
2018-12-09 01:41:16.5560,172.8,50.1,29,28.99,0,20.33,7,-850,24.8,3.6,29,29
2018-12-09 01:41:16.8060,172.8,50.1,29,28.99,0,20.3,1,711.2,0,30.5,29,29
2018-12-09 01:41:17.0560,172.8,50.1,29,28.99,0,20.3,2,711,0,30.5,29,29
2018-12-09 01:41:17.3060,172.8,50.1,29,28.99,0,20.32,61,713.3,707.8,0,29,29
2018-12-09 01:41:17.5560,172.8,50.1,29,28.99,0,20.32,62,425,425,0,29,29
2018-12-09 01:41:17.8060,172.8,50.1,29,28.99,0,20.31,64,8,8.1,0,29,29
2018-12-09 01:41:18.0560,172.8,50.1,29,28.99,0,20.32,3,711.2,0,28,29,29
2018-12-09 01:41:18.3060,172.8,50.1,29,28.99,0,20.32,4,711,0,28.5,29,29
2018-12-09 01:41:18.5560,172.8,50.1,29,28.99,0,20.31,65,-850,-850,0,29,29
2018-12-09 01:41:18.8060,172.8,50.1,29,28.99,0,20.32,66,5180,5190,0,29,29
2018-12-09 01:41:19.0560,172.8,50.1,29,28.99,0.1,20.32,1,711.2,0,30.5,29,29
2018-12-09 01:41:19.3060,172.8,50.1,29,28.99,0.1,20.32,2,711,0,30.5,29,29
2018-12-09 01:41:19.5560,172.8,50.1,29,28.99,0.1,20.32,65,-840,-840,0,29,29
2018-12-09 01:41:19.8060,172.8,50.1,29,28.99,0.1,20.32,51,3.63,3.61,0,29,29
2018-12-09 01:41:20.0559,172.8,50.1,29,28.99,0,20.33,63,50,50,0,29,29
2018-12-09 01:41:20.3059,172.8,50.1,29,28.99,0,20.32,67,24.7,24.8,0,29,29
2018-12-09 01:41:20.5560,172.8,50.1,29,28.99,0,20.32,52,3.63,3.61,0,29,29
2018-12-09 01:41:20.8060,172.8,50.1,29,28.99,0,20.33,6,-850,24.7,3.6,29,29
2018-12-09 01:41:21.0560,172.8,50.1,29,28.99,0,20.32,7,-850,24.8,3.6,29,29
2018-12-09 01:41:21.3060,172.8,50.1,29,28.99,0,20.32,1,711.2,0,30.5,29,29
2018-12-09 01:41:21.5560,172.8,50.1,29,28.99,0,20.32,2,711,0,30.5,29,29
2018-12-09 01:41:21.8060,172.8,50.1,29,28.99,0,20.31,61,713.2,707.8,0,29,29
2018-12-09 01:41:22.0560,172.8,50.1,29,28.99,0,20.31,62,425,425,0,29,29
2018-12-09 01:41:22.3060,172.8,50.1,29,28.99,0,20.32,64,8,8.1,0,29,29
2018-12-09 01:41:22.5559,172.8,50.1,29,28.99,0,20.33,3,711.1,0,28,29,29
2018-12-09 01:41:22.8059,172.8,50.1,29,28.99,0,20.31,4,711,0,28.5,29,29
2018-12-09 01:41:23.0559,172.8,50.1,29,28.99,0,20.31,65,-850,-850,0,29,29
2018-12-09 01:41:23.3059,172.8,50.1,29,28.99,0,20.32,66,5190,5190,0,29,29
2018-12-09 01:41:23.5560,172.8,50.1,29,28.99,0,20.32,1,711.1,0,30.5,29,29
2018-12-09 01:41:23.8060,172.8,50.1,29,28.99,0,20.32,2,711,0,30.5,29,29
2018-12-09 01:41:24.0561,172.8,50.1,29,28.99,0,20.32,65,-860,-850,0,29,29
2018-12-09 01:41:24.3061,172.8,50.1,29,28.99,0,20.33,51,3.63,3.61,0,29,29
2018-12-09 01:41:24.5561,172.8,50.1,29,28.99,0,20.32,63,50,50,0,29,29
2018-12-09 01:41:24.8061,172.8,50.1,29,28.99,0,20.32,67,24.7,24.8,0,29,29
2018-12-09 01:41:25.0561,172.8,50.1,29,28.99,0.1,20.3,52,3.64,3.61,0,29,29
2018-12-09 01:41:25.3061,172.8,50.1,29,28.99,0,20.32,6,-850,24.7,3.6,29,29
2018-12-09 01:41:25.5560,172.8,50.1,29,28.99,0,20.32,7,-850,24.8,3.6,29,29
2018-12-09 01:41:25.8060,172.8,50.1,29,28.99,0.1,20.32,1,711.1,0,30.5,29,29
2018-12-09 01:41:26.0560,172.8,50.1,29,28.99,0.1,20.32,2,711,0,30.5,29,29
2018-12-09 01:41:26.3060,172.8,50.1,29,28.99,0.1,20.33,61,713.1,707.8,0,29,29
2018-12-09 01:41:26.5560,172.8,50.1,29,28.99,0.1,20.31,62,425,425,0,29,29
2018-12-09 01:41:26.8060,172.8,50.1,29,28.99,0.1,20.32,64,8,8.1,0,29,29
2018-12-09 01:41:27.0561,172.8,50.1,29,28.99,0,20.32,3,711.1,0,28,29,29
2018-12-09 01:41:27.3061,172.8,50.1,29,28.99,0,20.32,4,711,0,28.5,29,29
2018-12-09 01:41:27.5561,172.8,50.1,29,28.99,0,20.32,65,-850,-850,0,29,29
2018-12-09 01:41:27.8061,172.8,50.1,29,28.99,0,20.33,66,5180,5180,0,29,29
2018-12-09 01:41:28.0561,172.8,50.1,29,28.99,0,20.32,1,711.1,0,30.5,29,29
2018-12-09 01:41:28.3061,172.8,50.1,29,28.99,0,20.32,2,711,0,30.5,29,29
2018-12-09 01:41:28.5561,172.8,50.1,29,28.99,0,20.3,65,-850,-850,0,29,29
2018-12-09 01:41:28.8061,172.8,50.1,29,28.99,0,20.31,51,3.63,3.61,0,29,29
2018-12-09 01:41:29.0561,172.8,50.1,29,28.99,0,20.32,63,50,50,0,29,29
2018-12-09 01:41:29.3061,172.8,50.1,29,28.99,0,20.32,67,24.7,24.8,0,29,29
2018-12-09 01:41:29.5561,172.8,50.1,29,28.99,0,20.31,52,3.64,3.61,0,29,29
2018-12-09 01:41:29.8061,172.8,50.1,29,28.99,0,20.32,6,-850,24.7,3.6,29,29
2018-12-09 01:41:30.0561,172.8,50.1,29,28.99,0,20.29,7,-850,24.8,3.6,29,29
2018-12-09 01:41:30.3061,172.8,50.1,29,28.99,0,20.33,1,711.2,0,30.5,29,29
2018-12-09 01:41:30.5562,172.8,50.1,29,28.99,0,20.31,2,711,0,30.5,29,29
2018-12-09 01:41:30.8062,172.8,50.1,29,28.99,0,20.32,61,713.2,707.7,0,29,29
2018-12-09 01:41:31.0562,172.8,50.1,29,28.99,0,20.32,62,425,425,0,29,29
2018-12-09 01:41:31.3062,172.8,50.1,29,28.99,0,20.32,64,8,8.1,0,29,29
2018-12-09 01:41:31.5562,172.8,50.1,29,28.99,0,20.32,3,711.2,0,28,29,29
2018-12-09 01:41:31.8061,172.8,50.1,29,28.99,0,20.25,4,711,0,28.5,29,29
2018-12-09 01:41:32.0561,172.8,50.1,29,28.99,0.1,20.32,65,-850,-850,0,29,29
2018-12-09 01:41:32.3061,172.8,50.1,29,28.99,0.1,20.32,66,5180,5180,0,29,29
2018-12-09 01:41:32.5560,172.8,50.1,29,28.99,0,20.32,1,711.2,0,30.5,29,29
2018-12-09 01:41:32.8060,172.8,50.1,29,28.99,0,20.33,2,711,0,30.5,29,29
2018-12-09 01:41:33.0561,172.8,50.1,29,28.99,0,20.3,65,-850,-850,0,29,29
2018-12-09 01:41:33.3061,172.8,50.1,29,28.99,0,20.32,51,3.63,3.62,0,29,29
2018-12-09 01:41:33.5561,172.8,50.1,29,28.99,0,20.32,63,50,50,0,29,29
2018-12-09 01:41:33.8061,172.8,50.1,29,28.99,0,20.32,67,24.7,24.8,0,29,29
2018-12-09 01:41:34.0561,172.8,50.1,29,28.99,0,20.32,52,3.64,3.61,0,29,29
2018-12-09 01:41:34.3061,172.8,50.1,29,28.99,0,20.32,6,-850,24.7,3.6,29,29
2018-12-09 01:41:34.5561,172.8,50.1,29,28.99,0,20.25,7,-850,24.8,3.6,29,29
2018-12-09 01:41:34.8061,172.8,50.1,29,28.99,0,20.34,1,711.2,0,30.5,29,29
2018-12-09 01:41:35.0561,172.8,50.1,29,28.99,0,20.32,2,711,0,30.5,29,29
2018-12-09 01:41:35.3061,172.8,50.1,29,28.99,0,20.32,61,713.2,707.8,0,29,29
2018-12-09 01:41:35.5561,172.8,50.1,29,28.99,0,20.33,62,425,425,0,29,29
2018-12-09 01:41:35.8061,172.8,50.1,29,28.99,0,20.31,64,8,8.1,0,29,29
2018-12-09 01:41:36.0561,172.8,50.1,29,28.99,0,20.35,3,711.2,0,28,29,29
2018-12-09 01:41:36.3061,172.8,50.1,29,28.99,0,20.3,4,711,0,28.5,29,29
2018-12-09 01:41:36.5561,172.8,50.1,29,28.99,0,20.32,65,-850,-850,0,29,29
2018-12-09 01:41:36.8062,172.8,50.1,29,28.99,0,20.32,66,5190,5190,0,29,29
2018-12-09 01:41:37.0562,172.8,50.1,29,28.99,0,20.32,1,711.2,0,30.5,29,29
2018-12-09 01:41:37.3062,172.8,50.1,29,28.99,0,20.31,2,711.1,0,30.5,29,29
2018-12-09 01:41:37.5562,172.8,50.1,29,28.99,0,20.32,65,-850,-850,0,29,29
2018-12-09 01:41:37.8062,172.8,50.1,29,28.99,0,20.33,51,3.63,3.62,0,29,29
2018-12-09 01:41:38.0562,172.8,50.1,29,28.99,0,20.32,63,50,50,0,29,29
2018-12-09 01:41:38.3062,172.8,50.1,29,28.99,0,20.32,67,24.7,24.8,0,29,29
2018-12-09 01:41:38.5562,172.8,50.1,29,28.99,0,20.33,52,3.64,3.61,0,29,29
2018-12-09 01:41:38.8061,172.8,50.1,29,28.99,0.1,20.33,6,-850,24.7,3.6,29,29
2018-12-09 01:41:39.0561,172.8,50.1,29,28.99,0.1,20.32,7,-850,24.8,3.6,29,29
2018-12-09 01:41:39.3061,172.8,50.1,29,28.99,0,20.35,1,711.2,0,30.5,29,29
2018-12-09 01:41:39.5561,172.8,50.1,29,28.99,0,20.32,2,711.1,0,30.5,29,29
2018-12-09 01:41:39.8061,172.8,50.1,29,28.99,0,20.32,61,713.1,707.7,0,29,29
2018-12-09 01:41:40.0561,172.8,50.1,29,28.99,0,20.33,62,425,425,0,29,29
2018-12-09 01:41:40.3061,172.8,50.1,29,28.99,0,20.32,64,8,8.1,0,29,29
2018-12-09 01:41:40.5561,172.8,50.1,29,28.99,0,20.27,3,711.2,0,28,29,29
2018-12-09 01:41:40.8061,172.8,50.1,29,28.99,0,20.32,4,711.1,0,28.5,29,29
2018-12-09 01:41:41.0560,172.8,50.1,29,28.99,0,20.36,65,-850,-850,0,29,29
2018-12-09 01:41:41.3061,172.8,50.1,29,28.99,0,20.32,66,5190,5190,0,29,29
2018-12-09 01:41:41.5561,172.8,50.1,29,28.99,0,20.33,1,711.2,0,30.5,29,29
2018-12-09 01:41:41.8061,172.8,50.1,29,28.99,0,20.32,2,711.1,0,30.5,29,29
2018-12-09 01:41:42.0562,172.8,50.1,29,28.99,0,20.33,65,-850,-850,0,29,29
2018-12-09 01:41:42.3062,172.8,50.1,29,28.99,0,20.32,51,3.63,3.62,0,29,29
2018-12-09 01:41:42.5562,172.8,50.1,29,28.99,0,20.33,63,50,50,0,29,29
2018-12-09 01:41:42.8062,172.8,50.1,29,28.99,0,20.32,67,24.7,24.8,0,29,29
2018-12-09 01:41:43.0562,172.8,50.1,29,28.99,0,20.32,52,3.64,3.61,0,29,29
2018-12-09 01:41:43.3062,172.8,50.1,29,28.99,0,20.33,6,-850,24.7,3.6,29,29
2018-12-09 01:41:43.5562,172.8,50.1,29,28.99,0,20.33,7,-850,24.8,3.6,29,29
2018-12-09 01:41:43.8062,172.8,50.1,29,28.99,0,20.32,1,711.2,0,30.5,29,29
2018-12-09 01:41:44.0562,172.8,50.1,29,28.99,0,20.3,2,711.1,0,30.5,29,29
2018-12-09 01:41:44.3062,172.8,50.1,29,28.99,0,20.32,61,713.2,707.6,0,29,29
2018-12-09 01:41:44.5562,172.8,50.1,29,28.99,0,20.32,62,425,425,0,29,29
2018-12-09 01:41:44.8062,172.8,50.1,29,28.99,0,20.32,64,8,8.1,0,29,29
2018-12-09 01:41:45.0562,172.8,50.1,29,28.99,0.1,20.32,3,711.2,0,28,29,29
2018-12-09 01:41:45.3063,172.8,50.1,29,28.99,0,20.32,4,711.1,0,28.5,29,29
2018-12-09 01:41:45.5562,172.8,50.1,29,28.99,0,20.32,65,-850,-850,0,29,29
2018-12-09 01:41:45.8062,172.8,50.1,29,28.99,0.1,20.32,66,5180,5180,0,29,29
2018-12-09 01:41:46.0562,172.8,50.1,29,28.99,0.1,20.32,1,711.2,0,30.5,29,29
2018-12-09 01:41:46.3062,172.8,50.1,29,28.99,0,20.32,2,711.1,0,30.5,29,29
2018-12-09 01:41:46.5562,172.8,50.1,29,28.99,0,20.27,65,-850,-850,0,29,29
2018-12-09 01:41:46.8062,172.8,50.1,29,28.99,0,20.32,51,3.63,3.61,0,29,29
2018-12-09 01:41:47.0562,172.8,50.1,29,28.99,0,20.32,63,50,50,0,29,29
2018-12-09 01:41:47.3062,172.8,50.1,29,28.99,0,20.33,67,24.7,24.8,0,29,29
2018-12-09 01:41:47.5562,172.8,50.1,29,28.99,0,20.32,52,3.64,3.61,0,29,29
2018-12-09 01:41:47.8062,172.8,50.1,29,28.99,0,20.32,6,-850,24.7,3.6,29,29
2018-12-09 01:41:48.0562,172.8,50.1,29,28.99,0,20.32,7,-850,24.8,3.6,29,29
2018-12-09 01:41:48.3063,172.8,50.1,29,28.99,0,20.33,1,711.2,0,30.5,29,29
2018-12-09 01:41:48.5563,172.8,50.1,29,28.99,0,20.32,2,711.1,0,30.5,29,29
2018-12-09 01:41:48.8063,172.8,50.1,29,28.99,0,20.32,61,713.2,707.7,0,29,29
2018-12-09 01:41:49.0563,172.8,50.1,29,28.99,0,20.32,62,425,425,0,29,29
2018-12-09 01:41:49.3063,172.8,50.1,29,28.99,0,20.32,64,8,8.1,0,29,29
2018-12-09 01:41:49.5563,172.8,50.1,29,28.99,0,20.25,3,711.2,0,28,29,29
2018-12-09 01:41:49.8063,172.8,50.1,29,28.99,0,20.32,4,711.1,0,28.5,29,29
2018-12-09 01:41:50.0563,172.8,50.1,29,28.99,0,20.32,65,-850,-850,0,29,29
2018-12-09 01:41:50.3063,172.8,50.1,29,28.99,0,20.33,66,5180,5180,0,29,29
2018-12-09 01:41:50.5563,172.8,50.1,29,28.99,0,20.32,1,711.2,0,30.5,29,29
2018-12-09 01:41:50.8063,172.8,50.1,29,28.99,0.1,20.33,2,711.1,0,30.5,29,29
2018-12-09 01:41:51.0563,172.8,50.1,29,28.99,0,20.32,65,-850,-850,0,29,29
2018-12-09 01:41:51.3063,172.8,50.1,29,28.99,0.1,20.32,51,3.63,3.61,0,29,29
2018-12-09 01:41:51.5563,172.8,50.1,29,28.99,0.1,20.32,63,50,50,0,29,29
2018-12-09 01:41:51.8063,172.8,50.1,29,28.99,0.1,20.31,67,24.6,24.8,0,29,29
2018-12-09 01:41:52.0563,172.8,50.1,29,28.99,0,20.32,52,3.63,3.61,0,29,29
2018-12-09 01:41:52.3063,172.8,50.1,29,28.99,0,20.33,6,-850,24.6,3.6,29,29
2018-12-09 01:41:52.5563,172.8,50.1,29,28.99,0,20.31,7,-850,24.8,3.6,29,29
2018-12-09 01:41:52.8063,172.8,50.1,29,28.99,0,20.33,1,711.1,0,30.5,29,29
2018-12-09 01:41:53.0563,172.8,50.1,29,28.99,0,20.32,2,711,0,30.5,29,29
2018-12-09 01:41:53.3063,172.8,50.1,29,28.99,0,20.33,61,713.2,707.7,0,29,29
2018-12-09 01:41:53.5563,172.8,50.1,29,28.99,0,20.26,62,425,425,0,29,29
2018-12-09 01:41:53.8063,172.8,50.1,29,28.99,0,20.32,64,8,8.1,0,29,29
2018-12-09 01:41:54.0563,172.8,50.1,29,28.99,0,20.33,3,711.1,0,28,29,29
2018-12-09 01:41:54.3063,172.8,50.1,29,28.99,0,20.31,4,711,0,28,29,29
2018-12-09 01:41:54.5563,172.8,50.1,29,28.99,0,20.32,65,-860,-850,0,29,29
2018-12-09 01:41:54.8063,172.8,50.1,29,28.99,0,20.32,66,5180,5180,0,29,29
2018-12-09 01:41:55.0563,172.8,50.1,29,28.99,0,20.31,1,711.1,0,30.5,29,29
2018-12-09 01:41:55.3063,172.8,50.1,29,28.99,0,20.34,2,711,0,30.5,29,29
2018-12-09 01:41:55.5563,172.8,50.1,29,28.99,0,20.32,65,-860,-850,0,29,29
2018-12-09 01:41:55.8063,172.8,50.1,29,28.99,0,20.33,51,3.63,3.61,0,29,29
2018-12-09 01:41:56.0563,172.8,50.1,29,28.99,0,20.31,63,50,50,0,29,29
2018-12-09 01:41:56.3063,172.8,50.1,29,28.99,0,20.32,67,24.6,24.8,0,29,29
2018-12-09 01:41:56.5563,172.8,50.1,29,28.99,0,20.33,52,3.63,3.61,0,29,29
2018-12-09 01:41:56.8063,172.8,50.1,29,28.99,0,20.32,6,-850,24.6,3.6,29,29
2018-12-09 01:41:57.0563,172.8,50.1,29,28.99,0,20.15,7,-850,24.7,3.6,29,29
2018-12-09 01:41:57.3063,172.8,50.1,29,28.99,0,20.32,1,711.1,0,30.5,29,29
2018-12-09 01:41:57.5563,172.8,50.1,29,28.99,0.1,20.33,2,711,0,30.5,29,29
2018-12-09 01:41:57.8063,172.8,50.1,29,28.99,0,20.31,61,713.1,707.7,0,29,29
2018-12-09 01:41:58.0563,172.8,50.1,29,28.99,0,20.32,62,425,425,0,29,29
2018-12-09 01:41:58.3063,172.8,50.1,29,28.99,0.1,20.32,64,8,8.1,0,29,29
2018-12-09 01:41:58.5563,172.8,50.1,29,28.99,0,20.32,3,711.2,0,28,29,29
2018-12-09 01:41:58.8063,172.8,50.1,29,28.99,0.1,20.33,4,711.1,0,28,29,29
2018-12-09 01:41:59.0563,172.8,50.1,29,28.99,0,20.35,65,-840,-840,0,29,29
2018-12-09 01:41:59.3063,172.8,50.1,29,28.99,0,20.32,66,5180,5180,0,29,29
2018-12-09 01:41:59.5563,172.8,50.1,29,28.99,0,20.31,1,711.2,0,30.5,29,29
2018-12-09 01:41:59.8064,172.8,50.1,29,28.99,0,20.32,2,711.1,0,30.5,29,29
2018-12-09 01:42:00.0564,172.8,50.1,29,28.99,0,20.31,65,-850,-850,0,29,29
2018-12-09 01:42:00.3064,172.8,50.1,29,28.99,0,20.32,51,3.63,3.61,0,29,29
2018-12-09 01:42:00.5564,172.8,50.1,29,28.99,0,20.32,63,50,50,0,29,29
2018-12-09 01:42:00.8064,172.8,50.1,29,28.99,0,20.37,67,24.6,24.7,0,29,29
2018-12-09 01:42:01.0564,172.8,50.1,29,28.99,0,20.32,52,3.64,3.61,0,29,29
2018-12-09 01:42:01.3064,172.8,50.1,29,28.99,0,20.33,6,-850,24.6,3.6,29,29
2018-12-09 01:42:01.5564,172.8,50.1,29,28.99,0,20.32,7,-850,24.7,3.6,29,29
2018-12-09 01:42:01.8064,172.8,50.1,29,28.99,0,20.32,1,711.2,0,30.5,29,29
2018-12-09 01:42:02.0564,172.8,50.1,29,28.99,0,20.32,2,711.1,0,30.5,29,29
2018-12-09 01:42:02.3064,172.8,50.1,29,28.99,0,20.32,61,713.3,707.7,0,29,29
2018-12-09 01:42:02.5564,172.8,50.1,29,28.99,0,20.32,62,425,425,0,29,29
2018-12-09 01:42:02.8064,172.8,50.1,29,28.99,0,20.32,64,8,8.1,0,29,29
2018-12-09 01:42:03.0564,172.8,50.1,29,28.99,0,20.32,3,711.2,0,28,29,29
2018-12-09 01:42:03.3064,172.8,50.1,29,28.99,0,20.34,4,711.1,0,28,29,29
2018-12-09 01:42:03.5564,172.8,50.1,29,28.99,0,20.33,65,-840,-850,0,29,29
2018-12-09 01:42:03.8064,172.8,50.1,29,28.99,0,20.32,66,5190,5190,0,29,29
2018-12-09 01:42:04.0564,172.8,50.1,29,28.99,0,20.32,1,711.2,0,30.5,29,29
2018-12-09 01:42:04.3064,172.8,50.1,29,28.99,0,20.32,2,711.1,0,30.5,29,29
2018-12-09 01:42:04.5564,172.8,50.1,29,28.99,0.1,20.32,65,-840,-850,0,29,29
2018-12-09 01:42:04.8064,172.8,50.1,29,28.99,0.1,20.33,51,3.63,3.61,0,29,29
2018-12-09 01:42:05.0565,172.8,50.1,29,28.99,0.1,20.32,63,50,50,0,29,29
2018-12-09 01:42:05.3065,172.8,50.1,29,28.99,0.1,20.36,67,24.6,24.7,0,29,29
2018-12-09 01:42:05.5565,172.8,50.1,29,28.99,0,20.32,52,3.64,3.61,0,29,29
2018-12-09 01:42:05.8065,172.8,50.1,29,28.99,0,20.32,6,-850,24.6,3.6,29,29
2018-12-09 01:42:06.0565,172.8,50.1,29,28.99,0.1,20.31,7,-840,24.7,3.6,29,29
2018-12-09 01:42:06.3064,172.8,50.1,29,28.99,0,20.32,1,711.2,0,30.5,29,29
2018-12-09 01:42:06.5564,172.8,50.1,29,28.99,0,20.32,2,711,0,30.5,29,29
2018-12-09 01:42:06.8064,172.8,50.1,29,28.99,0,20.32,61,713.2,707.7,0,29,29
2018-12-09 01:42:07.0564,172.8,50.1,29,28.99,0,20.32,62,425,425,0,29,29
2018-12-09 01:42:07.3064,172.8,50.1,29,28.99,0,20.32,64,8,8.1,0,29,29
2018-12-09 01:42:07.5564,172.8,50.1,29,28.99,0,20.32,3,711.2,0,28,29,29
2018-12-09 01:42:07.8064,172.8,50.1,29,28.99,0,20.32,4,711,0,28,29,29
2018-12-09 01:42:08.0564,172.8,50.1,29,28.99,0,20.31,65,-860,-850,0,29,29
2018-12-09 01:42:08.3064,172.8,50.1,29,28.99,0,20.33,66,5190,5190,0,29,29
2018-12-09 01:42:08.5564,172.8,50.1,29,28.99,0,20.31,1,711.2,0,30.5,29,29
2018-12-09 01:42:08.8064,172.8,50.1,29,28.99,0,20.31,2,711,0,30.5,29,29
2018-12-09 01:42:09.0564,172.8,50.1,29,28.99,0,20.31,65,-860,-850,0,29,29
2018-12-09 01:42:09.3064,172.8,50.1,29,28.99,0,20.32,51,3.63,3.61,0,29,29
2018-12-09 01:42:09.5564,172.8,50.1,29,28.99,0,20.32,63,50,50,0,29,29
2018-12-09 01:42:09.8064,172.8,50.1,29,28.99,0,20.33,67,24.6,24.7,0,29,29
2018-12-09 01:42:10.0564,172.8,50.1,29,28.99,0,20.32,52,3.64,3.61,0,29,29
2018-12-09 01:42:10.3064,172.8,50.1,29,28.99,0,20.33,6,-850,24.6,3.6,29,29
2018-12-09 01:42:10.5564,172.8,50.1,29,28.99,0,20.32,7,-850,24.7,3.6,29,29
2018-12-09 01:42:10.8064,172.8,50.1,29,28.99,0,20.32,1,711.2,0,30.5,29,29
2018-12-09 01:42:11.0564,172.8,50.1,29,28.99,0,20.32,2,711,0,30.5,29,29
2018-12-09 01:42:11.3065,172.8,50.1,29,28.99,0,20.32,61,713.1,707.7,0,29,29
2018-12-09 01:42:11.5565,172.8,50.1,29,28.99,0.1,20.32,62,425,425,0,29,29
2018-12-09 01:42:11.8065,172.8,50.1,29,28.99,0,20.32,64,8,8.1,0,29,29
2018-12-09 01:42:12.0565,172.8,50.1,29,28.99,0,20.32,3,711.2,0,28,29,29
2018-12-09 01:42:12.3065,172.8,50.1,29,28.99,0,20.31,4,711,0,28,29,29
2018-12-09 01:42:12.5565,172.8,50.1,29,28.99,0.1,20.33,65,-850,-850,0,29,29
2018-12-09 01:42:12.8065,172.8,50.1,29,28.99,0.1,20.34,66,5180,5180,0,29,29
2018-12-09 01:42:13.0565,172.8,50.1,29,28.99,0,20.32,1,711.2,0,30.5,29,29
2018-12-09 01:42:13.3065,172.8,50.1,29,28.99,0.1,20.32,2,711.1,0,30.5,29,29
2018-12-09 01:42:13.5565,172.8,50.1,29,28.99,0,20.33,65,-850,-850,0,29,29
2018-12-09 01:42:13.8065,172.8,50,29,28.94,0,20.32,51,3.63,3.62,0,29,29
2018-12-09 01:42:14.0565,172.8,50,29,28.94,0,20.33,63,50,50,0,29,29
2018-12-09 01:42:14.3065,172.8,50,29,28.94,0,20.33,67,24.6,24.7,0,29,29
2018-12-09 01:42:14.5565,172.8,50,29,28.94,0,20.31,52,3.63,3.61,0,29,29
2018-12-09 01:42:14.8065,172.8,50,29,28.94,0,20.32,6,-860,24.6,3.6,29,29
2018-12-09 01:42:15.0565,172.8,50,29,28.94,0,20.3,7,-860,24.7,3.6,29,29
2018-12-09 01:42:15.3065,172.8,50,29,28.94,0,20.32,1,711.2,0,30.5,29,29
2018-12-09 01:42:15.5565,172.8,50,29,28.94,0,20.32,2,711.1,0,30.5,29,29
2018-12-09 01:42:15.8065,172.8,50,29,28.94,0,20.32,61,713.2,707.8,0,29,29
2018-12-09 01:42:16.0565,172.8,50,29,28.94,0,20.32,62,425,425,0,29,29
2018-12-09 01:42:16.3065,172.8,50,29,28.94,0,20.32,64,8,8.1,0,29,29
2018-12-09 01:42:16.5565,172.8,50,29,28.94,0,20.31,3,711.2,0,28,29,29
2018-12-09 01:42:16.8065,172.8,50,29,28.94,0,20.37,4,711.1,0,28,29,29
2018-12-09 01:42:17.0565,172.8,50,29,28.94,0,20.33,65,-860,-850,0,29,29
2018-12-09 01:42:17.3065,172.8,50,29,28.94,0,20.32,66,5180,5180,0,29,29
2018-12-09 01:42:17.5565,172.8,50,29,28.94,0,20.32,1,711.2,0,30.5,29,29
2018-12-09 01:42:17.8065,172.8,50,29,28.94,0,20.32,2,711.1,0,30.5,29,29
2018-12-09 01:42:18.0565,172.8,50,29,28.94,0,20.32,65,-850,-850,0,29,29
2018-12-09 01:42:18.3065,172.8,50,29,28.94,0.1,20.32,51,3.63,3.62,0,29,29
2018-12-09 01:42:18.5565,172.8,50,29,28.94,0.1,20.32,63,50,50,0,29,29
2018-12-09 01:42:18.8065,172.8,50,29,28.94,0,20.33,67,24.6,24.7,0,29,29
2018-12-09 01:42:19.0565,172.8,50,29,28.94,0,20.32,52,3.63,3.61,0,29,29
2018-12-09 01:42:19.3066,172.8,50,29,28.94,0.1,20.32,6,-850,24.6,3.6,29,29
2018-12-09 01:42:19.5566,172.8,50,29,28.94,0.1,20.32,7,-850,24.7,3.6,29,29
2018-12-09 01:42:19.8066,172.8,50,29,28.94,0,20.32,1,711.2,0,30.5,29,29
2018-12-09 01:42:20.0566,172.8,50,29,28.94,0,20.32,2,711.1,0,30.5,29,29
2018-12-09 01:42:20.3066,172.8,50,29,28.94,0,20.32,61,713.1,707.8,0,29,29
2018-12-09 01:42:20.5566,172.8,50,29,28.94,0,20.36,62,425,425,0,29,29
2018-12-09 01:42:20.8066,172.8,50,29,28.94,0,20.31,64,8,8.1,0,29,29
2018-12-09 01:42:21.0566,172.8,50,29,28.94,0,20.31,3,711.2,0,28,29,29
2018-12-09 01:42:21.3066,172.8,50,29,28.94,0,20.32,4,711.1,0,28,29,29
2018-12-09 01:42:21.5566,172.8,50,29,28.94,0,20.34,65,-850,-850,0,29,29
2018-12-09 01:42:21.8066,172.8,50,29,28.94,0,20.32,66,5180,5180,0,29,29
2018-12-09 01:42:22.0566,172.8,50,29,28.94,0,20.32,1,711.2,0,30.5,29,29
2018-12-09 01:42:22.3066,172.8,50,29,28.94,0,20.3,2,711.1,0,30.5,29,29
2018-12-09 01:42:22.5566,172.8,50,29,28.94,0,20.36,65,-850,-850,0,29,29
2018-12-09 01:42:22.8066,172.8,50,29,28.94,0,20.28,51,3.63,3.61,0,29,29
2018-12-09 01:42:23.0566,172.8,50,29,28.94,0,20.32,63,50,50,0,29,29
2018-12-09 01:42:23.3066,172.8,50,29,28.94,0,20.32,67,24.6,24.7,0,29,29
2018-12-09 01:42:23.5566,172.8,50,29,28.94,0,20.32,52,3.64,3.61,0,29,29
2018-12-09 01:42:23.8066,172.8,50,29,28.94,0,20.33,6,-860,24.6,3.6,29,29
2018-12-09 01:42:24.0566,172.8,50,29,28.94,0,20.32,7,-850,24.7,3.6,29,29
2018-12-09 01:42:24.3066,172.8,50,29,28.94,0,20.32,1,711.2,0,30.5,29,29
2018-12-09 01:42:24.5566,172.8,49.9,29,28.88,0,20.32,2,711.1,0,30.5,29,29
2018-12-09 01:42:24.8066,172.8,49.9,29,28.88,0,20.33,61,713.2,707.7,0,29,29
2018-12-09 01:42:25.0566,172.8,49.9,29,28.88,0,20.32,62,425,425,0,29,29
2018-12-09 01:42:25.3067,172.8,49.9,29,28.88,0,20.32,64,8,8.1,0,29,29
2018-12-09 01:42:25.5567,172.8,49.9,29,28.88,0,20.32,3,711.2,0,28,29,29
2018-12-09 01:42:25.8067,172.8,49.9,29,28.88,0,20.32,4,711.1,0,28,29,29
2018-12-09 01:42:26.0566,172.8,49.9,29,28.88,0,20.31,65,-850,-850,0,29,29
2018-12-09 01:42:26.3066,172.8,49.9,29,28.88,0,20.32,66,5170,5170,0,29,29
2018-12-09 01:42:26.5566,172.8,49.9,29,28.88,0,20.32,1,711.2,0,30.5,29,29
2018-12-09 01:42:26.8066,172.8,49.9,29,28.88,0,20.32,2,711.1,0,30.5,29,29
2018-12-09 01:42:27.0566,172.8,49.9,29,28.88,0.1,20.32,65,-850,-850,0,29,29
2018-12-09 01:42:27.3066,172.8,49.9,29,28.88,237.8,20.32,51,3.63,3.61,0,29,29
2018-12-09 01:42:27.5567,172.8,49.9,29,28.88,240.5,20.32,63,50,50,0,29,29
2018-12-09 01:42:27.8067,172.8,49.9,29,28.88,240.5,20.31,67,24.6,24.7,0,29,29
2018-12-09 01:42:28.0567,172.8,49.9,29,28.88,240.4,20.29,52,3.64,3.61,0,29,29
2018-12-09 01:42:28.3067,172.8,49.9,29,28.88,240.4,20.32,6,118830,24.6,3.6,29,29
2018-12-09 01:42:28.5567,172.8,49.9,29,28.88,240.3,20.32,7,118770,24.7,3.6,29,29
2018-12-09 01:42:28.8067,172.8,49.9,29,28.88,240.3,20.32,1,711.2,0,30.5,29,29
2018-12-09 01:42:29.0567,172.8,49.9,29,28.88,240.2,20.31,2,711.1,0,30.5,29,29
2018-12-09 01:42:29.3068,172.8,50,29,28.94,240.2,20.25,61,724.9,719.5,0,29,29
2018-12-09 01:42:29.5568,172.8,50,29,28.94,240.1,20.33,62,425,425,0,29,29
2018-12-09 01:42:29.8068,172.8,50.1,29,28.99,240,20.32,64,179.2,181,0,29,29
2018-12-09 01:42:30.0568,172.8,50.1,29,28.99,240.1,20.32,3,711.2,0,28,29,29
2018-12-09 01:42:30.3067,172.8,50.1,29,28.99,240,20.35,4,711.1,0,28,29,29
2018-12-09 01:42:30.5567,172.8,50.1,29,28.99,240.1,20.32,65,118680,118670,0,29,29
2018-12-09 01:42:30.8067,172.8,50.1,29,28.99,240.1,20.32,66,-1450,-1450,0,29,29
2018-12-09 01:42:31.0567,172.8,50.1,29,28.99,240,20.33,1,711.2,0,30.5,29,29
2018-12-09 01:42:31.3067,172.8,50.1,29,28.99,240,20.32,2,711.1,0,30.5,29,29
2018-12-09 01:42:31.5567,172.8,50.1,29,28.99,240,20.31,65,118650,118650,0,29,29
2018-12-09 01:42:31.8067,172.8,50.1,29,28.99,240,20.31,51,3.63,3.61,0,29,29
2018-12-09 01:42:32.0567,172.8,50.1,29,28.99,240,20.32,63,50,50,0,29,29
2018-12-09 01:42:32.3067,172.8,50.2,29,29.05,240,20.32,67,24.7,24.8,0,29,29
2018-12-09 01:42:32.5567,172.8,50.2,29,29.05,240,20.33,52,3.64,3.61,0,29,29
2018-12-09 01:42:32.8067,172.8,50.2,29,29.05,240,20.32,6,119010,24.7,3.6,29,29
2018-12-09 01:42:33.0567,172.8,50.2,29,29.05,240,20.31,7,118320,24.9,3.6,29,29
2018-12-09 01:42:33.3067,172.8,50.2,29,29.05,240,20.31,1,711.2,0,30.5,29,29
2018-12-09 01:42:33.5567,172.8,50.3,29,29.11,240,20.32,2,711.1,0,30.5,29,29
2018-12-09 01:42:33.8067,172.8,50.3,29,29.11,240,20.32,61,726.3,720.6,0,29,29
2018-12-09 01:42:34.0567,172.8,50.3,29,29.11,240,20.32,62,425,425,0,29,29
2018-12-09 01:42:34.3067,172.8,50.3,29.25,29.11,240,20.32,64,180,181.4,0,29,29
2018-12-09 01:42:34.5567,172.8,50.3,29.25,29.11,240,20.32,3,721.4,159.3,28,29,29
2018-12-09 01:42:34.8067,172.8,50.3,29.25,29.11,239.9,20.32,4,721.2,158.2,28,29,29.5
2018-12-09 01:42:35.0568,172.8,50.3,29.25,29.11,239.9,20.32,65,118680,118670,0,29,29.5
2018-12-09 01:42:35.3068,172.8,50.4,29.25,29.17,240,20.34,66,-1610,-1610,0,29,29.5
2018-12-09 01:42:35.5568,172.8,50.4,29.25,29.17,240,20.33,1,721.4,159.3,30.5,29,29.5
2018-12-09 01:42:35.8068,172.8,50.5,29.25,29.22,240,20.31,2,721.2,158.2,30.5,29,29.5
2018-12-09 01:42:36.0568,172.8,50.5,29.25,29.22,240,20.33,65,118690,118680,0,29,29.5
2018-12-09 01:42:36.3068,172.8,50.5,29.25,29.22,240,20.31,51,3.69,3.66,0,29,29.5
2018-12-09 01:42:36.5568,172.8,50.5,29.25,29.22,240,20.32,63,50,50,0,29,29.5
2018-12-09 01:42:36.8067,172.8,50.5,29.5,29.22,240,20.31,67,25.3,25.5,0,29,29.5
2018-12-09 01:42:37.0567,172.8,50.5,29.5,29.22,239.9,20.33,52,3.69,3.66,0,29,29.5
2018-12-09 01:42:37.3068,172.8,50.5,29.5,29.22,240,20.33,6,118710,25.4,3.7,29,29.5
2018-12-09 01:42:37.5568,172.8,50.5,29.5,29.22,240,20.32,7,118710,25.6,3.7,29,29.5
2018-12-09 01:42:37.8068,172.8,50.5,29.5,29.22,240,20.32,1,721.4,159.3,30.5,29,29.5
2018-12-09 01:42:38.0568,172.8,50.5,29.5,29.22,240,20.33,2,721.2,158.2,30.5,29,29.5
2018-12-09 01:42:38.3068,172.8,50.7,29.5,29.34,239.9,20.31,61,727.1,721.8,0,29,29.5
2018-12-09 01:42:38.5568,172.8,50.7,29.5,29.34,240,20.29,62,425,425,0,29,29.5
2018-12-09 01:42:38.8068,172.8,50.7,29.5,29.34,239.9,20.32,64,179.1,181.4,0,29,29.5
2018-12-09 01:42:39.0569,172.8,50.7,29.5,29.34,240,20.28,3,721.4,159.3,28,29,29.5
2018-12-09 01:42:39.3068,172.8,50.7,29.5,29.34,240,20.33,4,721.2,158.2,28,29,29.5
2018-12-09 01:42:39.5568,172.8,50.8,29.5,29.4,240,20.31,65,118710,118690,0,29,29.5
2018-12-09 01:42:39.8068,172.8,50.8,29.5,29.4,240,20.32,66,-1690,-1690,0,29,29.5
2018-12-09 01:42:40.0568,172.8,50.8,29.5,29.4,240,20.32,1,721.4,159.3,30.5,29,29.5
2018-12-09 01:42:40.3068,172.8,50.8,29.5,29.4,239.9,20.32,2,721.2,158.2,30.5,29,29.5
2018-12-09 01:42:40.5568,172.8,50.8,29.5,29.4,240,20.32,65,118720,118700,0,29,29.5
2018-12-09 01:42:40.8068,172.8,50.8,29.5,29.4,239.9,20.32,51,3.69,3.66,0,29,29.5
2018-12-09 01:42:41.0568,172.8,50.8,29.5,29.4,240,20.31,63,50,50,0,29,29.5
2018-12-09 01:42:41.3068,172.8,50.8,29.5,29.4,240,20.33,67,26.2,26.3,0,29,29.5
2018-12-09 01:42:41.5568,172.8,50.8,29.5,29.4,240,20.32,52,3.69,3.66,0,29,29.5
2018-12-09 01:42:41.8068,172.8,51,29.5,29.51,239.9,20.33,6,118720,26.3,3.7,29.5,29.5
2018-12-09 01:42:42.0568,172.8,51,29.5,29.51,239.9,20.3,7,118710,26.5,3.7,29.5,29.5
2018-12-09 01:42:42.3068,172.8,51.1,29.5,29.57,239.9,20.32,1,723.1,158.5,30.5,29.5,29.5
2018-12-09 01:42:42.5568,172.8,51.1,29.5,29.57,239.9,20.32,2,722.7,158.2,30.5,29.5,29.5
2018-12-09 01:42:42.8069,172.8,51.1,29.5,29.57,239.9,20.28,61,728,722.6,0,29.5,29.5
2018-12-09 01:42:43.0569,172.8,51.1,29.5,29.57,240,20.32,62,425,425,0,29.5,29.5
2018-12-09 01:42:43.3069,172.8,51.1,29.5,29.57,240,20.32,64,179.5,181.8,0,29.5,29.5
2018-12-09 01:42:43.5569,172.8,51.1,29.5,29.57,239.9,20.33,3,723.1,158.5,28,29.5,29.5
2018-12-09 01:42:43.8069,172.8,51.1,29.5,29.57,240,20.33,4,722.7,158.2,28,29.5,29.5
2018-12-09 01:42:44.0568,172.8,51.1,29.5,29.57,240,20.38,65,118750,118740,0,29.5,29.5
2018-12-09 01:42:44.3068,172.8,51.1,29.5,29.57,239.9,20.32,66,-1780,-1790,0,29.5,29.5
2018-12-09 01:42:44.5568,172.8,51.1,29.5,29.57,240,20.32,1,723.1,158.5,30.5,29.5,29.5
2018-12-09 01:42:44.8068,172.8,51.1,29.5,29.57,240,20.32,2,722.7,158.2,30.5,29.5,29.5
2018-12-09 01:42:45.0568,172.8,51.1,29.5,29.57,240,20.32,65,118750,118740,0,29.5,29.5
2018-12-09 01:42:45.3068,172.8,51.1,29.5,29.57,240,20.32,51,3.7,3.67,0,29.5,29.5
2018-12-09 01:42:45.5568,172.8,51.1,29.5,29.57,240,20.32,63,50,50,0,29.5,29.5
2018-12-09 01:42:45.8068,172.8,51.1,29.5,29.57,239.9,20.32,67,27.2,27.2,0,29.5,29.5
2018-12-09 01:42:46.0568,172.8,51.1,29.5,29.57,240,20.32,52,3.7,3.67,0,29.5,29.5
2018-12-09 01:42:46.3068,172.8,51.1,29.5,29.57,240,20.39,6,118720,27.3,3.7,29.5,29.5
2018-12-09 01:42:46.5568,172.8,51.1,29.5,29.57,240,20.32,7,118720,27.3,3.7,29.5,29.5
2018-12-09 01:42:46.8068,172.8,51.1,29.5,29.57,240,20.32,1,723.1,158.5,30.5,29.5,29.5
2018-12-09 01:42:47.0568,172.8,51.1,29.5,29.57,240,20.33,2,722.7,158.2,30.5,29.5,29.5
2018-12-09 01:42:47.3068,172.8,51.1,29.5,29.57,240,20.32,61,728.7,723.2,0,29.5,29.5
2018-12-09 01:42:47.5568,172.8,51.2,29.5,29.63,239.9,20.32,62,425,425,0,29.5,29.5
2018-12-09 01:42:47.8069,172.8,51.2,29.5,29.63,240,20.32,64,179.1,181.4,0,29.5,29.5
2018-12-09 01:42:48.0569,172.8,51.2,29.5,29.63,240,20.33,3,723.1,158.5,28,29.5,29.5
2018-12-09 01:42:48.3069,172.8,51.3,29.5,29.69,240,20.32,4,722.7,158.2,28,29.5,29.5
2018-12-09 01:42:48.5569,172.8,51.3,29.5,29.69,240,20.32,65,118750,118750,0,29.5,29.5
2018-12-09 01:42:48.8069,172.8,51.3,29.5,29.69,240,20.32,66,-1830,-1830,0,29.5,29.5
2018-12-09 01:42:49.0569,172.8,51.3,29.5,29.69,239.9,20.32,1,724.3,158.3,30.5,29.5,29.5
2018-12-09 01:42:49.3068,172.8,51.3,29.75,29.69,239.9,20.32,2,724.3,157.9,30.5,29.5,30
2018-12-09 01:42:49.5569,172.8,51.3,29.75,29.69,240,20.32,65,118740,118730,0,29.5,30
2018-12-09 01:42:49.8069,172.8,51.3,29.75,29.69,240,20.31,51,3.7,3.68,0,29.5,30
2018-12-09 01:42:50.0569,172.8,51.3,29.75,29.69,240,20.32,63,50,50,0,29.5,30
2018-12-09 01:42:50.3069,172.8,51.3,29.75,29.69,240,20.32,67,28.2,28.1,0,29.5,30
2018-12-09 01:42:50.5569,172.8,51.3,29.75,29.69,239.9,20.31,52,3.71,3.68,0,29.5,30
2018-12-09 01:42:50.8069,172.8,51.3,30,29.69,239.9,20.31,6,118760,28.3,3.7,29.5,30
2018-12-09 01:42:51.0569,172.8,51.3,30,29.69,239.9,20.32,7,118750,28.2,3.7,29.5,30
2018-12-09 01:42:51.3069,172.8,51.3,30,29.69,240,20.32,1,724.3,158.3,30.5,29.5,30
2018-12-09 01:42:51.5569,172.8,51.3,30,29.69,240,20.32,2,724.3,157.9,30.5,29.5,30
2018-12-09 01:42:51.8069,172.8,51.3,30,29.69,240,20.31,61,729.4,724,0,29.5,30
2018-12-09 01:42:52.0569,172.8,51.3,30,29.69,240,20.33,62,425,425,0,29.5,30
2018-12-09 01:42:52.3069,172.8,51.4,30,29.75,240,20.32,64,179.3,181.5,0,29.5,30
2018-12-09 01:42:52.5569,172.8,51.4,30,29.75,239.9,20.32,3,724.3,158.3,28,29.5,30
2018-12-09 01:42:52.8069,172.8,51.4,30,29.75,239.9,20.32,4,724.3,157.9,28,29.5,30
2018-12-09 01:42:53.0569,172.8,51.4,30,29.75,240,20.3,65,118760,118750,0,29.5,30
2018-12-09 01:42:53.3069,172.8,51.4,30,29.75,240,20.32,66,-1870,-1880,0,29.5,30
2018-12-09 01:42:53.5569,172.8,51.4,30,29.75,240,20.32,1,724.3,158.3,30.5,29.5,30
2018-12-09 01:42:53.8070,172.8,51.5,30,29.8,240,20.32,2,724.3,157.9,30.5,29.5,30
2018-12-09 01:42:54.0570,172.8,51.5,30,29.8,240,20.33,65,119100,118400,0,29.5,30
2018-12-09 01:42:54.3070,172.8,51.5,30,29.8,240,20.32,51,3.7,3.68,0,29.5,30
2018-12-09 01:42:54.5570,172.8,51.6,30,29.86,239.9,20.29,63,50,50,0,29.5,30
2018-12-09 01:42:54.8070,172.8,51.6,30,29.86,240,20.32,67,29.1,28.9,0,29.5,30
2018-12-09 01:42:55.0570,172.8,51.6,30,29.86,240,20.32,52,3.71,3.68,0,29.5,30
2018-12-09 01:42:55.3070,172.8,51.8,30,29.98,239.9,20.33,6,119060,29.2,3.7,29.5,30
2018-12-09 01:42:55.5570,172.8,51.8,30,29.98,239.9,20.32,7,118730,29.1,3.7,29.5,30
2018-12-09 01:42:55.8070,172.8,51.8,30,29.98,240,20.33,1,724.3,158.3,30.5,29.5,30
2018-12-09 01:42:56.0570,172.8,51.8,30,29.98,240,20.34,2,724.3,157.9,30.5,29.5,30
2018-12-09 01:42:56.3070,172.8,51.8,30,29.98,239.9,20.32,61,730.1,724.6,0,30,30
2018-12-09 01:42:56.5570,172.8,51.8,30,29.98,240,20.32,62,425,425,0,30,30
2018-12-09 01:42:56.8070,172.8,51.8,30,29.98,240,20.32,64,179.2,181.3,0,30,30
2018-12-09 01:42:57.0570,172.8,51.8,30,29.98,240,20.32,3,725.4,158.3,28,30,30
2018-12-09 01:42:57.3069,172.8,51.8,30,29.98,239.9,20.32,4,725.3,157.3,28,30,30
2018-12-09 01:42:57.5569,172.8,51.8,30,29.98,240,20.32,65,118770,118760,0,30,30
2018-12-09 01:42:57.8069,172.8,51.8,30,29.98,239.9,20.32,66,-1900,-1910,0,30,30
2018-12-09 01:42:58.0569,172.8,51.8,30,29.98,240,20.33,1,725.4,158.3,30.5,30,30
2018-12-09 01:42:58.3069,172.8,51.8,30,29.98,240,20.32,2,725.3,157.3,30.5,30,30
2018-12-09 01:42:58.5570,172.8,51.8,30,29.98,239.9,20.28,65,118780,118770,0,30,30
2018-12-09 01:42:58.8069,172.8,51.8,30,29.98,240,20.32,51,3.71,3.69,0,30,30
2018-12-09 01:42:59.0569,172.8,51.8,30,29.98,239.9,20.32,63,50,50,0,30,30
2018-12-09 01:42:59.3069,172.8,51.8,30,29.98,239.9,20.31,67,30,29.8,0,30,30
2018-12-09 01:42:59.5569,172.8,51.8,30,29.98,239.9,20.35,52,3.71,3.68,0,30,30
2018-12-09 01:42:59.8069,172.8,51.9,30,30.03,239.9,20.32,6,118780,30.1,3.7,30,30
2018-12-09 01:43:00.0569,172.8,51.9,30,30.03,240,20.32,7,118790,29.9,3.7,30,30
2018-12-09 01:43:00.3069,172.8,51.9,30,30.03,240,20.32,1,725.4,158.3,30.5,30,30
2018-12-09 01:43:00.5569,172.8,52,30,30.09,239.9,20.31,2,725.3,157.3,30.5,30,30
2018-12-09 01:43:00.8070,172.8,52,30,30.09,240,20.32,61,730.6,725.2,0,30,30
2018-12-09 01:43:01.0570,172.8,52,30,30.09,240,20.3,62,425,425,0,30,30
2018-12-09 01:43:01.3070,172.8,52,30,30.09,239.9,20.32,64,179.4,181.7,0,30,30
2018-12-09 01:43:01.5570,172.8,52,30,30.09,240,20.33,3,725.4,158.3,28,30,30
2018-12-09 01:43:01.8070,172.8,52,30,30.09,240,20.32,4,725.3,157.3,28,30,30
2018-12-09 01:43:02.0570,172.8,52,30,30.09,240,20.32,65,118800,118790,0,30,30
2018-12-09 01:43:02.3070,172.8,52.1,30,30.15,240,20.32,66,-1910,-1910,0,30,30
2018-12-09 01:43:02.5570,172.8,52.1,30,30.15,240,20.32,1,725.4,158.3,30.5,30,30
2018-12-09 01:43:02.8070,172.8,52.1,30,30.15,239.9,20.3,2,725.3,157.3,30.5,30,30
2018-12-09 01:43:03.0570,172.8,52.1,30,30.15,239.9,20.35,65,118800,118790,0,30,30
2018-12-09 01:43:03.3070,172.8,52.1,30.25,30.15,239.9,20.32,51,3.71,3.69,0,30,30
2018-12-09 01:43:03.5571,172.8,52.1,30.25,30.15,240,20.31,63,50,50,0,30,30
2018-12-09 01:43:03.8071,172.8,52.1,30.25,30.15,240,20.32,67,30.9,30.5,0,30,30.5
2018-12-09 01:43:04.0571,172.8,52.1,30.25,30.15,240,20.32,52,3.71,3.69,0,30,30.5
2018-12-09 01:43:04.3071,172.8,52.1,30.25,30.15,240,20.33,6,118820,31,3.7,30,30.5
2018-12-09 01:43:04.5571,172.8,52.1,30.25,30.15,239.9,20.32,7,118790,30.6,3.7,30,30.5
2018-12-09 01:43:04.8071,172.8,52.1,30.25,30.15,239.9,20.31,1,726.5,157.8,30.5,30,30.5
2018-12-09 01:43:05.0571,172.8,52.1,30.25,30.15,239.9,20.32,2,726.2,157.7,30.5,30,30.5
2018-12-09 01:43:05.3070,172.8,52.2,30.25,30.21,239.9,20.34,61,731.2,725.7,0,30,30.5
2018-12-09 01:43:05.5570,172.8,52.2,30.25,30.21,240,20.32,62,425,425,0,30,30.5
2018-12-09 01:43:05.8070,172.8,52.2,30.5,30.21,240,20.33,64,179.6,181.8,0,30,30.5
2018-12-09 01:43:06.0570,172.8,52.2,30.5,30.21,240,20.23,3,726.5,157.8,28,30,30.5
2018-12-09 01:43:06.3070,172.8,52.2,30.5,30.21,239.9,20.36,4,726.2,157.7,28,30,30.5
2018-12-09 01:43:06.5570,172.8,52.4,30.5,30.32,239.9,20.32,65,118810,118790,0,30,30.5
