Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 01:43:06.8071,172.8,52.4,30.5,30.32,239.9,20.31,66,-1920,-1930,0,30,30.5
2018-12-09 01:43:07.0571,172.8,52.4,30.5,30.32,239.9,20.32,1,726.5,157.8,30.5,30,30.5
2018-12-09 01:43:07.3071,172.8,52.4,30.5,30.32,240,20.32,2,726.2,157.7,30.5,30,30.5
2018-12-09 01:43:07.5571,172.8,52.4,30.5,30.32,239.9,20.32,65,118830,118820,0,30,30.5
2018-12-09 01:43:07.8071,172.8,52.4,30.5,30.32,240,20.32,51,3.72,3.69,0,30,30.5
2018-12-09 01:43:08.0571,172.8,52.4,30.5,30.32,239.9,20.32,63,50,50,0,30,30.5
2018-12-09 01:43:08.3071,172.8,52.5,30.5,30.38,239.9,20.32,67,31.8,31.3,0,30,30.5
2018-12-09 01:43:08.5571,172.8,52.5,30.5,30.38,240,20.31,52,3.71,3.69,0,30,30.5
2018-12-09 01:43:08.8071,172.8,52.5,30.5,30.38,240,20.32,6,118850,31.8,3.7,30,30.5
2018-12-09 01:43:09.0571,172.8,52.5,30.5,30.38,240,20.32,7,118830,31.4,3.7,30,30.5
2018-12-09 01:43:09.3071,172.8,52.5,30.5,30.38,240,20.33,1,726.5,157.8,30.5,30,30.5
2018-12-09 01:43:09.5571,172.8,52.5,30.5,30.38,239.9,20.32,2,726.2,157.7,30.5,30,30.5
2018-12-09 01:43:09.8071,172.8,52.5,30.5,30.38,240,20.32,61,731.7,726.2,0,30,30.5
2018-12-09 01:43:10.0571,172.8,52.5,30.5,30.38,240,20.33,62,425,425,0,30,30.5
2018-12-09 01:43:10.3071,172.8,52.5,30.5,30.38,240,20.26,64,179.7,181.9,0,30,30.5
2018-12-09 01:43:10.5571,172.8,52.5,30.5,30.38,239.9,20.32,3,726.5,157.8,28,30,30.5
2018-12-09 01:43:10.8071,172.8,52.5,30.5,30.38,239.9,20.32,4,726.2,157.7,28,30,30.5
2018-12-09 01:43:11.0571,172.8,52.5,30.5,30.38,240,20.32,65,118850,118840,0,30.5,30.5
2018-12-09 01:43:11.3071,172.8,52.7,30.5,30.5,240,20.32,66,-1940,-1940,0,30.5,30.5
2018-12-09 01:43:11.5572,172.8,52.7,30.5,30.5,239.9,20.32,1,727.2,157.7,30.5,30.5,30.5
2018-12-09 01:43:11.8072,172.8,52.7,30.5,30.5,239.9,20.31,2,726.9,157.5,30.5,30.5,30.5
2018-12-09 01:43:12.0572,172.8,52.7,30.5,30.5,239.9,20.32,65,118850,118840,0,30.5,30.5
2018-12-09 01:43:12.3072,172.8,52.7,30.5,30.5,239.9,20.32,51,3.72,3.69,0,30.5,30.5
2018-12-09 01:43:12.5572,172.8,53,30.5,30.67,239.9,20.32,63,50,50,0,30.5,30.5
2018-12-09 01:43:12.8071,172.8,53,30.5,30.67,240,20.24,67,32.6,32.1,0,30.5,30.5
2018-12-09 01:43:13.0571,172.8,53,30.5,30.67,240,20.35,52,3.72,3.69,0,30.5,30.5
2018-12-09 01:43:13.3071,172.8,53,30.5,30.67,239.9,20.32,6,118830,32.7,3.7,30.5,30.5
2018-12-09 01:43:13.5571,172.8,53,30.5,30.67,240,20.32,7,118840,32.2,3.7,30.5,30.5
2018-12-09 01:43:13.8071,172.8,53,30.5,30.67,239.9,20.32,1,727.2,157.7,30.5,30.5,30.5
2018-12-09 01:43:14.0571,172.8,53,30.5,30.67,240,20.3,2,726.9,157.5,30.5,30.5,30.5
2018-12-09 01:43:14.3071,172.8,53,30.5,30.67,240,20.32,61,732.2,726.8,0,30.5,30.5
2018-12-09 01:43:14.5571,172.8,53,30.5,30.67,240,20.32,62,425,425,0,30.5,30.5
2018-12-09 01:43:14.8071,172.8,53,30.5,30.67,240,20.34,64,179.8,182,0,30.5,30.5
2018-12-09 01:43:15.0571,172.8,53,30.5,30.67,239.9,20.32,3,727.2,157.7,28,30.5,30.5
2018-12-09 01:43:15.3072,172.8,53.1,30.5,30.73,239.9,20.32,4,726.9,157.5,28,30.5,30.5
2018-12-09 01:43:15.5572,172.8,53.1,30.5,30.73,239.9,20.31,65,118860,118850,0,30.5,30.5
2018-12-09 01:43:15.8072,172.8,53.1,30.5,30.73,240,20.3,66,-1950,-1960,0,30.5,30.5
2018-12-09 01:43:16.0572,172.8,53.1,30.5,30.73,239.9,20.33,1,727.2,157.7,30.5,30.5,30.5
2018-12-09 01:43:16.3072,172.8,53.1,30.5,30.73,240,20.32,2,726.9,157.5,30.5,30.5,30.5
2018-12-09 01:43:16.5572,172.8,53.1,30.5,30.73,240,20.32,65,118860,118850,0,30.5,30.5
2018-12-09 01:43:16.8072,172.8,53.1,30.5,30.73,240,20.32,51,3.72,3.69,0,30.5,30.5
2018-12-09 01:43:17.0573,172.8,53.1,30.5,30.73,239.9,20.32,63,50,50,0,30.5,30.5
2018-12-09 01:43:17.3073,172.8,53.1,30.75,30.73,239.9,20.36,67,33.4,32.8,0,30.5,30.5
2018-12-09 01:43:17.5572,172.8,53.1,30.75,30.73,239.9,20.32,52,3.72,3.69,0,30.5,30.5
2018-12-09 01:43:17.8072,172.8,53.1,30.75,30.73,240,20.32,6,118870,33.5,3.7,30.5,30.5
2018-12-09 01:43:18.0572,172.8,53.1,30.75,30.73,240,20.32,7,118860,32.9,3.7,30.5,30.5
2018-12-09 01:43:18.3072,172.8,53.1,30.75,30.73,240,20.32,1,728.2,157.4,30.5,30.5,31
2018-12-09 01:43:18.5572,172.8,53.1,30.75,30.73,240,20.32,2,727.8,157.5,30.5,30.5,31
2018-12-09 01:43:18.8072,172.8,53.2,30.75,30.79,239.9,20.33,61,732.6,727.3,0,30.5,31
2018-12-09 01:43:19.0572,172.8,53.2,30.75,30.79,240,20.32,62,425,425,0,30.5,31
2018-12-09 01:43:19.3072,172.8,53.2,30.75,30.79,239.9,20.32,64,179.4,181.6,0,30.5,31
2018-12-09 01:43:19.5572,172.8,53.2,31,30.79,239.9,20.32,3,728.2,157.4,28,30.5,31
2018-12-09 01:43:19.8072,172.8,53.2,31,30.79,240,20.31,4,727.8,157.5,28,30.5,31
2018-12-09 01:43:20.0572,172.8,53.2,31,30.79,240,20.34,65,118860,118840,0,30.5,31
2018-12-09 01:43:20.3072,172.8,53.2,31,30.79,240,20.32,66,-1930,-1940,0,30.5,31
2018-12-09 01:43:20.5572,172.8,53.2,31,30.79,240,20.32,1,728.2,157.4,30.5,30.5,31
2018-12-09 01:43:20.8072,172.8,53.2,31,30.79,239.9,20.32,2,727.8,157.5,30.5,30.5,31
2018-12-09 01:43:21.0572,172.8,53.2,31,30.79,239.9,20.32,65,118860,118840,0,30.5,31
2018-12-09 01:43:21.3072,172.8,53.3,31,30.84,239.9,20.32,51,3.72,3.7,0,30.5,31
2018-12-09 01:43:21.5572,172.8,53.3,31,30.84,240,20.32,63,50,50,0,30.5,31
2018-12-09 01:43:21.8072,172.8,53.3,31,30.84,240,20.35,67,34.2,33.6,0,30.5,31
2018-12-09 01:43:22.0572,172.8,53.3,31,30.84,240,20.31,52,3.72,3.7,0,30.5,31
2018-12-09 01:43:22.3072,172.8,53.3,31,30.84,240,20.32,6,118870,34.3,3.7,30.5,31
2018-12-09 01:43:22.5572,172.8,53.3,31,30.84,239.9,20.33,7,118850,33.7,3.7,30.5,31
2018-12-09 01:43:22.8072,172.8,53.3,31,30.84,239.9,20.32,1,728.2,157.4,30.5,30.5,31
2018-12-09 01:43:23.0572,172.8,53.3,31,30.84,239.9,20.32,2,727.8,157.5,30.5,30.5,31
2018-12-09 01:43:23.3072,172.8,53.3,31,30.84,240,20.32,61,733.1,727.6,0,30.5,31
2018-12-09 01:43:23.5572,172.8,53.3,31,30.84,239.9,20.32,62,425,425,0,30.5,31
2018-12-09 01:43:23.8072,172.8,53.3,31,30.84,240,20.32,64,179.4,181.6,0,30.5,31
2018-12-09 01:43:24.0572,172.8,53.3,31,30.84,239.9,20.33,3,728.2,157.4,28,30.5,31
2018-12-09 01:43:24.3072,172.8,53.3,31,30.84,239.9,20.31,4,727.8,157.5,28,30.5,31
2018-12-09 01:43:24.5572,172.8,53.3,31,30.84,239.9,20.32,65,118890,118870,0,30.5,31
2018-12-09 01:43:24.8072,172.8,53.3,31,30.84,240,20.33,66,-1950,-1960,0,30.5,31
2018-12-09 01:43:25.0573,172.8,53.3,31,30.84,240,20.32,1,728.2,157.4,30.5,30.5,31
2018-12-09 01:43:25.3073,172.8,53.3,31,30.84,240,20.32,2,727.8,157.5,30.5,30.5,31
2018-12-09 01:43:25.5573,172.8,53.6,31,31.02,239.9,20.32,65,118890,118880,0,31,31
2018-12-09 01:43:25.8073,172.8,53.6,31,31.02,240,20.32,51,3.73,3.7,0,31,31
2018-12-09 01:43:26.0573,172.8,53.6,31,31.02,239.9,20.35,63,50,50,0,31,31
2018-12-09 01:43:26.3073,172.8,53.6,31,31.02,239.9,20.31,67,35,34.3,0,31,31
2018-12-09 01:43:26.5573,172.8,53.6,31,31.02,240,20.31,52,3.73,3.7,0,31,31
2018-12-09 01:43:26.8073,172.8,53.6,31,31.02,240,20.31,6,118880,35.1,3.7,31,31
2018-12-09 01:43:27.0573,172.8,53.6,31,31.02,239.9,20.31,7,118870,34.4,3.7,31,31
2018-12-09 01:43:27.3073,172.8,53.6,31,31.02,240,20.3,1,728.8,157.2,30.5,31,31
2018-12-09 01:43:27.5573,172.8,53.6,31,31.02,239.9,20.32,2,728.7,157.1,30.5,31,31
2018-12-09 01:43:27.8073,172.8,53.6,31,31.02,240,20.32,61,733.7,728.2,0,31,31
2018-12-09 01:43:28.0573,172.8,53.6,31,31.02,239.9,20.32,62,425,425,0,31,31
2018-12-09 01:43:28.3073,172.8,53.8,31,31.13,239.9,20.33,64,180.2,181.7,0,31,31
2018-12-09 01:43:28.5573,172.8,53.8,31,31.13,240,20.32,3,728.8,157.2,28,31,31
2018-12-09 01:43:28.8073,172.8,53.8,31,31.13,240,20.32,4,728.7,157.1,28,31,31
2018-12-09 01:43:29.0573,172.8,53.8,31,31.13,240,20.29,65,118910,118900,0,31,31
2018-12-09 01:43:29.3073,172.8,53.8,31,31.13,240,20.25,66,-1950,-1950,0,31,31
2018-12-09 01:43:29.5573,172.8,53.8,31,31.13,239.9,20.32,1,728.8,157.2,30.5,31,31
2018-12-09 01:43:29.8073,172.8,53.8,31,31.13,239.9,20.32,2,728.7,157.1,30.5,31,31
2018-12-09 01:43:30.0573,172.8,53.8,31,31.13,240,20.32,65,118890,118880,0,31,31
2018-12-09 01:43:30.3073,172.8,53.8,31,31.13,240,20.33,51,3.73,3.7,0,31,31
2018-12-09 01:43:30.5573,172.8,53.8,31,31.13,240,20.33,63,50,50,0,31,31
2018-12-09 01:43:30.8073,172.8,53.8,31,31.13,240,20.31,67,35.8,35,0,31,31
2018-12-09 01:43:31.0573,172.8,53.8,31,31.13,240,20.32,52,3.73,3.7,0,31,31
2018-12-09 01:43:31.3073,172.8,53.8,31.25,31.13,239.9,20.32,6,119100,35.9,3.7,31,31
2018-12-09 01:43:31.5573,172.8,54,31.25,31.25,239.9,20.33,7,118560,35.1,3.7,31,31
2018-12-09 01:43:31.8073,172.8,54,31.25,31.25,240,20.32,1,728.8,157.2,30.5,31,31
2018-12-09 01:43:32.0573,172.8,54,31.25,31.25,240,20.32,2,728.7,157.1,30.5,31,31
2018-12-09 01:43:32.3073,172.8,54,31.25,31.25,240,20.32,61,733.9,728.7,0,31,31
2018-12-09 01:43:32.5573,172.8,54,31.25,31.25,240,20.36,62,425,425,0,31,31
2018-12-09 01:43:32.8073,172.8,54,31.25,31.25,240,20.32,64,179.8,181.6,0,31,31.5
2018-12-09 01:43:33.0573,172.8,54,31.25,31.25,239.9,20.31,3,729.9,157.1,28,31,31.5
2018-12-09 01:43:33.3073,172.8,54,31.25,31.25,239.9,20.32,4,729.4,156.9,28,31,31.5
2018-12-09 01:43:33.5573,172.8,54,31.5,31.25,239.9,20.32,65,118910,118890,0,31,31.5
2018-12-09 01:43:33.8073,172.8,54,31.5,31.25,239.9,20.31,66,-1950,-1950,0,31,31.5
2018-12-09 01:43:34.0573,172.8,54,31.5,31.25,240,20.32,1,729.9,157.1,30.5,31,31.5
2018-12-09 01:43:34.3074,172.8,54.1,31.5,31.31,240,20.31,2,729.4,156.9,30.5,31,31.5
2018-12-09 01:43:34.5574,172.8,54.1,31.5,31.31,239.9,20.32,65,118910,118890,0,31,31.5
2018-12-09 01:43:34.8074,172.8,54.1,31.5,31.31,239.9,20.32,51,3.73,3.71,0,31,31.5
2018-12-09 01:43:35.0574,172.8,54.1,31.5,31.31,240,20.32,63,50,50,0,31,31.5
2018-12-09 01:43:35.3074,172.8,54.1,31.5,31.31,239.9,20.34,67,36.6,35.8,0,31,31.5
2018-12-09 01:43:35.5574,172.8,54.1,31.5,31.31,239.9,20.31,52,3.73,3.71,0,31,31.5
2018-12-09 01:43:35.8074,172.8,54.1,31.5,31.31,240,20.32,6,118930,36.7,3.7,31,31.5
2018-12-09 01:43:36.0574,172.8,54.1,31.5,31.31,240,20.33,7,118920,35.9,3.7,31,31.5
2018-12-09 01:43:36.3074,172.8,54.1,31.5,31.31,240,20.32,1,729.9,157.1,30.5,31,31.5
2018-12-09 01:43:36.5574,172.8,54.1,31.5,31.31,239.9,20.33,2,729.4,156.9,30.5,31,31.5
2018-12-09 01:43:36.8074,172.8,54.1,31.5,31.31,239.9,20.34,61,734.6,729,0,31,31.5
2018-12-09 01:43:37.0574,172.8,54.1,31.5,31.31,239.9,20.3,62,425,425,0,31,31.5
2018-12-09 01:43:37.3074,172.8,54.1,31.5,31.31,240,20.32,64,179.9,182.1,0,31,31.5
2018-12-09 01:43:37.5574,172.8,54.2,31.5,31.37,240,20.33,3,729.9,157.1,28,31,31.5
2018-12-09 01:43:37.8074,172.8,54.2,31.5,31.37,240,20.31,4,729.4,156.9,28,31,31.5
2018-12-09 01:43:38.0574,172.8,54.2,31.5,31.37,239.9,20.32,65,118910,118890,0,31,31.5
2018-12-09 01:43:38.3074,172.8,54.3,31.5,31.42,239.9,20.33,66,-1960,-1960,0,31,31.5
2018-12-09 01:43:38.5574,172.8,54.3,31.5,31.42,239.9,20.32,1,729.9,157.1,30.5,31,31.5
2018-12-09 01:43:38.8074,172.8,54.4,31.5,31.48,239.9,20.34,2,729.4,156.9,30.5,31,31.5
2018-12-09 01:43:39.0574,172.8,54.4,31.5,31.48,240,20.33,65,118920,118910,0,31,31.5
2018-12-09 01:43:39.3074,172.8,54.4,31.5,31.48,240,20.32,51,3.73,3.71,0,31,31.5
2018-12-09 01:43:39.5574,172.8,54.4,31.5,31.48,239.9,20.33,63,50,50,0,31,31.5
2018-12-09 01:43:39.8074,172.8,54.4,31.5,31.48,239.9,20.32,67,37.4,36.5,0,31.5,31.5
2018-12-09 01:43:40.0574,172.8,54.4,31.5,31.48,239.9,20.3,52,3.74,3.71,0,31.5,31.5
2018-12-09 01:43:40.3074,172.8,54.4,31.5,31.48,239.9,20.34,6,118920,37.4,3.7,31.5,31.5
2018-12-09 01:43:40.5574,172.8,54.4,31.5,31.48,240,20.33,7,118910,36.6,3.7,31.5,31.5
2018-12-09 01:43:40.8074,172.8,54.4,31.5,31.48,240,20.32,1,730.4,157,30.5,31.5,31.5
2018-12-09 01:43:41.0574,172.8,54.4,31.5,31.48,240,20.33,2,730.3,156.8,30.5,31.5,31.5
2018-12-09 01:43:41.3074,172.8,54.5,31.5,31.54,240,20.31,61,734.9,729.5,0,31.5,31.5
2018-12-09 01:43:41.5575,172.8,54.5,31.5,31.54,239.9,20.33,62,425,425,0,31.5,31.5
2018-12-09 01:43:41.8075,172.8,54.5,31.5,31.54,240,20.32,64,179.8,182,0,31.5,31.5
2018-12-09 01:43:42.0575,172.8,54.5,31.5,31.54,239.9,20.32,3,730.4,157,28,31.5,31.5
2018-12-09 01:43:42.3075,172.8,54.5,31.5,31.54,239.9,20.32,4,730.3,156.8,28,31.5,31.5
2018-12-09 01:43:42.5575,172.8,54.5,31.5,31.54,240,20.32,65,118940,118920,0,31.5,31.5
2018-12-09 01:43:42.8075,172.8,54.5,31.5,31.54,240,20.32,66,-1960,-1960,0,31.5,31.5
2018-12-09 01:43:43.0574,172.8,54.5,31.5,31.54,240,20.32,1,730.4,157,30.5,31.5,31.5
2018-12-09 01:43:43.3074,172.8,54.5,31.5,31.54,240,20.32,2,730.3,156.8,30.5,31.5,31.5
2018-12-09 01:43:43.5574,172.8,54.6,31.5,31.6,239.9,20.31,65,118930,118920,0,31.5,31.5
2018-12-09 01:43:43.8074,172.8,54.6,31.5,31.6,239.9,20.32,51,3.74,3.71,0,31.5,31.5
2018-12-09 01:43:44.0575,172.8,54.6,31.5,31.6,239.9,20.31,63,50,50,0,31.5,31.5
2018-12-09 01:43:44.3075,172.8,54.8,31.5,31.71,240,20.33,67,38.1,37.2,0,31.5,31.5
2018-12-09 01:43:44.5575,172.8,54.8,31.5,31.71,240,20.32,52,3.74,3.71,0,31.5,31.5
2018-12-09 01:43:44.8075,172.8,54.8,31.5,31.71,240,20.37,6,118930,38.2,3.7,31.5,31.5
2018-12-09 01:43:45.0575,172.8,54.8,31.5,31.71,240,20.32,7,118920,37.3,3.7,31.5,31.5
2018-12-09 01:43:45.3075,172.8,54.8,31.5,31.71,240,20.32,1,730.4,157,30.5,31.5,31.5
2018-12-09 01:43:45.5575,172.8,55,31.5,31.83,240,20.32,2,730.3,156.8,30.5,31.5,31.5
2018-12-09 01:43:45.8074,172.8,55,31.5,31.83,240,20.31,61,735.4,729.9,0,31.5,31.5
2018-12-09 01:43:46.0574,172.8,55,31.5,31.83,239.9,20.33,62,425,425,0,31.5,31.5
2018-12-09 01:43:46.3074,172.8,55,31.75,31.83,240,20.32,64,179.5,181.7,0,31.5,31.5
2018-12-09 01:43:46.5574,172.8,55,31.75,31.83,239.9,20.32,3,730.4,157,28,31.5,31.5
2018-12-09 01:43:46.8074,172.8,55,31.75,31.83,240,20.32,4,730.3,156.8,28,31.5,31.5
2018-12-09 01:43:47.0574,172.8,55,31.75,31.83,239.9,20.32,65,118950,118940,0,31.5,31.5
2018-12-09 01:43:47.3074,172.8,55.1,31.75,31.89,239.9,20.32,66,-1960,-1960,0,31.5,32
2018-12-09 01:43:47.5574,172.8,55.1,32,31.89,239.9,20.32,1,730.9,157,30.5,31.5,32
2018-12-09 01:43:47.8074,172.8,55.1,32,31.89,239.9,20.31,2,731,156.8,30.5,31.5,32
2018-12-09 01:43:48.0574,172.8,55.1,32,31.89,240,20.32,65,118960,118940,0,31.5,32
2018-12-09 01:43:48.3074,172.8,55.1,32,31.89,239.9,20.32,51,3.74,3.71,0,31.5,32
2018-12-09 01:43:48.5574,172.8,55.1,32,31.89,240,20.32,63,50,50,0,31.5,32
2018-12-09 01:43:48.8075,172.8,55.1,32,31.89,240,20.32,67,38.9,37.8,0,31.5,32
2018-12-09 01:43:49.0575,172.8,55.1,32,31.89,239.9,20.32,52,3.74,3.71,0,31.5,32
2018-12-09 01:43:49.3075,172.8,55.1,32,31.89,239.9,20.32,6,118960,38.9,3.7,31.5,32
2018-12-09 01:43:49.5575,172.8,55.1,32,31.89,240,20.33,7,118950,37.9,3.7,31.5,32
2018-12-09 01:43:49.8075,172.8,55.1,32,31.89,240,20.32,1,730.9,157,30.5,31.5,32
2018-12-09 01:43:50.0575,172.8,55.1,32,31.89,240,20.31,2,731,156.8,30.5,31.5,32
2018-12-09 01:43:50.3075,172.8,55.1,32,31.89,240,20.33,61,735.7,730.2,0,31.5,32
2018-12-09 01:43:50.5575,172.8,55.1,32,31.89,240,20.32,62,425,425,0,31.5,32
2018-12-09 01:43:50.8075,172.8,55.2,32,31.94,239.9,20.32,64,179.7,182,0,31.5,32
2018-12-09 01:43:51.0575,172.8,55.2,32,31.94,239.9,20.32,3,730.9,157,28,31.5,32
2018-12-09 01:43:51.3075,172.8,55.2,32,31.94,240,20.32,4,731,156.8,28,31.5,32
2018-12-09 01:43:51.5575,172.8,55.2,32,31.94,240,20.32,65,118940,118930,0,31.5,32
2018-12-09 01:43:51.8075,172.8,55.2,32,31.94,240,20.3,66,-1970,-1970,0,31.5,32
2018-12-09 01:43:52.0576,172.8,55.2,32,31.94,240,20.32,1,730.9,157,30.5,31.5,32
2018-12-09 01:43:52.3076,172.8,55.2,32,31.94,240,20.32,2,731,156.8,30.5,31.5,32
2018-12-09 01:43:52.5576,172.8,55.2,32,31.94,239.9,20.32,65,118950,118940,0,31.5,32
2018-12-09 01:43:52.8076,172.8,55.2,32,31.94,239.9,20.32,51,3.74,3.71,0,31.5,32
2018-12-09 01:43:53.0576,172.8,55.2,32,31.94,239.9,20.31,63,50,50,0,31.5,32
2018-12-09 01:43:53.3076,172.8,55.2,32,31.94,240,20.31,67,39.6,38.5,0,31.5,32
2018-12-09 01:43:53.5576,172.8,55.2,32,31.94,240,20.32,52,3.74,3.71,0,31.5,32
2018-12-09 01:43:53.8076,172.8,55.2,32,31.94,240,20.33,6,118950,39.6,3.7,31.5,32
2018-12-09 01:43:54.0575,172.8,55.2,32,31.94,239.9,20.32,7,118950,38.6,3.7,31.5,32
2018-12-09 01:43:54.3075,172.8,55.3,32,32,239.9,20.33,1,730.9,157,30.5,31.5,32
2018-12-09 01:43:54.5575,172.8,55.3,32,32,239.9,20.36,2,731,156.8,30.5,32,32
2018-12-09 01:43:54.8075,172.8,55.3,32,32,239.9,20.34,61,736.1,730.6,0,32,32
2018-12-09 01:43:55.0576,172.8,55.3,32,32,240,20.32,62,425,425,0,32,32
2018-12-09 01:43:55.3076,172.8,55.3,32,32,239.9,20.32,64,179.6,181.8,0,32,32
2018-12-09 01:43:55.5576,172.8,55.3,32,32,240,20.32,3,731.5,156.8,28,32,32
2018-12-09 01:43:55.8076,172.8,55.3,32,32,239.9,20.31,4,731.3,156.7,28,32,32
2018-12-09 01:43:56.0576,172.8,55.3,32,32,240,20.32,65,118970,118960,0,32,32
2018-12-09 01:43:56.3076,172.8,55.3,32,32,240,20.32,66,-1970,-1980,0,32,32
2018-12-09 01:43:56.5576,172.8,55.3,32,32,240,20.32,1,731.5,156.8,30.5,32,32
2018-12-09 01:43:56.8076,172.8,55.4,32,32.06,239.9,20.33,2,731.3,156.7,30.5,32,32
2018-12-09 01:43:57.0576,172.8,55.4,32,32.06,240,20.34,65,118970,118960,0,32,32
2018-12-09 01:43:57.3076,172.8,55.5,32,32.12,240,20.3,51,3.74,3.72,0,32,32
2018-12-09 01:43:57.5576,172.8,55.5,32,32.12,239.9,20.32,63,50,50,0,32,32
2018-12-09 01:43:57.8076,172.8,55.5,32,32.12,239.9,20.32,67,40.3,39.2,0,32,32
2018-12-09 01:43:58.0576,172.8,55.5,32,32.12,240,20.31,52,3.74,3.71,0,32,32
2018-12-09 01:43:58.3076,172.8,55.5,32,32.12,239.9,20.31,6,118960,40.3,3.7,32,32
2018-12-09 01:43:58.5576,172.8,55.6,32,32.18,240,20.32,7,118960,39.2,3.7,32,32
2018-12-09 01:43:58.8076,172.8,55.6,32,32.18,240,20.32,1,731.5,156.8,30.5,32,32
2018-12-09 01:43:59.0576,172.8,55.6,32,32.18,240,20.32,2,731.3,156.7,30.5,32,32
2018-12-09 01:43:59.3076,172.8,55.6,32,32.18,240,20.33,61,736.4,730.9,0,32,32
2018-12-09 01:43:59.5576,172.8,55.6,32,32.18,240,20.31,62,425,425,0,32,32
2018-12-09 01:43:59.8076,172.8,55.6,32,32.18,240,20.32,64,180,182.2,0,32,32
2018-12-09 01:44:00.0577,172.8,55.6,32,32.18,239.9,20.32,3,731.5,156.8,28,32,32
2018-12-09 01:44:00.3077,172.8,55.8,32.25,32.29,240,20.32,4,731.3,156.7,28,32,32
2018-12-09 01:44:00.5578,172.8,55.8,32.25,32.29,240.1,20.31,65,118980,118970,0,32,32
2018-12-09 01:44:00.8077,172.8,55.8,32.25,32.29,239.9,20.31,66,-1980,-1980,0,32,32
2018-12-09 01:44:01.0577,172.8,55.8,32.25,32.29,240,20.33,1,731.5,156.8,30.5,32,32
2018-12-09 01:44:01.3077,172.8,55.8,32.25,32.29,239.9,20.29,2,731.3,156.7,30.5,32,32
2018-12-09 01:44:01.5577,172.8,55.8,32.5,32.29,239.9,20.3,65,118970,118960,0,32,32
2018-12-09 01:44:01.8077,172.8,55.8,32.5,32.29,239.9,20.32,51,3.75,3.72,0,32.5,32.5
2018-12-09 01:44:02.0576,172.8,55.8,32.5,32.29,240,20.34,63,50,50,0,32.5,32.5
2018-12-09 01:44:02.3076,172.8,55.8,32.5,32.29,240,20.33,67,40.9,39.8,0,32.5,32.5
2018-12-09 01:44:02.5576,172.8,56,32.5,32.41,240,20.32,52,3.74,3.72,0,32.5,32.5
2018-12-09 01:44:02.8076,172.8,56,32.5,32.41,240,20.32,6,118980,41,3.7,32.5,32.5
2018-12-09 01:44:03.0576,172.8,56,32.5,32.41,239.9,20.32,7,118970,39.9,3.7,32.5,32.5
2018-12-09 01:44:03.3076,172.8,56,32.5,32.41,240,20.32,1,732.2,156.6,30.5,32.5,32.5
2018-12-09 01:44:03.5577,172.8,56,32.5,32.41,239.9,20.34,2,732,156.5,30.5,32.5,32.5
2018-12-09 01:44:03.8077,172.8,56,32.5,32.41,239.9,20.32,61,736.9,731.3,0,32.5,32.5
2018-12-09 01:44:04.0577,172.8,56,32.5,32.41,240,20.32,62,425,425,0,32.5,32.5
2018-12-09 01:44:04.3076,172.8,56,32.5,32.41,240,20.32,64,179.7,181.9,0,32.5,32.5
2018-12-09 01:44:04.5576,172.8,56,32.5,32.41,239.9,20.32,3,732.2,156.6,28,32.5,32.5
2018-12-09 01:44:04.8076,172.8,56,32.5,32.41,239.9,20.32,4,732,156.5,28,32.5,32.5
2018-12-09 01:44:05.0577,172.8,56,32.5,32.41,239.9,20.31,65,118990,118980,0,32.5,32.5
2018-12-09 01:44:05.3077,172.8,56,32.5,32.41,240,20.33,66,-1980,-1980,0,32.5,32.5
2018-12-09 01:44:05.5577,172.8,56,32.5,32.41,239.9,20.32,1,732.2,156.6,30.5,32.5,32.5
2018-12-09 01:44:05.8077,172.8,56,32.5,32.41,240,20.32,2,732,156.5,30.5,32.5,32.5
2018-12-09 01:44:06.0577,172.8,56,32.5,32.41,240,20.32,65,119000,118980,0,32.5,32.5
2018-12-09 01:44:06.3077,172.8,56,32.5,32.41,240,20.32,51,3.75,3.72,0,32.5,32.5
2018-12-09 01:44:06.5577,172.8,56,32.5,32.41,240,20.32,63,50,50,0,32.5,32.5
2018-12-09 01:44:06.8077,172.8,56,32.5,32.41,239.9,20.3,67,41.6,40.4,0,32.5,32.5
2018-12-09 01:44:07.0577,172.8,56,32.5,32.41,239.9,20.31,52,3.74,3.72,0,32.5,32.5
2018-12-09 01:44:07.3077,172.8,56.1,32.5,32.47,239.9,20.37,6,118990,41.7,3.7,32.5,32.5
2018-12-09 01:44:07.5577,172.8,56.1,32.5,32.47,239.9,20.32,7,118980,40.5,3.7,32.5,32.5
2018-12-09 01:44:07.8077,172.8,56.1,32.5,32.47,239.9,20.33,1,732.2,156.6,30.5,32.5,32.5
2018-12-09 01:44:08.0577,172.8,56.1,32.5,32.47,239.9,20.31,2,732,156.5,30.5,32.5,32.5
2018-12-09 01:44:08.3077,172.8,56.1,32.5,32.47,240,20.34,61,737.2,731.7,0,32.5,32.5
2018-12-09 01:44:08.5577,172.8,56.1,32.5,32.47,240,20.31,62,425,425,0,32.5,32.5
2018-12-09 01:44:08.8077,172.8,56.2,32.5,32.52,240,20.38,64,179.6,181.9,0,32.5,32.5
2018-12-09 01:44:09.0577,172.8,56.2,32.5,32.52,240,20.33,3,732.6,156.6,28,32.5,32.5
2018-12-09 01:44:09.3077,172.8,56.2,32.5,32.52,239.9,20.33,4,732.4,156.5,28,32.5,32.5
2018-12-09 01:44:09.5576,172.8,56.2,32.5,32.52,239.9,20.29,65,118990,118980,0,32.5,32.5
2018-12-09 01:44:09.8076,172.8,56.2,32.5,32.52,240,20.34,66,-1990,-1990,0,32.5,32.5
2018-12-09 01:44:10.0577,172.8,56.2,32.5,32.52,240,20.32,1,732.6,156.6,30.5,32.5,32.5
2018-12-09 01:44:10.3077,172.8,56.2,32.5,32.52,240,20.34,2,732.4,156.5,30.5,32.5,32.5
2018-12-09 01:44:10.5577,172.8,56.2,32.5,32.52,239.9,20.31,65,119000,118990,0,32.5,32.5
2018-12-09 01:44:10.8077,172.8,56.2,32.5,32.52,239.9,20.33,51,3.75,3.72,0,32.5,32.5
2018-12-09 01:44:11.0577,172.8,56.2,32.5,32.52,239.9,20.32,63,50,50,0,32.5,32.5
2018-12-09 01:44:11.3077,172.8,56.3,32.5,32.58,239.9,20.32,67,42.2,41,0,32.5,32.5
2018-12-09 01:44:11.5577,172.8,56.3,32.5,32.58,240,20.32,52,3.75,3.72,0,32.5,32.5
2018-12-09 01:44:11.8077,172.8,56.4,32.5,32.64,239.9,20.32,6,118990,42.3,3.7,32.5,32.5
2018-12-09 01:44:12.0577,172.8,56.4,32.5,32.64,239.9,20.31,7,118990,41,3.7,32.5,32.5
2018-12-09 01:44:12.3077,172.8,56.4,32.5,32.64,240,20.32,1,732.6,156.6,30.5,32.5,32.5
2018-12-09 01:44:12.5577,172.8,56.4,32.5,32.64,239.9,20.32,2,732.4,156.5,30.5,32.5,32.5
2018-12-09 01:44:12.8078,172.8,56.4,32.5,32.64,240,20.32,61,737.6,732,0,32.5,32.5
2018-12-09 01:44:13.0578,172.8,56.4,32.5,32.64,240,20.33,62,425,425,0,32.5,32.5
2018-12-09 01:44:13.3078,172.8,56.5,32.5,32.7,240,20.32,64,179.9,182.1,0,32.5,32.5
2018-12-09 01:44:13.5578,172.8,56.5,32.5,32.7,240,20.32,3,732.6,156.6,28,32.5,32.5
2018-12-09 01:44:13.8078,172.8,56.5,32.5,32.7,240,20.32,4,732.4,156.5,28,32.5,32.5
2018-12-09 01:44:14.0578,172.8,56.5,32.5,32.7,240,20.32,65,119010,119000,0,32.5,32.5
2018-12-09 01:44:14.3078,172.8,56.5,32.75,32.7,239.9,20.32,66,-1980,-1990,0,32.5,32.5
2018-12-09 01:44:14.5578,172.8,56.5,32.75,32.7,240,20.3,1,732.6,156.6,30.5,32.5,32.5
2018-12-09 01:44:14.8078,172.8,56.5,32.75,32.7,240,20.31,2,732.4,156.5,30.5,32.5,32.5
2018-12-09 01:44:15.0578,172.8,56.5,32.75,32.7,240,20.33,65,119330,118640,0,32.5,32.5
2018-12-09 01:44:15.3078,172.8,56.5,32.75,32.7,240,20.32,51,3.75,3.72,0,32.5,32.5
2018-12-09 01:44:15.5578,172.8,56.6,33,32.75,240,20.33,63,50,50,0,32.5,32.5
2018-12-09 01:44:15.8078,172.8,56.6,33,32.75,240,20.32,67,42.8,41.5,0,32.5,32.5
2018-12-09 01:44:16.0578,172.8,56.6,33,32.75,239.9,20.27,52,3.75,3.72,0,32.5,32.5
2018-12-09 01:44:16.3078,172.8,56.6,33,32.75,240,20.31,6,118870,42.9,3.7,33,33
2018-12-09 01:44:16.5578,172.8,56.6,33,32.75,240,20.32,7,119320,41.6,3.8,33,33
2018-12-09 01:44:16.8078,172.8,56.6,33,32.75,240,20.32,1,733.3,156.5,30.5,33,33
2018-12-09 01:44:17.0578,172.8,56.6,33,32.75,240,20.31,2,733.3,156.1,30.5,33,33
2018-12-09 01:44:17.3078,172.8,56.8,33,32.87,240,20.32,61,737.8,732.3,0,33,33
2018-12-09 01:44:17.5578,172.8,56.8,33,32.87,240,20.32,62,425,425,0,33,33
2018-12-09 01:44:17.8078,172.8,56.8,33,32.87,239.9,20.32,64,179.8,181.7,0,33,33
2018-12-09 01:44:18.0578,172.8,56.8,33,32.87,239.9,20.33,3,733.3,156.5,28,33,33
2018-12-09 01:44:18.3078,172.8,56.8,33,32.87,240,20.31,4,733.3,156.1,28,33,33
2018-12-09 01:44:18.5578,172.8,57,33,32.99,240,20.28,65,119230,118730,0,33,33
2018-12-09 01:44:18.8078,172.8,57,33,32.99,239.9,20.32,66,-1960,-1960,0,33,33
2018-12-09 01:44:19.0578,172.8,57,33,32.99,239.9,20.33,1,733.3,156.5,30.5,33,33
2018-12-09 01:44:19.3078,172.8,57,33,32.99,239.9,20.33,2,733.3,156.1,30.5,33,33
2018-12-09 01:44:19.5578,172.8,57,33,32.99,239.9,20.31,65,119010,118970,0,33,33
2018-12-09 01:44:19.8078,172.8,57,33,32.99,239.9,20.32,51,3.75,3.73,0,33,33
2018-12-09 01:44:20.0578,172.8,57,33,32.99,240,20.32,63,50,50,0,33,33
2018-12-09 01:44:20.3078,172.8,57.1,33,33.04,239.9,20.32,67,43.4,42,0,33,33
2018-12-09 01:44:20.5578,172.8,57.1,33,33.04,239.9,20.32,52,3.75,3.72,0,33,33
2018-12-09 01:44:20.8078,172.8,57.1,33,33.04,239.9,20.33,6,119350,43.5,3.7,33,33
2018-12-09 01:44:21.0578,172.8,57.1,33,33.04,240,20.32,7,118660,42.1,3.8,33,33
2018-12-09 01:44:21.3078,172.8,57.1,33,33.04,239.9,20.32,1,733.3,156.5,30.5,33,33
2018-12-09 01:44:21.5578,172.8,57.2,33,33.1,239.9,20.31,2,733.3,156.1,30.5,33,33
2018-12-09 01:44:21.8079,172.8,57.2,33,33.1,239.9,20.33,61,738.1,732.5,0,33,33
2018-12-09 01:44:22.0579,172.8,57.2,33,33.1,239.9,20.29,62,425,425,0,33,33
2018-12-09 01:44:22.3079,172.8,57.2,33,33.1,240,20.33,64,179.9,181.9,0,33,33
2018-12-09 01:44:22.5579,172.8,57.2,33,33.1,240,20.36,3,733.3,156.5,28,33,33
2018-12-09 01:44:22.8079,172.8,57.2,33,33.1,240,20.32,4,733.3,156.1,28,33,33
2018-12-09 01:44:23.0579,172.8,57.2,33,33.1,239.9,20.32,65,119020,119010,0,33,33
2018-12-09 01:44:23.3079,172.8,57.2,33,33.1,239.9,20.3,66,-1990,-2000,0,33,33
2018-12-09 01:44:23.5579,172.8,57.2,33,33.1,239.9,20.33,1,733.8,156.8,30.5,33,33
2018-12-09 01:44:23.8079,172.8,57.2,33,33.1,240,20.32,2,733.6,156.3,30.5,33,33
2018-12-09 01:44:24.0579,172.8,57.2,33,33.1,240,20.32,65,119030,119020,0,33,33
2018-12-09 01:44:24.3079,172.8,57.2,33,33.1,240,20.32,51,3.75,3.73,0,33,33
2018-12-09 01:44:24.5579,172.8,57.2,33,33.1,239.9,20.32,63,50,50,0,33,33
2018-12-09 01:44:24.8079,172.8,57.2,33,33.1,240,20.32,67,44,42.6,0,33,33
2018-12-09 01:44:25.0578,172.8,57.2,33,33.1,239.9,20.32,52,3.75,3.72,0,33,33
2018-12-09 01:44:25.3078,172.8,57.2,33,33.1,239.9,20.32,6,119020,44,3.7,33,33
2018-12-09 01:44:25.5579,172.8,57.2,33,33.1,239.9,20.32,7,119010,42.6,3.8,33,33
2018-12-09 01:44:25.8079,172.8,57.2,33,33.1,240,20.31,1,733.8,156.8,30.5,33,33
2018-12-09 01:44:26.0579,172.8,57.2,33,33.1,240,20.33,2,733.6,156.3,30.5,33,33
2018-12-09 01:44:26.3079,172.8,57.2,33,33.1,240,20.32,61,738.4,732.9,0,33,33
2018-12-09 01:44:26.5579,172.8,57.2,33,33.1,240,20.32,62,425,425,0,33,33
2018-12-09 01:44:26.8079,172.8,57.2,33,33.1,239.9,20.31,64,180,182.3,0,33,33
2018-12-09 01:44:27.0579,172.8,57.2,33,33.1,240,20.31,3,733.8,156.8,28,33,33
2018-12-09 01:44:27.3079,172.8,57.3,33,33.16,240,20.32,4,733.6,156.3,28,33,33
2018-12-09 01:44:27.5579,172.8,57.4,33,33.22,240.1,20.32,65,119040,119030,0,33,33
2018-12-09 01:44:27.8079,172.8,57.4,33,33.22,240,20.33,66,-1980,-1990,0,33,33
2018-12-09 01:44:28.0580,172.8,57.4,33,33.22,240,20.32,1,733.8,156.8,30.5,33,33
2018-12-09 01:44:28.3080,172.8,57.4,33.25,33.22,239.9,20.34,2,733.6,156.3,30.5,33,33
2018-12-09 01:44:28.5580,172.8,57.4,33.25,33.22,239.9,20.35,65,119020,119010,0,33,33
2018-12-09 01:44:28.8080,172.8,57.4,33.25,33.22,240,20.32,51,3.75,3.73,0,33,33
2018-12-09 01:44:29.0580,172.8,57.4,33.25,33.22,240,20.32,63,50,50,0,33,33
2018-12-09 01:44:29.3080,172.8,57.4,33.25,33.22,240,20.34,67,44.5,43,0,33,33
2018-12-09 01:44:29.5580,172.8,57.4,33.25,33.22,240.1,20.32,52,3.75,3.72,0,33,33
2018-12-09 01:44:29.8080,172.8,57.4,33.5,33.22,240,20.32,6,119020,44.5,3.7,33,33
2018-12-09 01:44:30.0580,172.8,57.4,33.5,33.22,240,20.32,7,119010,43.1,3.8,33,33
2018-12-09 01:44:30.3080,172.8,57.5,33.5,33.28,240,20.32,1,733.8,156.8,30.5,33,33
2018-12-09 01:44:30.5580,172.8,57.5,33.5,33.28,240,20.35,2,733.6,156.3,30.5,33,33
2018-12-09 01:44:30.8080,172.8,57.5,33.5,33.28,239.9,20.32,61,738.8,733.3,0,33.5,33.5
2018-12-09 01:44:31.0579,172.8,57.5,33.5,33.28,240,20.34,62,425,425,0,33.5,33.5
2018-12-09 01:44:31.3079,172.8,57.5,33.5,33.28,240,20.32,64,179.7,181.9,0,33.5,33.5
2018-12-09 01:44:31.5579,172.8,57.6,33.5,33.33,239.9,20.33,3,734.5,156.3,28,33.5,33.5
2018-12-09 01:44:31.8079,172.8,57.6,33.5,33.33,240,20.33,4,734.1,156.3,28,33.5,33.5
2018-12-09 01:44:32.0579,172.8,57.6,33.5,33.33,240,20.32,65,119000,118990,0,33.5,33.5
2018-12-09 01:44:32.3079,172.8,57.6,33.5,33.33,239.9,20.31,66,-1970,-1980,0,33.5,33.5
2018-12-09 01:44:32.5579,172.8,57.6,33.5,33.33,239.9,20.32,1,734.5,156.3,30.5,33.5,33.5
2018-12-09 01:44:32.8079,172.8,57.6,33.5,33.33,240,20.37,2,734.1,156.3,30.5,33.5,33.5
2018-12-09 01:44:33.0580,172.8,57.6,33.5,33.33,240,20.33,65,119010,119000,0,33.5,33.5
2018-12-09 01:44:33.3080,172.8,57.8,33.5,33.45,239.9,20.32,51,3.76,3.73,0,33.5,33.5
2018-12-09 01:44:33.5580,172.8,58,33.5,33.56,239.9,20.33,63,50,50,0,33.5,33.5
2018-12-09 01:44:33.8080,172.8,58,33.5,33.56,239.9,20.3,67,45,43.5,0,33.5,33.5
2018-12-09 01:44:34.0580,172.8,58,33.5,33.56,240,20.33,52,3.75,3.73,0,33.5,33.5
2018-12-09 01:44:34.3080,172.8,58,33.5,33.56,239.9,20.32,6,119010,45,3.7,33.5,33.5
2018-12-09 01:44:34.5580,172.8,58,33.5,33.56,239.9,20.32,7,119010,43.6,3.8,33.5,33.5
2018-12-09 01:44:34.8080,172.8,58,33.5,33.56,240,20.33,1,734.5,156.3,30.5,33.5,33.5
2018-12-09 01:44:35.0580,172.8,58,33.5,33.56,239.9,20.32,2,734.1,156.3,30.5,33.5,33.5
2018-12-09 01:44:35.3080,172.8,58,33.5,33.56,239.9,20.33,61,739.1,733.6,0,33.5,33.5
2018-12-09 01:44:35.5580,172.8,58,33.5,33.56,239.9,20.32,62,425,425,0,33.5,33.5
2018-12-09 01:44:35.8080,172.8,58,33.5,33.56,239.9,20.32,64,180.1,182.3,0,33.5,33.5
2018-12-09 01:44:36.0580,172.8,58,33.5,33.56,240,20.32,3,734.5,156.3,28,33.5,33.5
2018-12-09 01:44:36.3080,172.8,58,33.5,33.56,239.9,20.32,4,734.1,156.3,28,33.5,33.5
2018-12-09 01:44:36.5580,172.8,58,33.5,33.56,240,20.32,65,119030,119020,0,33.5,33.5
2018-12-09 01:44:36.8080,172.8,58,33.5,33.56,240,20.3,66,-1990,-1990,0,33.5,33.5
2018-12-09 01:44:37.0580,172.8,58,33.5,33.56,240,20.32,1,734.5,156.3,30.5,33.5,33.5
2018-12-09 01:44:37.3080,172.8,58,33.5,33.56,239.9,20.32,2,734.1,156.3,30.5,33.5,33.5
2018-12-09 01:44:37.5580,172.8,58,33.5,33.56,240,20.32,65,119030,119020,0,33.5,33.5
2018-12-09 01:44:37.8080,172.8,58,33.5,33.56,239.9,20.32,51,3.76,3.73,0,33.5,33.5
2018-12-09 01:44:38.0580,172.8,58,33.5,33.56,240,20.32,63,50,50,0,33.5,33.5
2018-12-09 01:44:38.3080,172.8,58,33.5,33.56,240,20.32,67,45.4,43.9,0,33.5,33.5
2018-12-09 01:44:38.5580,172.8,58,33.5,33.56,240,20.32,52,3.76,3.73,0,33.5,33.5
2018-12-09 01:44:38.8080,172.8,58,33.5,33.56,240,20.36,6,119030,45.5,3.7,33.5,33.5
2018-12-09 01:44:39.0580,172.8,58,33.5,33.56,239.9,20.32,7,119010,44,3.8,33.5,33.5
2018-12-09 01:44:39.3080,172.8,58,33.5,33.56,240,20.32,1,734.7,156.3,30.5,33.5,33.5
2018-12-09 01:44:39.5580,172.8,58,33.5,33.56,239.9,20.32,2,734.7,155.9,30.5,33.5,33.5
2018-12-09 01:44:39.8081,172.8,58,33.5,33.56,240,20.32,61,739.4,733.9,0,33.5,33.5
2018-12-09 01:44:40.0581,172.8,58,33.5,33.56,240,20.32,62,425,425,0,33.5,33.5
2018-12-09 01:44:40.3081,172.8,58.1,33.5,33.62,240,20.32,64,179.8,182,0,33.5,33.5
2018-12-09 01:44:40.5581,172.8,58.2,33.5,33.68,239.9,20.32,3,734.7,156.3,28,33.5,33.5
2018-12-09 01:44:40.8081,172.8,58.2,33.5,33.68,239.9,20.32,4,734.7,155.9,28,33.5,33.5
2018-12-09 01:44:41.0581,172.8,58.2,33.5,33.68,239.9,20.3,65,119040,119030,0,33.5,33.5
2018-12-09 01:44:41.3081,172.8,58.2,33.5,33.68,239.9,20.31,66,-1960,-1960,0,33.5,33.5
2018-12-09 01:44:41.5581,172.8,58.2,33.5,33.68,239.9,20.32,1,734.7,156.3,30.5,33.5,33.5
2018-12-09 01:44:41.8080,172.8,58.2,33.5,33.68,240,20.32,2,734.7,155.9,30.5,33.5,33.5
2018-12-09 01:44:42.0580,172.8,58.2,33.5,33.68,239.9,20.33,65,119020,119020,0,33.5,33.5
2018-12-09 01:44:42.3080,172.8,58.2,33.75,33.68,239.9,20.32,51,3.76,3.73,0,33.5,33.5
2018-12-09 01:44:42.5580,172.8,58.2,33.75,33.68,240,20.32,63,50,50,0,33.5,33.5
2018-12-09 01:44:42.8080,172.8,58.2,33.75,33.68,240,20.31,67,45.9,44.3,0,33.5,33.5
2018-12-09 01:44:43.0580,172.8,58.2,33.75,33.68,239.9,20.31,52,3.76,3.73,0,33.5,33.5
2018-12-09 01:44:43.3081,172.8,58.2,33.75,33.68,239.9,20.37,6,119030,45.9,3.7,33.5,33.5
2018-12-09 01:44:43.5581,172.8,58.2,34,33.68,239.9,20.3,7,119030,44.4,3.8,33.5,33.5
2018-12-09 01:44:43.8081,172.8,58.2,34,33.68,239.9,20.31,1,734.7,156.3,30.5,33.5,33.5
2018-12-09 01:44:44.0581,172.8,58.2,34,33.68,239.9,20.31,2,734.7,155.9,30.5,33.5,33.5
2018-12-09 01:44:44.3081,172.8,58.3,34,33.74,240,20.32,61,739.7,734.1,0,33.5,33.5
2018-12-09 01:44:44.5581,172.8,58.3,34,33.74,240,20.32,62,425,425,0,33.5,33.5
2018-12-09 01:44:44.8082,172.8,58.4,34,33.8,240,20.32,64,179.7,181.9,0,33.5,33.5
2018-12-09 01:44:45.0582,172.8,58.4,34,33.8,240,20.31,3,734.7,156.3,28,33.5,33.5
2018-12-09 01:44:45.3082,172.8,58.4,34,33.8,240,20.32,4,734.7,155.9,28,34,33.5
2018-12-09 01:44:45.5582,172.8,58.4,34,33.8,240,20.33,65,119020,119010,0,34,34
2018-12-09 01:44:45.8082,172.8,58.4,34,33.8,239.9,20.33,66,-1980,-1980,0,34,34
2018-12-09 01:44:46.0582,172.8,58.4,34,33.8,239.9,20.34,1,735.2,156.1,30.5,34,34
2018-12-09 01:44:46.3082,172.8,58.5,34,33.85,240,20.32,2,735.3,155.9,30.5,34,34
2018-12-09 01:44:46.5581,172.8,58.6,34,33.91,240,20.32,65,119040,119030,0,34,34
2018-12-09 01:44:46.8081,172.8,58.6,34,33.91,240,20.33,51,3.76,3.74,0,34,34
2018-12-09 01:44:47.0581,172.8,58.6,34,33.91,239.9,20.32,63,50,50,0,34,34
2018-12-09 01:44:47.3081,172.8,58.6,34,33.91,239.9,20.32,67,46.3,44.7,0,34,34
2018-12-09 01:44:47.5581,172.8,58.6,34,33.91,239.9,20.31,52,3.76,3.74,0,34,34
2018-12-09 01:44:47.8081,172.8,58.6,34,33.91,239.9,20.32,6,119040,46.3,3.7,34,34
2018-12-09 01:44:48.0581,172.8,58.6,34,33.91,239.9,20.32,7,119030,44.8,3.8,34,34
2018-12-09 01:44:48.3081,172.8,58.6,34,33.91,239.9,20.32,1,735.2,156.1,30.5,34,34
2018-12-09 01:44:48.5581,172.8,58.6,34,33.91,239.9,20.31,2,735.3,155.9,30.5,34,34
2018-12-09 01:44:48.8081,172.8,58.6,34,33.91,239.9,20.34,61,739.9,734.4,0,34,34
2018-12-09 01:44:49.0581,172.8,58.6,34,33.91,240,20.31,62,425,425,0,34,34
2018-12-09 01:44:49.3081,172.8,58.6,34,33.91,240,20.32,64,180.1,182.4,0,34,34
2018-12-09 01:44:49.5581,172.8,58.6,34,33.91,240,20.33,3,735.2,156.1,28,34,34
2018-12-09 01:44:49.8081,172.8,58.6,34,33.91,240,20.32,4,735.3,155.9,28,34,34
2018-12-09 01:44:50.0582,172.8,58.6,34,33.91,240,20.33,65,119040,119030,0,34,34
2018-12-09 01:44:50.3082,172.8,58.8,34,34.03,240,20.33,66,-2010,-2010,0,34,34
2018-12-09 01:44:50.5582,172.8,58.8,34,34.03,240,20.32,1,735.2,156.1,30.5,34,34
2018-12-09 01:44:50.8082,172.8,59,34,34.14,240,20.29,2,735.3,155.9,30.5,34,34
2018-12-09 01:44:51.0582,172.8,59,34,34.14,239.9,20.32,65,119040,119030,0,34,34
2018-12-09 01:44:51.3081,172.8,59,34,34.14,239.9,20.32,51,3.76,3.74,0,34,34
2018-12-09 01:44:51.5582,172.8,59,34,34.14,240,20.32,63,50,50,0,34,34
2018-12-09 01:44:51.8082,172.8,59,34,34.14,240,20.34,67,46.7,45.1,0,34,34
2018-12-09 01:44:52.0582,172.8,59,34,34.14,239.9,20.31,52,3.76,3.74,0,34,34
2018-12-09 01:44:52.3082,172.8,59,34,34.14,240,20.32,6,119040,46.7,3.7,34,34
2018-12-09 01:44:52.5582,172.8,59.1,34,34.2,239.9,20.32,7,119030,45.1,3.8,34,34
2018-12-09 01:44:52.8082,172.8,59.1,34,34.2,239.9,20.32,1,735.9,155.9,30.5,34,34
2018-12-09 01:44:53.0582,172.8,59.1,34,34.2,239.9,20.29,2,735.5,155.8,30.5,34,34
2018-12-09 01:44:53.3082,172.8,59.2,34,34.26,239.9,20.32,61,740.3,734.7,0,34,34
2018-12-09 01:44:53.5582,172.8,59.2,34,34.26,239.9,20.32,62,425,425,0,34,34
2018-12-09 01:44:53.8082,172.8,59.2,34,34.26,240,20.32,64,180.1,182.3,0,34,34
2018-12-09 01:44:54.0582,172.8,59.2,34,34.26,240,20.33,3,735.9,155.9,28,34,34
2018-12-09 01:44:54.3082,172.8,59.2,34,34.26,240,20.31,4,735.5,155.8,28,34,34
2018-12-09 01:44:54.5582,172.8,59.2,34,34.26,239.9,20.28,65,119050,119040,0,34,34
2018-12-09 01:44:54.8082,172.8,59.2,34,34.26,239.9,20.33,66,-1970,-1970,0,34,34
2018-12-09 01:44:55.0582,172.8,59.2,34,34.26,240,20.31,1,735.9,155.9,30.5,34,34
2018-12-09 01:44:55.3082,172.8,59.2,34,34.26,240,20.3,2,735.5,155.8,30.5,34,34
2018-12-09 01:44:55.5582,172.8,59.2,34,34.26,240,20.32,65,119040,119030,0,34,34
2018-12-09 01:44:55.8082,172.8,59.2,34,34.26,240,20.33,51,3.76,3.74,0,34,34
2018-12-09 01:44:56.0582,172.8,59.2,34,34.26,240,20.32,63,50,50,0,34,34
2018-12-09 01:44:56.3082,172.8,59.2,34,34.26,240,20.32,67,47,45.4,0,34,34
2018-12-09 01:44:56.5582,172.8,59.2,34,34.26,239.9,20.31,52,3.76,3.74,0,34,34
2018-12-09 01:44:56.8082,172.8,59.2,34,34.26,240.1,20.28,6,119050,47.1,3.7,34,34
2018-12-09 01:44:57.0582,172.8,59.2,34,34.26,240,20.33,7,119030,45.5,3.8,34,34
2018-12-09 01:44:57.3082,172.8,59.2,34.25,34.26,239.9,20.31,1,735.9,155.9,30.5,34,34
2018-12-09 01:44:57.5582,172.8,59.2,34.25,34.26,240.1,20.32,2,735.5,155.8,30.5,34,34
2018-12-09 01:44:57.8082,172.8,59.2,34.25,34.26,240,20.32,61,740.4,735,0,34,34
2018-12-09 01:44:58.0582,172.8,59.2,34.25,34.26,239.9,20.32,62,425,425,0,34,34
2018-12-09 01:44:58.3082,172.8,59.2,34.25,34.26,239.9,20.32,64,179.8,182,0,34,34
2018-12-09 01:44:58.5582,172.8,59.3,34.5,34.32,240,20.32,3,735.9,155.9,28,34,34
2018-12-09 01:44:58.8082,172.8,59.3,34.5,34.32,239.9,20.32,4,735.5,155.8,28,34,34
2018-12-09 01:44:59.0582,172.8,59.3,34.5,34.32,240,20.32,65,119030,119020,0,34,34
2018-12-09 01:44:59.3083,172.8,59.4,34.5,34.38,239.9,20.33,66,-1970,-1970,0,34,34
2018-12-09 01:44:59.5583,172.8,59.4,34.5,34.38,240,20.32,1,735.9,155.9,30.5,34,34
2018-12-09 01:44:59.8083,172.8,59.4,34.5,34.38,239.9,20.32,2,735.5,155.8,30.5,34.5,34
2018-12-09 01:45:00.0582,172.8,59.4,34.5,34.38,239.9,20.31,65,119050,119040,0,34.5,34.5
2018-12-09 01:45:00.3082,172.8,59.4,34.5,34.38,239.9,20.27,51,3.77,3.74,0,34.5,34.5
2018-12-09 01:45:00.5582,172.8,59.4,34.5,34.38,239.9,20.32,63,50,50,0,34.5,34.5
2018-12-09 01:45:00.8083,172.8,59.4,34.5,34.38,240,20.32,67,47.4,45.7,0,34.5,34.5
2018-12-09 01:45:01.0583,172.8,59.4,34.5,34.38,240,20.32,52,3.76,3.74,0,34.5,34.5
2018-12-09 01:45:01.3083,172.8,59.4,34.5,34.38,239.9,20.39,6,119050,47.4,3.7,34.5,34.5
2018-12-09 01:45:01.5583,172.8,59.4,34.5,34.38,239.9,20.32,7,119030,45.8,3.8,34.5,34.5
2018-12-09 01:45:01.8083,172.8,59.4,34.5,34.38,240,20.33,1,736.2,155.9,30.5,34.5,34.5
2018-12-09 01:45:02.0583,172.8,59.4,34.5,34.38,239.9,20.32,2,735.8,155.8,30.5,34.5,34.5
2018-12-09 01:45:02.3083,172.8,59.4,34.5,34.38,240,20.32,61,740.7,735.2,0,34.5,34.5
2018-12-09 01:45:02.5583,172.8,59.4,34.5,34.38,239.9,20.32,62,425,425,0,34.5,34.5
2018-12-09 01:45:02.8083,172.8,59.4,34.5,34.38,240.1,20.31,64,179.8,182,0,34.5,34.5
2018-12-09 01:45:03.0583,172.8,59.4,34.5,34.38,239.9,20.32,3,736.2,155.9,28,34.5,34.5
2018-12-09 01:45:03.3083,172.8,59.5,34.5,34.43,240,20.33,4,735.8,155.8,28,34.5,34.5
2018-12-09 01:45:03.5583,172.8,59.6,34.5,34.49,239.9,20.32,65,119060,119040,0,34.5,34.5
2018-12-09 01:45:03.8083,172.8,59.6,34.5,34.49,239.9,20.32,66,-1980,-1990,0,34.5,34.5
2018-12-09 01:45:04.0583,172.8,59.6,34.5,34.49,240,20.33,1,736.2,155.9,30.5,34.5,34.5
2018-12-09 01:45:04.3083,172.8,59.6,34.5,34.49,240,20.32,2,735.8,155.8,30.5,34.5,34.5
2018-12-09 01:45:04.5583,172.8,59.6,34.5,34.49,240,20.33,65,119040,119030,0,34.5,34.5
2018-12-09 01:45:04.8083,172.8,59.6,34.5,34.49,240,20.32,51,3.77,3.74,0,34.5,34.5
2018-12-09 01:45:05.0583,172.8,59.6,34.5,34.49,239.9,20.32,63,50,50,0,34.5,34.5
2018-12-09 01:45:05.3083,172.8,59.6,34.5,34.49,239.9,20.33,67,47.7,46,0,34.5,34.5
2018-12-09 01:45:05.5583,172.8,59.6,34.5,34.49,240,20.34,52,3.76,3.74,0,34.5,34.5
2018-12-09 01:45:05.8083,172.8,59.8,34.5,34.61,240,20.31,6,119030,47.7,3.7,34.5,34.5
2018-12-09 01:45:06.0583,172.8,59.8,34.5,34.61,240,20.32,7,119020,46.1,3.8,34.5,34.5
2018-12-09 01:45:06.3083,172.8,60,34.5,34.72,240,20.32,1,736.2,155.9,30.5,34.5,34.5
2018-12-09 01:45:06.5583,172.8,60,34.5,34.72,240,20.32,2,735.8,155.8,30.5,34.5,34.5
2018-12-09 01:45:06.8083,172.8,60,34.5,34.72,239.9,20.32,61,741,735.5,0,34.5,34.5
2018-12-09 01:45:07.0583,172.8,60,34.5,34.72,239.9,20.3,62,425,425,0,34.5,34.5
2018-12-09 01:45:07.3083,172.8,60,34.5,34.72,239.9,20.32,64,179.7,181.9,0,34.5,34.5
2018-12-09 01:45:07.5583,172.8,60,34.5,34.72,239.9,20.34,3,736.5,155.8,28,34.5,34.5
2018-12-09 01:45:07.8084,172.8,60,34.5,34.72,240,20.31,4,736.5,155.6,28,34.5,34.5
2018-12-09 01:45:08.0584,172.8,60,34.5,34.72,240.1,20.32,65,119050,119040,0,34.5,34.5
2018-12-09 01:45:08.3084,172.8,60,34.5,34.72,240,20.34,66,-1960,-1960,0,34.5,34.5
2018-12-09 01:45:08.5584,172.8,60,34.5,34.72,239.9,20.32,1,736.5,155.8,30.5,34.5,34.5
2018-12-09 01:45:08.8085,172.8,60,34.5,34.72,239.9,20.33,2,736.5,155.6,30.5,34.5,34.5
2018-12-09 01:45:09.0584,172.8,60,34.5,34.72,240,20.32,65,119050,119040,0,34.5,34.5
2018-12-09 01:45:09.3084,172.8,60,34.5,34.72,240,20.34,51,3.77,3.74,0,34.5,34.5
2018-12-09 01:45:09.5584,172.8,60,34.5,34.72,240,20.33,63,50,50,0,34.5,34.5
2018-12-09 01:45:09.8084,172.8,60,34.5,34.72,240,20.32,67,48,46.3,0,34.5,34.5
2018-12-09 01:45:10.0583,172.8,60,34.5,34.72,240,20.32,52,3.77,3.74,0,34.5,34.5
2018-12-09 01:45:10.3084,172.8,60,34.5,34.72,239.9,20.32,6,119050,48,3.7,34.5,34.5
2018-12-09 01:45:10.5584,172.8,60,34.5,34.72,239.9,20.31,7,119050,46.3,3.8,34.5,34.5
2018-12-09 01:45:10.8084,172.8,60,34.5,34.72,240,20.32,1,736.5,155.8,30.5,34.5,34.5
2018-12-09 01:45:11.0584,172.8,60,34.5,34.72,240,20.32,2,736.5,155.6,30.5,34.5,34.5
2018-12-09 01:45:11.3084,172.8,60,34.75,34.72,240,20.3,61,741.3,735.7,0,34.5,34.5
2018-12-09 01:45:11.5584,172.8,60.1,34.75,34.78,240,20.32,62,425,425,0,34.5,34.5
2018-12-09 01:45:11.8084,172.8,60.1,34.75,34.78,240,20.31,64,179.7,182,0,34.5,34.5
2018-12-09 01:45:12.0584,172.8,60.1,34.75,34.78,239.9,20.32,3,736.5,155.8,28,34.5,34.5
2018-12-09 01:45:12.3084,172.8,60.2,34.75,34.84,239.9,20.29,4,736.5,155.6,28,34.5,34.5
2018-12-09 01:45:12.5584,172.8,60.2,35,34.84,240,20.33,65,119070,119050,0,34.5,34.5
2018-12-09 01:45:12.8084,172.8,60.2,35,34.84,240,20.32,66,-1990,-1990,0,34.5,34.5
2018-12-09 01:45:13.0584,172.8,60.2,35,34.84,240,20.32,1,736.5,155.8,30.5,34.5,34.5
2018-12-09 01:45:13.3084,172.8,60.2,35,34.84,240,20.32,2,736.5,155.6,30.5,34.5,34.5
2018-12-09 01:45:13.5584,172.8,60.2,35,34.84,239.9,20.33,65,119080,119070,0,34.5,34.5
2018-12-09 01:45:13.8084,172.8,60.2,35,34.84,240,20.32,51,3.77,3.74,0,34.5,34.5
2018-12-09 01:45:14.0584,172.8,60.2,35,34.84,239.9,20.32,63,50,50,0,34.5,34.5
2018-12-09 01:45:14.3084,172.8,60.2,35,34.84,240,20.32,67,48.3,46.6,0,34.5,34.5
2018-12-09 01:45:14.5584,172.8,60.2,35,34.84,240,20.3,52,3.77,3.74,0,35,35
2018-12-09 01:45:14.8084,172.8,60.2,35,34.84,240,20.32,6,119060,48.3,3.7,35,35
2018-12-09 01:45:15.0584,172.8,60.2,35,34.84,239.9,20.3,7,119040,46.6,3.8,35,35
2018-12-09 01:45:15.3085,172.8,60.2,35,34.84,240,20.29,1,736.8,155.8,30.5,35,35
2018-12-09 01:45:15.5585,172.8,60.2,35,34.84,239.9,20.32,2,736.7,155.6,30.5,35,35
2018-12-09 01:45:15.8085,172.8,60.2,35,34.84,239.9,20.31,61,741.5,735.9,0,35,35
2018-12-09 01:45:16.0585,172.8,60.2,35,34.84,239.9,20.36,62,425,425,0,35,35
2018-12-09 01:45:16.3085,172.8,60.3,35,34.9,240,20.31,64,180,182.2,0,35,35
2018-12-09 01:45:16.5584,172.8,60.4,35,34.95,240,20.32,3,736.8,155.8,28,35,35
2018-12-09 01:45:16.8084,172.8,60.4,35,34.95,240,20.3,4,736.7,155.6,28,35,35
2018-12-09 01:45:17.0584,172.8,60.4,35,34.95,239.9,20.32,65,119060,119050,0,35,35
2018-12-09 01:45:17.3084,172.8,60.4,35,34.95,240,20.32,66,-1980,-1990,0,35,35
2018-12-09 01:45:17.5584,172.8,60.4,35,34.95,239.9,20.32,1,736.8,155.8,30.5,35,35
2018-12-09 01:45:17.8084,172.8,60.5,35,35.01,239.9,20.32,2,736.7,155.6,30.5,35,35
2018-12-09 01:45:18.0584,172.8,60.5,35,35.01,240,20.32,65,119060,119050,0,35,35
2018-12-09 01:45:18.3084,172.8,60.5,35,35.01,240,20.35,51,3.77,3.74,0,35,35
2018-12-09 01:45:18.5585,172.8,60.5,35,35.01,240,20.32,63,50,50,0,35,35
2018-12-09 01:45:18.8085,172.8,60.5,35,35.01,240,20.32,67,48.5,46.8,0,35,35
2018-12-09 01:45:19.0585,172.8,60.5,35,35.01,239.9,20.32,52,3.77,3.74,0,35,35
2018-12-09 01:45:19.3085,172.8,60.6,35,35.07,239.9,20.33,6,119050,48.5,3.7,35,35
2018-12-09 01:45:19.5585,172.8,60.6,35,35.07,239.9,20.31,7,119040,46.8,3.8,35,35
2018-12-09 01:45:19.8084,172.8,60.6,35,35.07,240,20.33,1,736.8,155.8,30.5,35,35
2018-12-09 01:45:20.0584,172.8,60.6,35,35.07,240,20.3,2,736.7,155.6,30.5,35,35
2018-12-09 01:45:20.3084,172.8,60.6,35,35.07,240,20.3,61,741.7,736.2,0,35,35
2018-12-09 01:45:20.5584,172.8,60.6,35,35.07,240,20.32,62,425,425,0,35,35
2018-12-09 01:45:20.8084,172.8,60.6,35,35.07,239.9,20.33,64,179.8,182,0,35,35
2018-12-09 01:45:21.0584,172.8,60.6,35,35.07,240,20.31,3,736.8,155.8,28,35,35
2018-12-09 01:45:21.3084,172.8,60.6,35,35.07,240,20.31,4,736.7,155.6,28,35,35
2018-12-09 01:45:21.5584,172.8,60.6,35,35.07,240,20.32,65,119050,119050,0,35,35
2018-12-09 01:45:21.8084,172.8,60.6,35,35.07,240,20.31,66,-1970,-1970,0,35,35
2018-12-09 01:45:22.0584,172.8,60.6,35,35.07,240,20.32,1,737.2,155.6,30.5,35,35
2018-12-09 01:45:22.3084,172.8,60.6,35,35.07,239.9,20.32,2,737,155.5,30.5,35,35
2018-12-09 01:45:22.5584,172.8,60.6,35,35.07,240,20.33,65,119070,119060,0,35,35
2018-12-09 01:45:22.8084,172.8,60.6,35,35.07,239.9,20.32,51,3.77,3.75,0,35,35
2018-12-09 01:45:23.0584,172.8,60.6,35,35.07,240,20.32,63,50,50,0,35,35
2018-12-09 01:45:23.3084,172.8,60.8,35,35.19,240,20.38,67,48.8,47,0,35,35
2018-12-09 01:45:23.5585,172.8,60.8,35,35.19,240,20.28,52,3.77,3.74,0,35,35
2018-12-09 01:45:23.8085,172.8,61.1,35,35.36,240,20.3,6,119090,48.8,3.7,35,35
2018-12-09 01:45:24.0586,172.8,61.1,35,35.36,239.9,20.29,7,119070,47.1,3.8,35,35
2018-12-09 01:45:24.3086,172.8,61.1,35,35.36,240,20.32,1,737.2,155.6,30.5,35,35
2018-12-09 01:45:24.5586,172.8,61.1,35,35.36,240,20.33,2,737,155.5,30.5,35,35
2018-12-09 01:45:24.8086,172.8,61.1,35,35.36,239.9,20.34,61,741.9,736.5,0,35,35
2018-12-09 01:45:25.0585,172.8,61.1,35,35.36,239.9,20.32,62,425,425,0,35,35
2018-12-09 01:45:25.3085,172.8,61.2,35.25,35.42,240,20.33,64,180,182.2,0,35,35
2018-12-09 01:45:25.5586,172.8,61.2,35.5,35.42,239.9,20.33,3,737.2,155.6,28,35,35
2018-12-09 01:45:25.8086,172.8,61.2,35.5,35.42,240,20.3,4,737,155.5,28,35,35
2018-12-09 01:45:26.0586,172.8,61.2,35.5,35.42,240,20.32,65,119420,118740,0,35,35
2018-12-09 01:45:26.3086,172.8,61.2,35.5,35.42,239.9,20.34,66,-2000,-2000,0,35,35
2018-12-09 01:45:26.5586,172.8,61.2,35.5,35.42,239.9,20.35,1,737.2,155.6,30.5,35,35
2018-12-09 01:45:26.8086,172.8,61.2,35.5,35.42,239.9,20.32,2,737,155.5,30.5,35,35
2018-12-09 01:45:27.0586,172.8,61.2,35.5,35.42,240,20.32,65,119420,118740,0,35,35
2018-12-09 01:45:27.3086,172.8,61.2,35.5,35.42,239.9,20.32,51,3.77,3.75,0,35,35
2018-12-09 01:45:27.5586,172.8,61.2,35.5,35.42,239.9,20.31,63,50,50,0,35,35
2018-12-09 01:45:27.8086,172.8,61.2,35.5,35.42,239.9,20.36,67,49,47.2,0,35,35
2018-12-09 01:45:28.0586,172.8,61.2,35.5,35.42,239.9,20.32,52,3.77,3.74,0,35,35
2018-12-09 01:45:28.3085,172.8,61.2,35.5,35.42,240,20.32,6,119080,49,3.7,35,35
2018-12-09 01:45:28.5585,172.8,61.2,35.5,35.42,240,20.31,7,119070,47.3,3.8,35,35
2018-12-09 01:45:28.8085,172.8,61.2,35.5,35.42,240,20.32,1,737.2,155.6,30.5,35,35
2018-12-09 01:45:29.0585,172.8,61.2,35.5,35.42,239.9,20.32,2,737.7,154.9,30.5,35.5,35.5
2018-12-09 01:45:29.3085,172.8,61.2,35.5,35.42,240,20.32,61,742.2,736.6,0,35.5,35.5
2018-12-09 01:45:29.5585,172.8,61.2,35.5,35.42,240,20.36,62,425,425,0,35.5,35.5
2018-12-09 01:45:29.8086,172.8,61.2,35.5,35.42,240,20.3,64,180.1,182.3,0,35.5,35.5
2018-12-09 01:45:30.0586,172.8,61.2,35.5,35.42,240,20.31,3,737.8,156.1,28,35.5,35.5
2018-12-09 01:45:30.3086,172.8,61.2,35.5,35.42,239.9,20.29,4,737.7,154.9,28,35.5,35.5
2018-12-09 01:45:30.5587,172.8,61.3,35.5,35.47,239.9,20.31,65,119070,119060,0,35.5,35.5
2018-12-09 01:45:30.8087,172.8,61.3,35.5,35.47,239.9,20.31,66,-1950,-1960,0,35.5,35.5
2018-12-09 01:45:31.0587,172.8,61.3,35.5,35.47,239.9,20.32,1,737.8,156.1,30.5,35.5,35.5
2018-12-09 01:45:31.3088,172.8,61.3,35.5,35.47,239.9,20.32,2,737.7,154.9,30.5,35.5,35.5
2018-12-09 01:45:31.5588,172.8,61.3,35.5,35.47,240,20.31,65,119080,119070,0,35.5,35.5
2018-12-09 01:45:31.8088,172.8,61.3,35.5,35.47,239.9,20.32,51,3.77,3.75,0,35.5,35.5
2018-12-09 01:45:32.0589,172.8,61.3,35.5,35.47,240,20.33,63,50,50,0,35.5,35.5
2018-12-09 01:45:32.3089,172.8,61.4,35.5,35.53,240,20.32,67,49.2,47.4,0,35.5,35.5
