Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 01:45:32.5589,172.8,61.4,35.5,35.53,240,20.35,52,3.77,3.75,0,35.5,35.5
2018-12-09 01:45:32.8088,172.8,61.4,35.5,35.53,239.9,20.32,6,119100,49.2,3.7,35.5,35.5
2018-12-09 01:45:33.0587,172.8,61.4,35.5,35.53,239.9,20.32,7,119080,47.5,3.8,35.5,35.5
2018-12-09 01:45:33.3086,172.8,61.4,35.5,35.53,240,20.31,1,737.8,156.1,30.5,35.5,35.5
2018-12-09 01:45:33.5585,172.8,61.4,35.5,35.53,240,20.31,2,737.7,154.9,30.5,35.5,35.5
2018-12-09 01:45:33.8086,172.8,61.4,35.5,35.53,240,20.32,61,742.4,736.9,0,35.5,35.5
2018-12-09 01:45:34.0586,172.8,61.4,35.5,35.53,240,20.32,62,425,425,0,35.5,35.5
2018-12-09 01:45:34.3086,172.8,61.4,35.5,35.53,240,20.32,64,179.6,181.8,0,35.5,35.5
2018-12-09 01:45:34.5586,172.8,61.4,35.5,35.53,239.9,20.32,3,737.8,156.1,28,35.5,35.5
2018-12-09 01:45:34.8086,172.8,61.4,35.5,35.53,239.9,20.32,4,737.7,154.9,28,35.5,35.5
2018-12-09 01:45:35.0586,172.8,61.4,35.5,35.53,239.9,20.31,65,119080,119070,0,35.5,35.5
2018-12-09 01:45:35.3086,172.8,61.4,35.5,35.53,240.1,20.32,66,-1970,-1970,0,35.5,35.5
2018-12-09 01:45:35.5586,172.8,61.4,35.5,35.53,240,20.34,1,737.8,156.1,30.5,35.5,35.5
2018-12-09 01:45:35.8086,172.8,61.4,35.5,35.53,240,20.33,2,737.7,154.9,30.5,35.5,35.5
2018-12-09 01:45:36.0586,172.8,61.4,35.5,35.53,239.9,20.32,65,119090,119080,0,35.5,35.5
2018-12-09 01:45:36.3086,172.8,61.5,35.5,35.59,240,20.33,51,3.78,3.75,0,35.5,35.5
2018-12-09 01:45:36.5586,172.8,61.8,35.5,35.76,240,20.33,63,50,50,0,35.5,35.5
2018-12-09 01:45:36.8086,172.8,61.8,35.5,35.76,240,20.32,67,49.4,47.6,0,35.5,35.5
2018-12-09 01:45:37.0586,172.8,61.8,35.5,35.76,240,20.32,52,3.77,3.75,0,35.5,35.5
2018-12-09 01:45:37.3086,172.8,61.8,35.5,35.76,240,20.31,6,119080,49.4,3.7,35.5,35.5
2018-12-09 01:45:37.5586,172.8,61.8,35.5,35.76,239.9,20.32,7,119060,47.7,3.8,35.5,35.5
2018-12-09 01:45:37.8086,172.8,61.8,35.5,35.76,240,20.32,1,738,155.5,30.5,35.5,35.5
2018-12-09 01:45:38.0586,172.8,61.8,35.5,35.76,240,20.32,2,737.8,155.5,30.5,35.5,35.5
2018-12-09 01:45:38.3087,172.8,61.8,35.5,35.76,240,20.29,61,742.8,737.1,0,35.5,35.5
2018-12-09 01:45:38.5587,172.8,61.8,35.5,35.76,240,20.32,62,425,425,0,35.5,35.5
2018-12-09 01:45:38.8087,172.8,61.8,35.5,35.76,240,20.32,64,179.9,182.1,0,35.5,35.5
2018-12-09 01:45:39.0587,172.8,61.8,35.5,35.76,240,20.31,3,738,155.5,28,35.5,35.5
2018-12-09 01:45:39.3087,172.8,62,35.75,35.88,240,20.32,4,737.8,155.5,28,35.5,35.5
2018-12-09 01:45:39.5588,172.8,62,36,35.88,240,20.32,65,119080,119070,0,35.5,35.5
2018-12-09 01:45:39.8088,172.8,62,36,35.88,240,20.31,66,-1980,-1980,0,35.5,35.5
2018-12-09 01:45:40.0588,172.8,62,36,35.88,239.9,20.33,1,738,155.5,30.5,35.5,35.5
2018-12-09 01:45:40.3087,172.8,62,36,35.88,240,20.32,2,737.8,155.5,30.5,35.5,35.5
2018-12-09 01:45:40.5587,172.8,62,36,35.88,240,20.32,65,119070,119060,0,35.5,35.5
2018-12-09 01:45:40.8086,172.8,62,36,35.88,239.9,20.32,51,3.78,3.75,0,35.5,35.5
2018-12-09 01:45:41.0586,172.8,62,36,35.88,239.9,20.32,63,50,50,0,35.5,35.5
2018-12-09 01:45:41.3086,172.8,62,36,35.88,239.9,20.33,67,49.6,47.8,0,35.5,35.5
2018-12-09 01:45:41.5586,172.8,62,36,35.88,240,20.33,52,3.77,3.75,0,35.5,35.5
2018-12-09 01:45:41.8086,172.8,62,36,35.88,239.9,20.32,6,119080,49.6,3.7,35.5,35.5
2018-12-09 01:45:42.0586,172.8,62,36,35.88,240.1,20.32,7,119070,47.8,3.8,35.5,35.5
2018-12-09 01:45:42.3087,172.8,62,36,35.88,240,20.32,1,738,155.5,30.5,35.5,35.5
2018-12-09 01:45:42.5587,172.8,62,36,35.88,239.9,20.34,2,737.8,155.5,30.5,35.5,35.5
2018-12-09 01:45:42.8087,172.8,62,36,35.88,240,20.32,61,742.9,737.4,0,35.5,35.5
2018-12-09 01:45:43.0587,172.8,62,36,35.88,239.9,20.29,62,425,425,0,35.5,35.5
2018-12-09 01:45:43.3088,172.8,62,36,35.88,239.9,20.26,64,179.8,182,0,36,35.5
2018-12-09 01:45:43.5588,172.8,62.1,36,35.94,240,20.32,3,738.6,155.5,28,36,36
2018-12-09 01:45:43.8088,172.8,62.1,36,35.94,240,20.32,4,738.5,155.5,28,36,36
2018-12-09 01:45:44.0588,172.8,62.1,36,35.94,240,20.38,65,119070,119060,0,36,36
2018-12-09 01:45:44.3088,172.8,62.1,36,35.94,240,20.32,66,-1980,-1980,0,36,36
2018-12-09 01:45:44.5587,172.8,62.1,36,35.94,239.9,20.29,1,738.6,155.5,30.5,36,36
2018-12-09 01:45:44.8087,172.8,62.1,36,35.94,240,20.3,2,738.5,155.5,30.5,36,36
2018-12-09 01:45:45.0587,172.8,62.1,36,35.94,239.9,20.32,65,119060,119060,0,36,36
2018-12-09 01:45:45.3088,172.8,62.2,36,36,239.9,20.33,51,3.78,3.75,0,36,36
2018-12-09 01:45:45.5588,172.8,62.2,36,36,240,20.33,63,50,50,0,36,36
2018-12-09 01:45:45.8088,172.8,62.2,36,36,240,20.32,67,49.8,48,0,36,36
2018-12-09 01:45:46.0588,172.8,62.2,36,36,240,20.33,52,3.78,3.75,0,36,36
2018-12-09 01:45:46.3088,172.8,62.2,36,36,240,20.32,6,119080,49.8,3.8,36,36
2018-12-09 01:45:46.5588,172.8,62.2,36,36,239.9,20.33,7,119080,48,3.8,36,36
2018-12-09 01:45:46.8087,172.8,62.2,36,36,240,20.35,1,738.6,155.5,30.5,36,36
2018-12-09 01:45:47.0587,172.8,62.2,36,36,240,20.31,2,738.5,155.5,30.5,36,36
2018-12-09 01:45:47.3088,172.8,62.2,36,36,239.9,20.32,61,743.1,737.5,0,36,36
2018-12-09 01:45:47.5588,172.8,62.2,36,36,240,20.33,62,425,425,0,36,36
2018-12-09 01:45:47.8088,172.8,62.2,36,36,239.9,20.31,64,180,182.2,0,36,36
2018-12-09 01:45:48.0588,172.8,62.2,36,36,240,20.33,3,738.6,155.5,28,36,36
2018-12-09 01:45:48.3087,172.8,62.2,36,36,240,20.32,4,738.5,155.5,28,36,36
2018-12-09 01:45:48.5587,172.8,62.3,36,36.05,240,20.32,65,119090,119090,0,36,36
2018-12-09 01:45:48.8087,172.8,62.3,36,36.05,240,20.35,66,-1970,-1970,0,36,36
2018-12-09 01:45:49.0586,172.8,62.3,36,36.05,240,20.32,1,738.6,155.5,30.5,36,36
2018-12-09 01:45:49.3086,172.8,62.3,36,36.05,240,20.31,2,738.5,155.5,30.5,36,36
2018-12-09 01:45:49.5587,172.8,62.5,36,36.17,240,20.32,65,119090,119090,0,36,36
2018-12-09 01:45:49.8087,172.8,62.5,36,36.17,239.9,20.32,51,3.78,3.75,0,36,36
2018-12-09 01:45:50.0587,172.8,62.5,36,36.17,240,20.34,63,50,50,0,36,36
2018-12-09 01:45:50.3088,172.8,62.5,36,36.17,240,20.34,67,49.9,48.1,0,36,36
2018-12-09 01:45:50.5588,172.8,62.5,36,36.17,240,20.33,52,3.78,3.75,0,36,36
2018-12-09 01:45:50.8088,172.8,62.5,36,36.17,240,20.32,6,119080,49.9,3.8,36,36
2018-12-09 01:45:51.0589,172.8,62.5,36,36.17,239.9,20.3,7,119070,48.2,3.8,36,36
2018-12-09 01:45:51.3089,172.8,62.5,36,36.17,239.9,20.33,1,739,155.5,30.5,36,36
2018-12-09 01:45:51.5588,172.8,62.5,36,36.17,239.9,20.32,2,738.7,155.2,30.5,36,36
2018-12-09 01:45:51.8088,172.8,62.5,36,36.17,240,20.32,61,743.4,737.9,0,36,36
2018-12-09 01:45:52.0588,172.8,62.5,36,36.17,240,20.32,62,425,425,0,36,36
2018-12-09 01:45:52.3088,172.8,62.6,36,36.23,240,20.33,64,179.5,181.8,0,36,36
2018-12-09 01:45:52.5588,172.8,62.6,36.25,36.23,240,20.26,3,739,155.5,28,36,36
2018-12-09 01:45:52.8088,172.8,62.6,36.25,36.23,240,20.31,4,738.7,155.2,28,36,36
2018-12-09 01:45:53.0588,172.8,62.6,36.25,36.23,240,20.32,65,119090,119090,0,36,36
2018-12-09 01:45:53.3088,172.8,62.6,36.25,36.23,239.9,20.32,66,-1960,-1960,0,36,36
2018-12-09 01:45:53.5588,172.8,62.6,36.25,36.23,239.9,20.31,1,739,155.5,30.5,36,36
2018-12-09 01:45:53.8088,172.8,62.6,36.25,36.23,239.9,20.32,2,738.7,155.2,30.5,36,36
2018-12-09 01:45:54.0588,172.8,62.6,36.5,36.23,240,20.33,65,119080,119080,0,36,36
2018-12-09 01:45:54.3088,172.8,62.6,36.5,36.23,240,20.31,51,3.78,3.75,0,36,36
2018-12-09 01:45:54.5588,172.8,62.6,36.5,36.23,240,20.32,63,50,50,0,36,36
2018-12-09 01:45:54.8088,172.8,62.6,36.5,36.23,240,20.32,67,50.1,48.3,0,36,36
2018-12-09 01:45:55.0588,172.8,62.6,36.5,36.23,239.9,20.32,52,3.78,3.75,0,36,36
2018-12-09 01:45:55.3088,172.8,62.6,36.5,36.23,239.9,20.32,6,119090,50.1,3.8,36,36
2018-12-09 01:45:55.5588,172.8,62.8,36.5,36.34,239.9,20.29,7,119100,48.3,3.8,36,36
2018-12-09 01:45:55.8088,172.8,62.8,36.5,36.34,239.9,20.32,1,739,155.5,30.5,36,36
2018-12-09 01:45:56.0589,172.8,62.8,36.5,36.34,239.9,20.32,2,738.7,155.2,30.5,36,36
2018-12-09 01:45:56.3089,172.8,63,36.5,36.46,240,20.32,61,743.6,738,0,36,36
2018-12-09 01:45:56.5589,172.8,63,36.5,36.46,240,20.32,62,425,425,0,36,36
2018-12-09 01:45:56.8089,172.8,63.1,36.5,36.52,239.9,20.32,64,179.8,182.1,0,36,36
2018-12-09 01:45:57.0589,172.8,63.1,36.5,36.52,240,20.29,3,739,155.5,28,36,36
2018-12-09 01:45:57.3089,172.8,63.1,36.5,36.52,240,20.32,4,738.7,155.2,28,36,36
2018-12-09 01:45:57.5589,172.8,63.1,36.5,36.52,239.9,20.38,65,119090,119090,0,36,36
2018-12-09 01:45:57.8089,172.8,63.1,36.5,36.52,239.9,20.28,66,-2000,-2000,0,36.5,36
2018-12-09 01:45:58.0589,172.8,63.1,36.5,36.52,240,20.32,1,739.4,155.5,30.5,36.5,36.5
2018-12-09 01:45:58.3089,172.8,63.2,36.5,36.57,239.9,20.31,2,739.2,155,30.5,36.5,36.5
2018-12-09 01:45:58.5589,172.8,63.2,36.5,36.57,239.9,20.31,65,119090,119090,0,36.5,36.5
2018-12-09 01:45:58.8089,172.8,63.2,36.5,36.57,240.2,20.32,51,3.78,3.76,0,36.5,36.5
2018-12-09 01:45:59.0589,172.8,63.2,36.5,36.57,240,20.33,63,50,50,0,36.5,36.5
2018-12-09 01:45:59.3089,172.8,63.2,36.5,36.57,240,20.38,67,50.2,48.4,0,36.5,36.5
2018-12-09 01:45:59.5589,172.8,63.2,36.5,36.57,239.9,20.32,52,3.78,3.76,0,36.5,36.5
2018-12-09 01:45:59.8089,172.8,63.2,36.5,36.57,239.9,20.27,6,119080,50.2,3.8,36.5,36.5
2018-12-09 01:46:00.0589,172.8,63.2,36.5,36.57,239.9,20.32,7,119080,48.4,3.8,36.5,36.5
2018-12-09 01:46:00.3089,172.8,63.2,36.5,36.57,239.9,20.32,1,739.4,155.5,30.5,36.5,36.5
2018-12-09 01:46:00.5589,172.8,63.2,36.5,36.57,240,20.31,2,739.2,155,30.5,36.5,36.5
2018-12-09 01:46:00.8089,172.8,63.2,36.5,36.57,240,20.37,61,743.8,738.2,0,36.5,36.5
2018-12-09 01:46:01.0589,172.8,63.2,36.5,36.57,240,20.33,62,425,425,0,36.5,36.5
2018-12-09 01:46:01.3090,172.8,63.2,36.5,36.57,239.9,20.32,64,180.1,182.3,0,36.5,36.5
2018-12-09 01:46:01.5590,172.8,63.2,36.5,36.57,239.9,20.32,3,739.4,155.5,28,36.5,36.5
2018-12-09 01:46:01.8090,172.8,63.2,36.5,36.57,239.9,20.32,4,739.2,155,28.5,36.5,36.5
2018-12-09 01:46:02.0589,172.8,63.2,36.5,36.57,240,20.32,65,119100,119100,0,36.5,36.5
2018-12-09 01:46:02.3089,172.8,63.2,36.5,36.57,239.9,20.31,66,-1990,-1990,0,36.5,36.5
2018-12-09 01:46:02.5589,172.8,63.2,36.5,36.57,239.9,20.31,1,739.4,155.5,30.5,36.5,36.5
2018-12-09 01:46:02.8089,172.8,63.3,36.5,36.63,239.9,20.31,2,739.2,155,30.5,36.5,36.5
2018-12-09 01:46:03.0589,172.8,63.3,36.5,36.63,239.9,20.31,65,119100,119100,0,36.5,36.5
2018-12-09 01:46:03.3089,172.8,63.3,36.5,36.63,239.9,20.33,51,3.78,3.76,0,36.5,36.5
2018-12-09 01:46:03.5589,172.8,63.3,36.5,36.63,240,20.32,63,50,50,0,36.5,36.5
2018-12-09 01:46:03.8089,172.8,63.3,36.5,36.63,239.9,20.36,67,50.3,48.5,0,36.5,36.5
2018-12-09 01:46:04.0589,172.8,63.3,36.5,36.63,239.9,20.32,52,3.78,3.76,0,36.5,36.5
2018-12-09 01:46:04.3089,172.8,63.3,36.5,36.63,240.1,20.36,6,119120,50.3,3.8,36.5,36.5
2018-12-09 01:46:04.5590,172.8,63.3,36.5,36.63,239.9,20.32,7,119120,48.6,3.8,36.5,36.5
2018-12-09 01:46:04.8090,172.8,63.3,36.5,36.63,239.9,20.33,1,739.4,155.5,30.5,36.5,36.5
2018-12-09 01:46:05.0590,172.8,63.3,36.5,36.63,239.9,20.33,2,739.2,155,30.5,36.5,36.5
2018-12-09 01:46:05.3090,172.8,63.4,36.5,36.69,240,20.3,61,744.1,738.5,0,36.5,36.5
2018-12-09 01:46:05.5590,172.8,63.4,36.5,36.69,240,20.32,62,425,425,0,36.5,36.5
2018-12-09 01:46:05.8089,172.8,63.4,36.5,36.69,240,20.33,64,180.2,182.4,0,36.5,36.5
2018-12-09 01:46:06.0589,172.8,63.4,36.5,36.69,240,20.3,3,739.5,155.2,28,36.5,36.5
2018-12-09 01:46:06.3089,172.8,63.4,36.5,36.69,240,20.33,4,739.3,155,28.5,36.5,36.5
2018-12-09 01:46:06.5589,172.8,63.4,36.75,36.69,240,20.35,65,119100,119100,0,36.5,36.5
2018-12-09 01:46:06.8089,172.8,63.4,36.75,36.69,240,20.33,66,-2000,-2000,0,36.5,36.5
2018-12-09 01:46:07.0589,172.8,63.4,36.75,36.69,240,20.32,1,739.5,155.2,30.5,36.5,36.5
2018-12-09 01:46:07.3089,172.8,63.4,36.75,36.69,240,20.31,2,739.3,155,30.5,36.5,36.5
2018-12-09 01:46:07.5589,172.8,63.5,36.75,36.75,240,20.33,65,119110,119110,0,36.5,36.5
2018-12-09 01:46:07.8090,172.8,63.5,36.75,36.75,240,20.32,51,3.78,3.76,0,36.5,36.5
2018-12-09 01:46:08.0590,172.8,63.5,36.75,36.75,240,20.32,63,50,50,0,36.5,36.5
2018-12-09 01:46:08.3090,172.8,63.5,37,36.75,240,20.31,67,50.4,48.7,0,36.5,36.5
2018-12-09 01:46:08.5590,172.8,63.5,37,36.75,240,20.33,52,3.78,3.76,0,36.5,36.5
2018-12-09 01:46:08.8090,172.8,63.5,37,36.75,240,20.34,6,119100,50.4,3.8,36.5,36.5
2018-12-09 01:46:09.0590,172.8,63.5,37,36.75,240,20.33,7,119110,48.7,3.8,36.5,36.5
2018-12-09 01:46:09.3090,172.8,63.6,37,36.81,240,20.32,1,739.5,155.2,30.5,36.5,36.5
2018-12-09 01:46:09.5590,172.8,63.8,37,36.92,239.9,20.32,2,739.3,155,30.5,36.5,36.5
2018-12-09 01:46:09.8090,172.8,63.8,37,36.92,240,20.31,61,744.2,738.7,0,36.5,36.5
2018-12-09 01:46:10.0590,172.8,63.8,37,36.92,239.9,20.32,62,425,425,0,36.5,36.5
2018-12-09 01:46:10.3090,172.8,63.8,37,36.92,240,20.32,64,179.8,182,0,36.5,36.5
2018-12-09 01:46:10.5590,172.8,63.8,37,36.92,240,20.32,3,739.5,155.2,28,36.5,36.5
2018-12-09 01:46:10.8090,172.8,63.8,37,36.92,240,20.32,4,739.3,155,28.5,36.5,36.5
2018-12-09 01:46:11.0590,172.8,63.8,37,36.92,240,20.32,65,119110,119110,0,36.5,36.5
2018-12-09 01:46:11.3090,172.8,64,37,37.04,239.9,20.32,66,-2000,-2000,0,36.5,36.5
2018-12-09 01:46:11.5590,172.8,64,37,37.04,239.9,20.35,1,739.5,155.2,30.5,36.5,36.5
2018-12-09 01:46:11.8090,172.8,64,37,37.04,239.9,20.36,2,739.3,155,30.5,36.5,36.5
2018-12-09 01:46:12.0590,172.8,64,37,37.04,240,20.32,65,119100,119100,0,36.5,36.5
2018-12-09 01:46:12.3090,172.8,64,37,37.04,240,20.32,51,3.78,3.76,0,36.5,36.5
2018-12-09 01:46:12.5590,172.8,64,37,37.04,239.9,20.32,63,50,50,0,37,37
2018-12-09 01:46:12.8090,172.8,64,37,37.04,240,20.32,67,50.6,48.8,0,37,37
2018-12-09 01:46:13.0590,172.8,64,37,37.04,239.9,20.32,52,3.78,3.76,0,37,37
2018-12-09 01:46:13.3090,172.8,64,37,37.04,239.9,20.33,6,119100,50.6,3.8,37,37
2018-12-09 01:46:13.5590,172.8,64,37,37.04,240.1,20.32,7,119110,48.8,3.8,37,37
2018-12-09 01:46:13.8090,172.8,64,37,37.04,240,20.32,1,740,155,30.5,37,37
2018-12-09 01:46:14.0590,172.8,64,37,37.04,240,20.32,2,739.9,155,30.5,37,37
2018-12-09 01:46:14.3090,172.8,64,37,37.04,240,20.33,61,744.4,739,0,37,37
2018-12-09 01:46:14.5590,172.8,64,37,37.04,240,20.34,62,425,425,0,37,37
2018-12-09 01:46:14.8090,172.8,64,37,37.04,239.9,20.32,64,179.6,181.8,0,37,37
2018-12-09 01:46:15.0590,172.8,64,37,37.04,239.9,20.31,3,740,155,28,37,37
2018-12-09 01:46:15.3091,172.8,64,37,37.04,239.9,20.32,4,739.9,155,28.5,37,37
2018-12-09 01:46:15.5591,172.8,64.1,37,37.09,240,20.32,65,119070,119070,0,37,37
2018-12-09 01:46:15.8091,172.8,64.1,37,37.09,240,20.32,66,-1990,-1990,0,37,37
2018-12-09 01:46:16.0591,172.8,64.1,37,37.09,240,20.37,1,740,155,30.5,37,37
2018-12-09 01:46:16.3091,172.8,64.1,37,37.09,239.9,20.33,2,739.9,155,30.5,37,37
2018-12-09 01:46:16.5590,172.8,64.1,37,37.09,239.9,20.32,65,119080,119080,0,37,37
2018-12-09 01:46:16.8090,172.8,64.1,37,37.09,239.9,20.34,51,3.78,3.76,0,37,37
2018-12-09 01:46:17.0591,172.8,64.1,37,37.09,240,20.32,63,50,50,0,37,37
2018-12-09 01:46:17.3091,172.8,64.1,37,37.09,240,20.33,67,50.7,48.9,0,37,37
2018-12-09 01:46:17.5591,172.8,64.1,37,37.09,240,20.33,52,3.78,3.76,0,37,37
2018-12-09 01:46:17.8091,172.8,64.1,37,37.09,239.9,20.3,6,119090,50.7,3.8,37,37
2018-12-09 01:46:18.0591,172.8,64.1,37,37.09,240,20.33,7,119090,48.9,3.8,37,37
2018-12-09 01:46:18.3091,172.8,64.2,37,37.15,240,20.31,1,740,155,30.5,37,37
2018-12-09 01:46:18.5591,172.8,64.2,37,37.15,239.9,20.33,2,739.9,155,30.5,37,37
2018-12-09 01:46:18.8091,172.8,64.2,37,37.15,239.9,20.32,61,744.6,739.2,0,37,37
2018-12-09 01:46:19.0591,172.8,64.2,37,37.15,240,20.34,62,425,425,0,37,37
2018-12-09 01:46:19.3091,172.8,64.2,37,37.15,239.9,20.35,64,179.7,181.9,0,37,37
2018-12-09 01:46:19.5591,172.8,64.2,37,37.15,239.9,20.3,3,740,155,28,37,37
2018-12-09 01:46:19.8091,172.8,64.2,37,37.15,239.9,20.32,4,740.1,154.7,28.5,37,37
2018-12-09 01:46:20.0591,172.8,64.2,37,37.15,240,20.32,65,119120,119120,0,37,37
2018-12-09 01:46:20.3091,172.8,64.2,37,37.15,240,20.32,66,-2000,-2000,0,37,37
2018-12-09 01:46:20.5590,172.8,64.2,37,37.15,240,20.31,1,740.5,155,30.5,37,37
2018-12-09 01:46:20.8090,172.8,64.3,37.25,37.21,240,20.3,2,740.1,154.7,30.5,37,37
2018-12-09 01:46:21.0590,172.8,64.3,37.25,37.21,240,20.32,65,119110,119110,0,37,37
2018-12-09 01:46:21.3090,172.8,64.3,37.25,37.21,239.9,20.32,51,3.79,3.76,0,37,37
2018-12-09 01:46:21.5590,172.8,64.3,37.25,37.21,239.9,20.33,63,50,50,0,37,37
2018-12-09 01:46:21.8091,172.8,64.3,37.25,37.21,239.9,20.32,67,50.8,49,0,37,37
2018-12-09 01:46:22.0591,172.8,64.3,37.25,37.21,240,20.3,52,3.78,3.76,0,37,37
2018-12-09 01:46:22.3091,172.8,64.4,37.5,37.27,239.9,20.32,6,119090,50.8,3.8,37,37
2018-12-09 01:46:22.5591,172.8,64.5,37.5,37.33,240,20.31,7,119100,49,3.8,37,37
2018-12-09 01:46:22.8091,172.8,64.5,37.5,37.33,240,20.31,1,740.5,155,30.5,37,37
2018-12-09 01:46:23.0591,172.8,64.5,37.5,37.33,240,20.31,2,740.1,154.7,30.5,37,37
2018-12-09 01:46:23.3091,172.8,64.5,37.5,37.33,240,20.32,61,745.1,739.4,0,37,37
2018-12-09 01:46:23.5591,172.8,64.5,37.5,37.33,240,20.31,62,425,425,0,37,37
2018-12-09 01:46:23.8091,172.8,64.5,37.5,37.33,240,20.33,64,179.6,181.8,0,37,37
2018-12-09 01:46:24.0591,172.8,64.5,37.5,37.33,239.9,20.32,3,740.5,155,28,37,37
2018-12-09 01:46:24.3091,172.8,64.6,37.5,37.38,239.9,20.32,4,740.1,154.7,28.5,37,37
2018-12-09 01:46:24.5591,172.8,64.6,37.5,37.38,239.9,20.32,65,119080,119090,0,37,37
2018-12-09 01:46:24.8091,172.8,64.6,37.5,37.38,240,20.32,66,-1970,-1970,0,37,37
2018-12-09 01:46:25.0591,172.8,64.6,37.5,37.38,239.9,20.32,1,740.5,155,30.5,37,37
2018-12-09 01:46:25.3091,172.8,64.6,37.5,37.38,240,20.32,2,740.1,154.7,30.5,37,37
2018-12-09 01:46:25.5592,172.8,64.6,37.5,37.38,239.9,20.33,65,119090,119090,0,37,37
2018-12-09 01:46:25.8092,172.8,64.6,37.5,37.38,239.9,20.32,51,3.79,3.76,0,37,37
2018-12-09 01:46:26.0591,172.8,64.6,37.5,37.38,239.9,20.33,63,50,50,0,37,37
2018-12-09 01:46:26.3091,172.8,64.6,37.5,37.38,240,20.32,67,50.8,49.1,0,37,37
2018-12-09 01:46:26.5591,172.8,64.6,37.5,37.38,240,20.31,52,3.78,3.76,0,37,37
2018-12-09 01:46:26.8090,172.8,64.7,37.5,37.44,239.9,20.33,6,119100,50.8,3.8,37,37
2018-12-09 01:46:27.0590,172.8,64.7,37.5,37.44,239.9,20.33,7,119090,49.1,3.8,37.5,37.5
2018-12-09 01:46:27.3090,172.8,64.7,37.5,37.44,240,20.33,1,740.8,155,30.5,37.5,37.5
2018-12-09 01:46:27.5591,172.8,64.7,37.5,37.44,239.9,20.33,2,740.6,154.7,30.5,37.5,37.5
2018-12-09 01:46:27.8091,172.8,64.7,37.5,37.44,239.9,20.33,61,745.3,739.7,0,37.5,37.5
2018-12-09 01:46:28.0592,172.8,64.7,37.5,37.44,239.9,20.35,62,425,425,0,37.5,37.5
2018-12-09 01:46:28.3092,172.8,64.7,37.5,37.44,239.9,20.32,64,180,182.2,0,37.5,37.5
2018-12-09 01:46:28.5592,172.8,64.8,37.5,37.5,240,20.33,3,740.8,155,28,37.5,37.5
2018-12-09 01:46:28.8092,172.8,64.8,37.5,37.5,240,20.33,4,740.6,154.7,28.5,37.5,37.5
2018-12-09 01:46:29.0592,172.8,64.8,37.5,37.5,239.9,20.32,65,119120,119120,0,37.5,37.5
2018-12-09 01:46:29.3092,172.8,64.9,37.5,37.56,239.9,20.31,66,-1980,-1980,0,37.5,37.5
2018-12-09 01:46:29.5592,172.8,64.9,37.5,37.56,240,20.31,1,740.8,155,30.5,37.5,37.5
2018-12-09 01:46:29.8092,172.8,64.9,37.5,37.56,239.9,20.32,2,740.6,154.7,30.5,37.5,37.5
2018-12-09 01:46:30.0592,172.8,64.9,37.5,37.56,240,20.33,65,119110,119110,0,37.5,37.5
2018-12-09 01:46:30.3092,172.8,64.9,37.5,37.56,239.9,20.31,51,3.79,3.76,0,37.5,37.5
2018-12-09 01:46:30.5592,172.8,64.9,37.5,37.56,239.9,20.31,63,50,50,0,37.5,37.5
2018-12-09 01:46:30.8092,172.8,64.9,37.5,37.56,239.9,20.32,67,50.9,49.2,0,37.5,37.5
2018-12-09 01:46:31.0592,172.8,64.9,37.5,37.56,239.9,20.35,52,3.79,3.76,0,37.5,37.5
2018-12-09 01:46:31.3092,172.8,65,37.5,37.62,239.9,20.31,6,119100,50.9,3.8,37.5,37.5
2018-12-09 01:46:31.5592,172.8,65,37.5,37.62,240,20.29,7,119100,49.2,3.8,37.5,37.5
2018-12-09 01:46:31.8092,172.8,65,37.5,37.62,240,20.35,1,740.8,155,30.5,37.5,37.5
2018-12-09 01:46:32.0592,172.8,65,37.5,37.62,239.9,20.33,2,740.6,154.7,30.5,37.5,37.5
2018-12-09 01:46:32.3092,172.8,65,37.5,37.62,239.9,20.32,61,745.4,739.9,0,37.5,37.5
2018-12-09 01:46:32.5592,172.8,65,37.5,37.62,240,20.32,62,425,425,0,37.5,37.5
2018-12-09 01:46:32.8092,172.8,65.1,37.5,37.67,240,20.32,64,180,182.2,0,37.5,37.5
2018-12-09 01:46:33.0592,172.8,65.1,37.5,37.67,240,20.31,3,740.8,155,28,37.5,37.5
2018-12-09 01:46:33.3092,172.8,65.1,37.5,37.67,240,20.34,4,740.6,154.7,28.5,37.5,37.5
2018-12-09 01:46:33.5592,172.8,65.1,37.75,37.67,240,20.32,65,119100,119100,0,37.5,37.5
2018-12-09 01:46:33.8092,172.8,65.1,37.75,37.67,240,20.32,66,-2000,-2000,0,37.5,37.5
2018-12-09 01:46:34.0592,172.8,65.1,37.75,37.67,240,20.31,1,741,154.8,30.5,38,37.5
2018-12-09 01:46:34.3092,172.8,65.1,37.75,37.67,239.9,20.32,2,740.9,154.7,30.5,38,37.5
2018-12-09 01:46:34.5592,172.8,65.1,37.75,37.67,240,20.32,65,119110,119110,0,38,37.5
2018-12-09 01:46:34.8092,172.8,65.1,37.75,37.67,240,20.33,51,3.79,3.76,0,38,37.5
2018-12-09 01:46:35.0592,172.8,65.1,37.75,37.67,240,20.33,63,50,50,0,38,37.5
2018-12-09 01:46:35.3093,172.8,65.1,37.75,37.67,240,20.32,67,51,49.3,0,38,37.5
2018-12-09 01:46:35.5593,172.8,65.1,37.75,37.67,240,20.33,52,3.79,3.76,0,38,37.5
2018-12-09 01:46:35.8093,172.8,65.2,37.75,37.73,239.9,20.32,6,119100,51,3.8,38,37.5
2018-12-09 01:46:36.0593,172.8,65.2,37.75,37.73,239.9,20.32,7,119110,49.3,3.8,38,37.5
2018-12-09 01:46:36.3093,172.8,65.3,38,37.79,240,20.31,1,741,154.8,30.5,38,37.5
2018-12-09 01:46:36.5593,172.8,65.3,38,37.79,240,20.32,2,740.9,154.7,30.5,38,37.5
2018-12-09 01:46:36.8092,172.8,65.3,38,37.79,240,20.31,61,745.6,740.2,0,38,37.5
2018-12-09 01:46:37.0592,172.8,65.3,38,37.79,239.9,20.32,62,425,425,0,38,37.5
2018-12-09 01:46:37.3092,172.8,65.3,38,37.79,239.9,20.33,64,179.9,182.1,0,38,37.5
2018-12-09 01:46:37.5592,172.8,65.3,38,37.79,240,20.34,3,741,154.8,28,38,37.5
2018-12-09 01:46:37.8092,172.8,65.3,38,37.79,240,20.32,4,740.9,154.7,28.5,38,37.5
2018-12-09 01:46:38.0592,172.8,65.3,38,37.79,240.1,20.32,65,119140,119140,0,38,37.5
2018-12-09 01:46:38.3092,172.8,65.4,38,37.85,240,20.31,66,-2000,-2000,0,38,37.5
2018-12-09 01:46:38.5592,172.8,65.4,38,37.85,240,20.32,1,741,154.8,30.5,38,37.5
2018-12-09 01:46:38.8092,172.8,65.4,38,37.85,240,20.32,2,740.9,154.7,30.5,38,37.5
2018-12-09 01:46:39.0592,172.8,65.4,38,37.85,239.9,20.27,65,119120,119120,0,38,37.5
2018-12-09 01:46:39.3092,172.8,65.4,38,37.85,239.9,20.32,51,3.79,3.76,0,38,37.5
2018-12-09 01:46:39.5592,172.8,65.5,38,37.91,240,20.34,63,50,50,0,38,37.5
2018-12-09 01:46:39.8092,172.8,65.5,38,37.91,240,20.33,67,51.1,49.3,0,38,37.5
2018-12-09 01:46:40.0593,172.8,65.5,38,37.91,239.9,20.31,52,3.79,3.76,0,38,37.5
2018-12-09 01:46:40.3093,172.8,65.5,38,37.91,239.9,20.33,6,119110,51.1,3.8,38,37.5
2018-12-09 01:46:40.5593,172.8,65.5,38,37.91,240,20.32,7,119120,49.3,3.8,38,37.5
2018-12-09 01:46:40.8094,172.8,65.5,38,37.91,239.9,20.3,1,741,154.8,30.5,38,37.5
2018-12-09 01:46:41.0594,172.8,65.5,38,37.91,240,20.32,2,740.9,154.7,30.5,38,37.5
2018-12-09 01:46:41.3094,172.8,65.5,38,37.91,240,20.32,61,745.9,740.4,0,38,37.5
2018-12-09 01:46:41.5594,172.8,65.5,38,37.91,240,20.32,62,425,425,0,38,38
2018-12-09 01:46:41.8094,172.8,65.7,38,38.02,239.9,20.32,64,180.2,181.5,0,38,38
2018-12-09 01:46:42.0594,172.8,65.7,38,38.02,239.9,20.31,3,741.6,154.7,28,38,38
2018-12-09 01:46:42.3094,172.8,65.8,38,38.08,239.9,20.32,4,741.4,154.5,28.5,38,38
2018-12-09 01:46:42.5594,172.8,65.8,38,38.08,240,20.32,65,119170,119040,0,38,38
2018-12-09 01:46:42.8094,172.8,65.8,38,38.08,240,20.32,66,-1980,-1980,0,38,38
2018-12-09 01:46:43.0594,172.8,65.8,38,38.08,239.9,20.31,1,741.6,154.7,30.5,38,38
2018-12-09 01:46:43.3094,172.8,65.8,38,38.08,240,20.33,2,741.4,154.5,30.5,38,38
2018-12-09 01:46:43.5593,172.8,65.8,38,38.08,239.9,20.32,65,119120,119120,0,38,38
2018-12-09 01:46:43.8093,172.8,65.8,38,38.08,240,20.33,51,3.79,3.77,0,38,38
2018-12-09 01:46:44.0593,172.8,65.8,38,38.08,240.1,20.32,63,50,50,0,38,38
2018-12-09 01:46:44.3093,172.8,66,38,38.19,240,20.34,67,51.1,49.4,0,38,38
2018-12-09 01:46:44.5593,172.8,66,38,38.19,240,20.32,52,3.79,3.76,0,38,38
2018-12-09 01:46:44.8093,172.8,66,38,38.19,240,20.29,6,119140,51.1,3.8,38,38
2018-12-09 01:46:45.0593,172.8,66,38,38.19,240,20.34,7,119120,49.4,3.8,38,38
2018-12-09 01:46:45.3093,172.8,66,38,38.19,239.9,20.32,1,741.6,154.7,30.5,38,38
2018-12-09 01:46:45.5593,172.8,66,38,38.19,239.9,20.32,2,741.4,154.5,30.5,38,38
2018-12-09 01:46:45.8093,172.8,66,38,38.19,240.1,20.33,61,746.3,740.7,0,38,38
2018-12-09 01:46:46.0593,172.8,66,38,38.19,240,20.32,62,425,425,0,38,38
2018-12-09 01:46:46.3093,172.8,66,38,38.19,239.9,20.33,64,180,182.2,0,38,38
2018-12-09 01:46:46.5593,172.8,66,38,38.19,239.9,20.32,3,741.6,154.7,28,38,38
2018-12-09 01:46:46.8093,172.8,66,38,38.19,240,20.33,4,741.4,154.5,28.5,38,38
2018-12-09 01:46:47.0593,172.8,66,38,38.19,239.9,20.33,65,118790,119460,0,38,38
2018-12-09 01:46:47.3093,172.8,66,38,38.19,240,20.31,66,-1970,-1970,0,38,38
2018-12-09 01:46:47.5593,172.8,66,38,38.19,240,20.32,1,741.6,154.7,30.5,38,38
2018-12-09 01:46:47.8094,172.8,66,38.25,38.19,240,20.32,2,741.4,154.5,30.5,38,38
2018-12-09 01:46:48.0594,172.8,66,38.25,38.19,239.9,20.32,65,119110,119120,0,38,38
2018-12-09 01:46:48.3094,172.8,66,38.25,38.19,239.9,20.25,51,3.79,3.77,0,38,38
2018-12-09 01:46:48.5594,172.8,66.1,38.25,38.25,239.9,20.3,63,50,50,0,38,38
2018-12-09 01:46:48.8094,172.8,66.1,38.25,38.25,240,20.32,67,51.2,49.5,0,38.5,38
2018-12-09 01:46:49.0594,172.8,66.1,38.25,38.25,240,20.32,52,3.8,3.77,0,38.5,38
2018-12-09 01:46:49.3094,172.8,66.1,38.25,38.25,240,20.32,6,119110,51.2,3.8,38.5,38
2018-12-09 01:46:49.5594,172.8,66.1,38.25,38.25,239.9,20.29,7,119140,49.5,3.8,38.5,38
2018-12-09 01:46:49.8093,172.8,66.1,38.25,38.25,239.9,20.32,1,741.9,154.2,30.5,38.5,38
2018-12-09 01:46:50.0593,172.8,66.1,38.25,38.25,240,20.31,2,741.9,154.7,30.5,38.5,38
2018-12-09 01:46:50.3094,172.8,66.1,38.25,38.25,240.1,20.32,61,746.5,740.9,0,38.5,38
2018-12-09 01:46:50.5594,172.8,66.1,38.25,38.25,240,20.33,62,425,425,0,38.5,38
2018-12-09 01:46:50.8094,172.8,66.1,38.25,38.25,240,20.33,64,179.9,182.1,0,38.5,38
2018-12-09 01:46:51.0594,172.8,66.1,38.25,38.25,239.9,20.32,3,741.9,154.2,28,38.5,38
2018-12-09 01:46:51.3095,172.8,66.2,38.5,38.31,239.9,20.32,4,741.9,154.7,28.5,38.5,38
2018-12-09 01:46:51.5595,172.8,66.3,38.5,38.37,239.9,20.33,65,119120,119140,0,38.5,38
2018-12-09 01:46:51.8094,172.8,66.3,38.5,38.37,240,20.32,66,-1980,-1990,0,38.5,38
2018-12-09 01:46:52.0594,172.8,66.3,38.5,38.37,240,20.32,1,741.9,154.2,30.5,38.5,38
2018-12-09 01:46:52.3094,172.8,66.3,38.5,38.37,240,20.32,2,741.9,154.7,30.5,38.5,38
2018-12-09 01:46:52.5594,172.8,66.3,38.5,38.37,240,20.32,65,119120,119130,0,38.5,38
2018-12-09 01:46:52.8094,172.8,66.3,38.5,38.37,240,20.32,51,3.8,3.77,0,38.5,38
2018-12-09 01:46:53.0594,172.8,66.3,38.5,38.37,239.8,20.32,63,50,50,0,38.5,38
2018-12-09 01:46:53.3094,172.8,66.3,38.5,38.37,239.9,20.32,67,51.3,49.5,0,38.5,38
2018-12-09 01:46:53.5595,172.8,66.3,38.5,38.37,239.9,20.32,52,3.8,3.77,0,38.5,38
2018-12-09 01:46:53.8095,172.8,66.3,38.5,38.37,240,20.32,6,119130,51.3,3.8,38.5,38
2018-12-09 01:46:54.0595,172.8,66.3,38.5,38.37,240,20.32,7,119150,49.5,3.8,38.5,38
2018-12-09 01:46:54.3095,172.8,66.3,38.5,38.37,239.9,20.32,1,741.9,154.2,30.5,38.5,38
2018-12-09 01:46:54.5595,172.8,66.3,38.5,38.37,240,20.32,2,741.9,154.7,30.5,38.5,38
2018-12-09 01:46:54.8095,172.8,66.3,38.5,38.37,239.9,20.32,61,746.7,741.2,0,38.5,38
2018-12-09 01:46:55.0595,172.8,66.3,38.5,38.37,240,20.32,62,425,425,0,38.5,38
2018-12-09 01:46:55.3095,172.8,66.4,38.5,38.43,240,20.32,64,180,182.3,0,38.5,38
2018-12-09 01:46:55.5595,172.8,66.5,38.5,38.48,239.9,20.32,3,741.9,154.2,28,38.5,38
2018-12-09 01:46:55.8095,172.8,66.5,38.5,38.48,239.9,20.32,4,741.9,154.7,28.5,38.5,38
2018-12-09 01:46:56.0595,172.8,66.5,38.5,38.48,240,20.32,65,119130,119140,0,38.5,38
2018-12-09 01:46:56.3095,172.8,66.5,38.5,38.48,239.9,20.32,66,-1980,-1980,0,38.5,38.5
2018-12-09 01:46:56.5595,172.8,66.5,38.5,38.48,239.9,20.31,1,742.5,154.7,30.5,38.5,38.5
2018-12-09 01:46:56.8095,172.8,66.5,38.5,38.48,240,20.32,2,742.1,154.5,30.5,38.5,38.5
2018-12-09 01:46:57.0595,172.8,66.5,38.5,38.48,240,20.32,65,119120,119130,0,38.5,38.5
2018-12-09 01:46:57.3095,172.8,66.6,38.5,38.54,240,20.32,51,3.8,3.77,0,38.5,38.5
2018-12-09 01:46:57.5595,172.8,66.7,38.5,38.6,239.9,20.32,63,50,50,0,38.5,38.5
2018-12-09 01:46:57.8095,172.8,66.7,38.5,38.6,239.9,20.31,67,51.3,49.6,0,38.5,38.5
2018-12-09 01:46:58.0595,172.8,66.7,38.5,38.6,240,20.33,52,3.8,3.77,0,38.5,38.5
2018-12-09 01:46:58.3095,172.8,66.7,38.5,38.6,240,20.32,6,119120,51.3,3.8,38.5,38.5
2018-12-09 01:46:58.5595,172.8,66.7,38.5,38.6,240,20.33,7,119130,49.6,3.8,38.5,38.5
2018-12-09 01:46:58.8095,172.8,66.7,38.5,38.6,239.9,20.32,1,742.5,154.7,30.5,38.5,38.5
2018-12-09 01:46:59.0595,172.8,66.7,38.5,38.6,239.9,20.32,2,742.1,154.5,30.5,38.5,38.5
2018-12-09 01:46:59.3095,172.8,66.7,38.5,38.6,240,20.32,61,747,741.4,0,38.5,38.5
2018-12-09 01:46:59.5595,172.8,66.7,38.5,38.6,239.9,20.32,62,425,425,0,38.5,38.5
2018-12-09 01:46:59.8095,172.8,66.7,38.5,38.6,240,20.32,64,179.6,181.8,0,38.5,38.5
2018-12-09 01:47:00.0595,172.8,66.7,38.5,38.6,239.9,20.37,3,742.5,154.7,28,38.5,38.5
2018-12-09 01:47:00.3095,172.8,66.7,38.5,38.6,240,20.31,4,742.1,154.5,28.5,38.5,38.5
2018-12-09 01:47:00.5596,172.8,66.7,38.75,38.6,240,20.32,65,119130,119130,0,38.5,38.5
2018-12-09 01:47:00.8096,172.8,66.7,38.75,38.6,239.9,20.32,66,-2010,-2020,0,38.5,38.5
2018-12-09 01:47:01.0596,172.8,66.7,38.75,38.6,239.9,20.32,1,742.5,154.7,30.5,38.5,38.5
2018-12-09 01:47:01.3096,172.8,66.7,38.75,38.6,240,20.32,2,742.1,154.5,30.5,38.5,38.5
2018-12-09 01:47:01.5596,172.8,66.8,38.75,38.66,240,20.31,65,119150,119160,0,38.5,38.5
2018-12-09 01:47:01.8096,172.8,66.8,38.75,38.66,239.9,20.32,51,3.8,3.77,0,38.5,38.5
2018-12-09 01:47:02.0596,172.8,66.8,38.75,38.66,240,20.34,63,50,50,0,38.5,38.5
2018-12-09 01:47:02.3096,172.8,66.9,38.75,38.72,239.9,20.32,67,51.4,49.7,0,38.5,38.5
2018-12-09 01:47:02.5596,172.8,66.9,38.75,38.72,240,20.31,52,3.8,3.77,0,38.5,38.5
2018-12-09 01:47:02.8096,172.8,66.9,38.75,38.72,240,20.31,6,119130,51.4,3.8,38.5,38.5
2018-12-09 01:47:03.0596,172.8,66.9,38.75,38.72,239.9,20.33,7,119140,49.7,3.8,38.5,38.5
2018-12-09 01:47:03.3096,172.8,66.9,38.75,38.72,239.9,20.32,1,742.8,154.6,30.5,39,38.5
2018-12-09 01:47:03.5596,172.8,66.9,38.75,38.72,239.9,20.33,2,742.5,154.3,30.5,39,38.5
2018-12-09 01:47:03.8096,172.8,66.9,38.75,38.72,240,20.32,61,747.2,741.6,0,39,38.5
2018-12-09 01:47:04.0596,172.8,66.9,38.75,38.72,239.9,20.32,62,425,425,0,39,38.5
2018-12-09 01:47:04.3096,172.8,67,38.75,38.77,239.9,20.33,64,179.7,182,0,39,38.5
2018-12-09 01:47:04.5596,172.8,67.1,38.75,38.83,240,20.32,3,742.8,154.6,28,39,38.5
2018-12-09 01:47:04.8096,172.8,67.1,38.75,38.83,240,20.31,4,742.5,154.3,28.5,39,38.5
2018-12-09 01:47:05.0596,172.8,67.1,38.75,38.83,239.9,20.32,65,119130,119150,0,39,38.5
2018-12-09 01:47:05.3096,172.8,67.1,39,38.83,239.9,20.31,66,-1980,-1990,0,39,38.5
2018-12-09 01:47:05.5596,172.8,67.1,39,38.83,240,20.32,1,742.8,154.6,30.5,39,38.5
2018-12-09 01:47:05.8096,172.8,67.1,39,38.83,239.9,20.32,2,742.5,154.3,30.5,39,38.5
2018-12-09 01:47:06.0596,172.8,67.1,39,38.83,240.1,20.32,65,119120,119140,0,39,38.5
2018-12-09 01:47:06.3096,172.8,67.1,39,38.83,240.1,20.27,51,3.8,3.77,0,39,38.5
2018-12-09 01:47:06.5596,172.8,67.1,39,38.83,239.9,20.32,63,50,50,0,39,38.5
2018-12-09 01:47:06.8096,172.8,67.1,39,38.83,239.9,20.32,67,51.5,49.7,0,39,38.5
2018-12-09 01:47:07.0596,172.8,67.1,39,38.83,239.9,20.33,52,3.8,3.77,0,39,38.5
2018-12-09 01:47:07.3096,172.8,67.1,39,38.83,239.9,20.32,6,119130,51.5,3.8,39,38.5
2018-12-09 01:47:07.5596,172.8,67.1,39,38.83,240,20.34,7,119170,49.7,3.8,39,38.5
2018-12-09 01:47:07.8096,172.8,67.1,39,38.83,240,20.32,1,742.8,154.6,30.5,39,38.5
2018-12-09 01:47:08.0596,172.8,67.1,39,38.83,239.9,20.32,2,742.5,154.3,30.5,39,38.5
2018-12-09 01:47:08.3096,172.8,67.1,39,38.83,239.9,20.32,61,747.4,742,0,39,38.5
2018-12-09 01:47:08.5596,172.8,67.2,39,38.89,239.9,20.28,62,425,425,0,39,38.5
2018-12-09 01:47:08.8096,172.8,67.2,39,38.89,239.9,20.32,64,179.9,182.2,0,39,38.5
2018-12-09 01:47:09.0596,172.8,67.2,39,38.89,240,20.32,3,742.8,154.6,28,39,38.5
2018-12-09 01:47:09.3096,172.8,67.3,39,38.95,240,20.32,4,742.5,154.3,28.5,39,38.5
2018-12-09 01:47:09.5596,172.8,67.3,39,38.95,240,20.36,65,119130,119150,0,39,38.5
2018-12-09 01:47:09.8097,172.8,67.3,39,38.95,240,20.31,66,-2000,-2000,0,39,38.5
2018-12-09 01:47:10.0597,172.8,67.3,39,38.95,239.9,20.3,1,742.8,154.6,30.5,39,38.5
2018-12-09 01:47:10.3097,172.8,67.4,39,39,239.9,20.32,2,742.5,154.3,30.5,39,38.5
2018-12-09 01:47:10.5597,172.8,67.5,39,39.06,240,20.31,65,119160,119170,0,39,39
2018-12-09 01:47:10.8097,172.8,67.5,39,39.06,240,20.3,51,3.8,3.77,0,39,39
2018-12-09 01:47:11.0597,172.8,67.5,39,39.06,240,20.32,63,50,50,0,39,39
2018-12-09 01:47:11.3096,172.8,67.5,39,39.06,239.9,20.32,67,51.5,49.8,0,39,39
2018-12-09 01:47:11.5596,172.8,67.5,39,39.06,239.9,20.31,52,3.8,3.77,0,39,39
2018-12-09 01:47:11.8096,172.8,67.5,39,39.06,239.9,20.33,6,119140,51.5,3.8,39,39
2018-12-09 01:47:12.0596,172.8,67.5,39,39.06,240,20.32,7,119150,49.8,3.8,39,39
2018-12-09 01:47:12.3096,172.8,67.5,39,39.06,240,20.33,1,743.1,154.6,30.5,39,39
2018-12-09 01:47:12.5596,172.8,67.5,39,39.06,239.9,20.32,2,743.1,154.3,30.5,39,39
2018-12-09 01:47:12.8096,172.8,67.5,39,39.06,239.9,20.32,61,747.5,742.1,0,39,39
2018-12-09 01:47:13.0597,172.8,67.5,39,39.06,240,20.32,62,425,425,0,39,39
2018-12-09 01:47:13.3097,172.8,67.5,39,39.06,240,20.32,64,180,182.2,0,39,39
2018-12-09 01:47:13.5597,172.8,67.5,39,39.06,240,20.31,3,743.1,154.6,28,39,39
2018-12-09 01:47:13.8097,172.8,67.5,39,39.06,240,20.33,4,743.1,154.3,28.5,39,39
2018-12-09 01:47:14.0597,172.8,67.5,39,39.06,240,20.32,65,119150,119150,0,39,39
2018-12-09 01:47:14.3097,172.8,67.5,39,39.06,240,20.33,66,-2000,-2000,0,39,39
2018-12-09 01:47:14.5597,172.8,67.5,39,39.06,239.9,20.34,1,743.1,154.6,30.5,39,39
2018-12-09 01:47:14.8097,172.8,67.7,39.25,39.18,239.9,20.33,2,743.1,154.3,30.5,39,39
2018-12-09 01:47:15.0597,172.8,67.7,39.25,39.18,240,20.32,65,119150,119150,0,39,39
2018-12-09 01:47:15.3097,172.8,67.8,39.25,39.24,240,20.32,51,3.8,3.77,0,39,39
2018-12-09 01:47:15.5597,172.8,67.8,39.25,39.24,239.9,20.32,63,50,50,0,39,39
2018-12-09 01:47:15.8097,172.8,67.8,39.25,39.24,239.9,20.32,67,51.6,49.9,0,39,39
2018-12-09 01:47:16.0597,172.8,67.8,39.25,39.24,240,20.34,52,3.8,3.77,0,39,39
2018-12-09 01:47:16.3097,172.8,67.8,39.25,39.24,239.9,20.3,6,119160,51.6,3.8,39,39
2018-12-09 01:47:16.5597,172.8,67.8,39.25,39.24,240,20.31,7,119170,49.9,3.8,39,39
2018-12-09 01:47:16.8097,172.8,67.8,39.25,39.24,240,20.3,1,743.1,154.6,30.5,39,39
2018-12-09 01:47:17.0597,172.8,67.8,39.25,39.24,239.9,20.33,2,743.1,154.3,30.5,39,39
2018-12-09 01:47:17.3097,172.8,68,39.25,39.35,239.9,20.31,61,747.8,742.4,0,39,39
2018-12-09 01:47:17.5597,172.8,68,39.25,39.35,239.9,20.29,62,425,425,0,39,39
2018-12-09 01:47:17.8097,172.8,68,39.25,39.35,239.9,20.32,64,179.8,182.1,0,39.5,39
2018-12-09 01:47:18.0597,172.8,68,39.25,39.35,239.9,20.32,3,743.4,154.5,28,39.5,39
2018-12-09 01:47:18.3097,172.8,68,39.25,39.35,240,20.32,4,743.2,154.3,28.5,39.5,39
2018-12-09 01:47:18.5597,172.8,68,39.25,39.35,240,20.31,65,119160,119180,0,39.5,39
2018-12-09 01:47:18.8097,172.8,68,39.25,39.35,240,20.28,66,-2020,-2020,0,39.5,39
2018-12-09 01:47:19.0597,172.8,68,39.25,39.35,240,20.29,1,743.4,154.5,30.5,39.5,39
2018-12-09 01:47:19.3097,172.8,68,39.5,39.35,239.9,20.31,2,743.2,154.3,30.5,39.5,39
2018-12-09 01:47:19.5597,172.8,68,39.5,39.35,239.9,20.32,65,119180,119200,0,39.5,39
2018-12-09 01:47:19.8097,172.8,68,39.5,39.35,240,20.34,51,3.8,3.78,0,39.5,39
2018-12-09 01:47:20.0597,172.8,68,39.5,39.35,240,20.34,63,50,50,0,39.5,39
2018-12-09 01:47:20.3097,172.8,68,39.5,39.35,239.9,20.33,67,51.6,49.9,0,39.5,39
2018-12-09 01:47:20.5597,172.8,68,39.5,39.35,240,20.33,52,3.8,3.78,0,39.5,39
2018-12-09 01:47:20.8097,172.8,68,39.5,39.35,240,20.33,6,119160,51.6,3.8,39.5,39
2018-12-09 01:47:21.0597,172.8,68,39.5,39.35,239.9,20.32,7,119190,49.9,3.8,39.5,39
2018-12-09 01:47:21.3097,172.8,68,39.5,39.35,240,20.32,1,743.4,154.5,30.5,39.5,39
2018-12-09 01:47:21.5598,172.8,68.1,39.5,39.41,240,20.3,2,743.2,154.3,30.5,39.5,39
2018-12-09 01:47:21.8098,172.8,68.1,39.5,39.41,240,20.33,61,748.1,742.5,0,39.5,39
2018-12-09 01:47:22.0598,172.8,68.1,39.5,39.41,240,20.31,62,425,425,0,39.5,39
2018-12-09 01:47:22.3098,172.8,68.1,39.5,39.41,239.9,20.31,64,179.8,182.1,0,39.5,39
2018-12-09 01:47:22.5598,172.8,68.1,39.5,39.41,239.9,20.32,3,743.4,154.5,28,39.5,39
2018-12-09 01:47:22.8097,172.8,68.1,39.5,39.41,240,20.32,4,743.2,154.3,28.5,39.5,39
2018-12-09 01:47:23.0597,172.8,68.1,39.5,39.41,240,20.35,65,119160,119170,0,39.5,39
2018-12-09 01:47:23.3097,172.8,68.1,39.5,39.41,239.9,20.33,66,-2010,-2010,0,39.5,39
2018-12-09 01:47:23.5598,172.8,68.2,39.5,39.47,239.9,20.33,1,743.4,154.5,30.5,39.5,39
2018-12-09 01:47:23.8098,172.8,68.2,39.5,39.47,240,20.33,2,743.2,154.3,30.5,39.5,39
2018-12-09 01:47:24.0598,172.8,68.2,39.5,39.47,240,20.32,65,119180,119190,0,39.5,39
2018-12-09 01:47:24.3098,172.8,68.3,39.5,39.53,239.9,20.31,51,3.8,3.78,0,39.5,39
2018-12-09 01:47:24.5598,172.8,68.3,39.5,39.53,240.1,20.32,63,50,50,0,39.5,39
2018-12-09 01:47:24.8098,172.8,68.3,39.5,39.53,240,20.32,67,51.7,50,0,39.5,39
2018-12-09 01:47:25.0598,172.8,68.3,39.5,39.53,240,20.32,52,3.81,3.78,0,39.5,39.5
2018-12-09 01:47:25.3098,172.8,68.3,39.5,39.53,240,20.31,6,119170,51.7,3.8,39.5,39.5
2018-12-09 01:47:25.5598,172.8,68.3,39.5,39.53,239.9,20.32,7,119180,50,3.8,39.5,39.5
2018-12-09 01:47:25.8098,172.8,68.3,39.5,39.53,240,20.33,1,744,154.2,30.5,39.5,39.5
2018-12-09 01:47:26.0597,172.8,68.3,39.5,39.53,240.1,20.29,2,743.7,154.1,30.5,39.5,39.5
2018-12-09 01:47:26.3097,172.8,68.3,39.5,39.53,239.9,20.32,61,748.3,742.9,0,39.5,39.5
2018-12-09 01:47:26.5598,172.8,68.3,39.5,39.53,239.9,20.32,62,425,425,0,39.5,39.5
2018-12-09 01:47:26.8098,172.8,68.3,39.5,39.53,240,20.32,64,179.8,182.1,0,39.5,39.5
2018-12-09 01:47:27.0598,172.8,68.3,39.5,39.53,239.9,20.41,3,744,154.2,28,39.5,39.5
2018-12-09 01:47:27.3098,172.8,68.3,39.5,39.53,240,20.32,4,743.7,154.1,28.5,39.5,39.5
2018-12-09 01:47:27.5598,172.8,68.4,39.75,39.58,240,20.32,65,119190,119200,0,39.5,39.5
2018-12-09 01:47:27.8098,172.8,68.4,39.75,39.58,240,20.32,66,-2020,-2020,0,39.5,39.5
2018-12-09 01:47:28.0598,172.8,68.4,39.75,39.58,240,20.32,1,744,154.2,30.5,39.5,39.5
2018-12-09 01:47:28.3098,172.8,68.5,39.75,39.64,240,20.32,2,743.7,154.1,30.5,39.5,39.5
2018-12-09 01:47:28.5598,172.8,68.5,39.75,39.64,240,20.3,65,119180,119190,0,39.5,39.5
2018-12-09 01:47:28.8098,172.8,68.5,39.75,39.64,240,20.32,51,3.8,3.78,0,39.5,39.5
2018-12-09 01:47:29.0598,172.8,68.5,39.75,39.64,240,20.31,63,50,50,0,39.5,39.5
2018-12-09 01:47:29.3098,172.8,68.5,39.75,39.64,239.9,20.32,67,51.7,50,0,39.5,39.5
2018-12-09 01:47:29.5598,172.8,68.5,39.75,39.64,240,20.31,52,3.81,3.78,0,39.5,39.5
2018-12-09 01:47:29.8098,172.8,68.6,39.75,39.7,239.9,20.33,6,119160,51.7,3.8,39.5,39.5
2018-12-09 01:47:30.0598,172.8,68.6,39.75,39.7,240,20.34,7,119180,50,3.8,39.5,39.5
2018-12-09 01:47:30.3098,172.8,68.7,39.75,39.76,240,20.33,1,744,154.2,30.5,39.5,39.5
2018-12-09 01:47:30.5598,172.8,68.7,39.75,39.76,240,20.33,2,743.7,154.1,30.5,39.5,39.5
2018-12-09 01:47:30.8098,172.8,68.7,39.75,39.76,240,20.32,61,748.5,743.1,0,39.5,39.5
2018-12-09 01:47:31.0598,172.8,68.7,39.75,39.76,240,20.32,62,425,425,0,39.5,39.5
2018-12-09 01:47:31.3098,172.8,68.7,39.75,39.76,239.9,20.32,64,179.8,182,0,39.5,39.5
2018-12-09 01:47:31.5598,172.8,68.7,39.75,39.76,239.9,20.31,3,744,154.2,28,39.5,39.5
2018-12-09 01:47:31.8098,172.8,68.7,39.75,39.76,240,20.3,4,743.7,154.1,28.5,39.5,39.5
2018-12-09 01:47:32.0598,172.8,68.7,39.75,39.76,240,20.32,65,119170,119200,0,39.5,39.5
2018-12-09 01:47:32.3099,172.8,68.7,39.75,39.76,240,20.32,66,-2000,-2010,0,40,39.5
2018-12-09 01:47:32.5599,172.8,68.7,39.75,39.76,240,20.31,1,744.3,154.2,30.5,40,39.5
2018-12-09 01:47:32.8099,172.8,68.7,39.75,39.76,240,20.32,2,744.1,153.9,30.5,40,39.5
2018-12-09 01:47:33.0599,172.8,68.7,39.75,39.76,239.9,20.33,65,119170,119200,0,40,39.5
2018-12-09 01:47:33.3100,172.8,68.7,40,39.76,240,20.34,51,3.81,3.78,0,40,39.5
2018-12-09 01:47:33.5600,172.8,68.7,40,39.76,240,20.31,63,50,50,0,40,39.5
2018-12-09 01:47:33.8100,172.8,68.7,40,39.76,240,20.34,67,51.8,50.1,0,40,39.5
2018-12-09 01:47:34.0600,172.8,68.7,40,39.76,239.9,20.34,52,3.8,3.78,0,40,39.5
2018-12-09 01:47:34.3100,172.8,68.7,40,39.76,240,20.33,6,119150,51.8,3.8,40,39.5
2018-12-09 01:47:34.5600,172.8,68.8,40,39.81,240,20.32,7,119170,50.1,3.8,40,39.5
2018-12-09 01:47:34.8099,172.8,68.8,40,39.81,240,20.32,1,744.3,154.2,30.5,40,39.5
2018-12-09 01:47:35.0599,172.8,68.8,40,39.81,240,20.32,2,744.1,153.9,30.5,40,39.5
2018-12-09 01:47:35.3099,172.8,68.9,40,39.87,240,20.32,61,748.8,743.4,0,40,39.5
2018-12-09 01:47:35.5598,172.8,69,40,39.93,240,20.32,62,425,425,0,40,39.5
2018-12-09 01:47:35.8099,172.8,69,40,39.93,240,20.32,64,179.8,182,0,40,39.5
2018-12-09 01:47:36.0599,172.8,69,40,39.93,240,20.33,3,744.3,154.2,28,40,39.5
2018-12-09 01:47:36.3099,172.8,69,40,39.93,240,20.32,4,744.1,153.9,28.5,40,39.5
2018-12-09 01:47:36.5600,172.8,69,40,39.93,240,20.32,65,119140,119160,0,40,39.5
2018-12-09 01:47:36.8099,172.8,69,40,39.93,240,20.32,66,-1990,-1990,0,40,39.5
2018-12-09 01:47:37.0599,172.8,69,40,39.93,240,20.33,1,744.3,154.2,30.5,40,39.5
2018-12-09 01:47:37.3099,172.8,69.1,40,39.99,239.9,20.32,2,744.1,153.9,30.5,40,39.5
2018-12-09 01:47:37.5599,172.8,69.1,40,39.99,239.9,20.32,65,119140,119160,0,40,39.5
2018-12-09 01:47:37.8099,172.8,69.1,40,39.99,240,20.31,51,3.81,3.78,0,40,39.5
2018-12-09 01:47:38.0599,172.8,69.1,40,39.99,240,20.32,63,50,50,0,40,39.5
2018-12-09 01:47:38.3099,172.8,69.1,40,39.99,240,20.32,67,51.8,50.1,0,40,39.5
2018-12-09 01:47:38.5599,172.8,69.1,40,39.99,240,20.32,52,3.8,3.78,0,40,39.5
2018-12-09 01:47:38.8099,172.8,69.1,40,39.99,239.9,20.29,6,119150,51.8,3.8,40,39.5
2018-12-09 01:47:39.0599,172.8,69.1,40,39.99,239.9,20.32,7,119170,50.1,3.8,40,39.5
2018-12-09 01:47:39.3100,172.8,69.1,40,39.99,239.9,20.28,1,744.3,154.2,30.5,40,39.5
2018-12-09 01:47:39.5600,172.8,69.1,40,39.99,240,20.27,2,744.1,153.9,30.5,40,39.5
2018-12-09 01:47:39.8100,172.8,69.1,40,39.99,240,20.32,61,749.1,743.5,0,40,40
2018-12-09 01:47:40.0600,172.8,69.1,40,39.99,240,20.31,62,425,425,0,40,40
2018-12-09 01:47:40.3100,172.8,69.1,40,39.99,239.9,20.32,64,179.6,181.9,0,40,40
2018-12-09 01:47:40.5599,172.8,69.2,40,40.05,239.9,20.32,3,744.6,154.2,28,40,40
2018-12-09 01:47:40.8099,172.8,69.2,40,40.05,240,20.32,4,744.3,153.8,28.5,40,40
2018-12-09 01:47:41.0599,172.8,69.2,40,40.05,240,20.33,65,119160,119170,0,40,40
2018-12-09 01:47:41.3099,172.8,69.2,40,40.05,240,20.32,66,-1990,-1990,0,40,40
2018-12-09 01:47:41.5599,172.8,69.2,40,40.05,240,20.32,1,744.6,154.2,30.5,40,40
2018-12-09 01:47:41.8099,172.8,69.3,40.25,40.1,240,20.32,2,744.3,153.8,30.5,40,40
2018-12-09 01:47:42.0599,172.8,69.4,40.25,40.16,239.9,20.32,65,119160,119170,0,40,40
2018-12-09 01:47:42.3099,172.8,69.4,40.25,40.16,239.9,20.32,51,3.81,3.78,0,40,40
2018-12-09 01:47:42.5600,172.8,69.4,40.25,40.16,240,20.32,63,50,50,0,40,40
2018-12-09 01:47:42.8100,172.8,69.4,40.25,40.16,240,20.32,67,51.8,50.1,0,40,40
2018-12-09 01:47:43.0599,172.8,69.4,40.25,40.16,240,20.31,52,3.81,3.78,0,40,40
2018-12-09 01:47:43.3099,172.8,69.5,40.25,40.22,239.9,20.32,6,119140,51.8,3.8,40,40
2018-12-09 01:47:43.5599,172.8,69.5,40.25,40.22,239.9,20.29,7,119160,50.1,3.8,40,40
2018-12-09 01:47:43.8100,172.8,69.5,40.25,40.22,240,20.33,1,744.6,154.2,30.5,40,40
2018-12-09 01:47:44.0600,172.8,69.5,40.25,40.22,240,20.32,2,744.3,153.8,30.5,40,40
2018-12-09 01:47:44.3100,172.8,69.5,40.25,40.22,240,20.32,61,749.2,743.9,0,40,40
2018-12-09 01:47:44.5601,172.8,69.5,40.25,40.22,240,20.34,62,425,425,0,40,40
2018-12-09 01:47:44.8101,172.8,69.5,40.25,40.22,240,20.31,64,180,182.3,0,40,40
2018-12-09 01:47:45.0600,172.8,69.5,40.25,40.22,240,20.32,3,744.6,154.2,28,40,40
2018-12-09 01:47:45.3100,172.8,69.5,40.25,40.22,240,20.32,4,744.3,153.8,28.5,40,40
2018-12-09 01:47:45.5600,172.8,69.5,40.25,40.22,240,20.32,65,119140,119170,0,40,40
2018-12-09 01:47:45.8100,172.8,69.5,40.25,40.22,239.9,20.32,66,-1980,-1980,0,40,40
2018-12-09 01:47:46.0600,172.8,69.5,40.25,40.22,240,20.32,1,744.6,154.2,30.5,40,40
2018-12-09 01:47:46.3100,172.8,69.5,40.25,40.22,239.9,20.32,2,744.3,153.8,30.5,40,40
2018-12-09 01:47:46.5600,172.8,69.5,40.25,40.22,239.9,20.32,65,119140,119170,0,40,40
2018-12-09 01:47:46.8100,172.8,69.5,40.25,40.22,240,20.32,51,3.81,3.78,0,40.5,40
2018-12-09 01:47:47.0600,172.8,69.5,40.25,40.22,240,20.31,63,50,50,0,40.5,40
2018-12-09 01:47:47.3100,172.8,69.5,40.25,40.22,240,20.32,67,51.9,50.2,0,40.5,40
2018-12-09 01:47:47.5600,172.8,69.7,40.25,40.34,240,20.32,52,3.81,3.78,0,40.5,40
2018-12-09 01:47:47.8100,172.8,69.7,40.25,40.34,239.9,20.3,6,119170,51.9,3.8,40.5,40
2018-12-09 01:47:48.0600,172.8,69.7,40.25,40.34,239.9,20.32,7,119200,50.2,3.8,40.5,40
2018-12-09 01:47:48.3101,172.8,69.8,40.5,40.39,239.9,20.33,1,745,154.1,30.5,40.5,40
2018-12-09 01:47:48.5601,172.8,69.8,40.5,40.39,240,20.32,2,744.7,153.8,30.5,40.5,40
2018-12-09 01:47:48.8101,172.8,69.8,40.5,40.39,240,20.32,61,749.6,744.1,0,40.5,40
2018-12-09 01:47:49.0601,172.8,69.8,40.5,40.39,240,20.22,62,425,425,0,40.5,40
2018-12-09 01:47:49.3101,172.8,69.8,40.5,40.39,239.9,20.32,64,179.6,181.9,0,40.5,40
2018-12-09 01:47:49.5601,172.8,69.8,40.5,40.39,239.9,20.32,3,745,154.1,28,40.5,40
2018-12-09 01:47:49.8101,172.8,69.8,40.5,40.39,240,20.33,4,744.7,153.8,28.5,40.5,40
2018-12-09 01:47:50.0601,172.8,69.8,40.5,40.39,240,20.32,65,119160,119190,0,40.5,40
2018-12-09 01:47:50.3101,172.8,70,40.5,40.51,240.1,20.31,66,-2000,-2000,0,40.5,40
2018-12-09 01:47:50.5601,172.8,70,40.5,40.51,239.9,20.32,1,745,154.1,30.5,40.5,40
2018-12-09 01:47:50.8101,172.8,70,40.5,40.51,240,20.34,2,744.7,153.8,30.5,40.5,40
2018-12-09 01:47:51.0601,172.8,70,40.5,40.51,240,20.25,65,119170,119190,0,40.5,40
2018-12-09 01:47:51.3101,172.8,70,40.5,40.51,239.9,20.32,51,3.81,3.78,0,40.5,40
2018-12-09 01:47:51.5601,172.8,70,40.5,40.51,239.9,20.4,63,50,50,0,40.5,40
2018-12-09 01:47:51.8101,172.8,70,40.5,40.51,240,20.32,67,51.9,50.2,0,40.5,40
2018-12-09 01:47:52.0601,172.8,70,40.5,40.51,240,20.34,52,3.81,3.78,0,40.5,40
2018-12-09 01:47:52.3101,172.8,70,40.5,40.51,239.9,20.32,6,119160,51.9,3.8,40.5,40
2018-12-09 01:47:52.5601,172.8,70,40.5,40.51,240,20.36,7,119170,50.2,3.8,40.5,40
2018-12-09 01:47:52.8101,172.8,70,40.5,40.51,240,20.27,1,745,154.1,30.5,40.5,40
2018-12-09 01:47:53.0600,172.8,70,40.5,40.51,240,20.33,2,744.7,153.8,30.5,40.5,40
2018-12-09 01:47:53.3100,172.8,70,40.5,40.51,240,20.32,61,749.7,744.4,0,40.5,40
2018-12-09 01:47:53.5600,172.8,70,40.5,40.51,240,20.32,62,425,425,0,40.5,40
2018-12-09 01:47:53.8100,172.8,70.1,40.5,40.57,240,20.31,64,179.5,181.8,0,40.5,40
2018-12-09 01:47:54.0600,172.8,70.1,40.5,40.57,240,20.33,3,745.4,154,28,40.5,40
2018-12-09 01:47:54.3100,172.8,70.1,40.5,40.57,240,20.32,4,745.2,153.8,28.5,40.5,40.5
2018-12-09 01:47:54.5600,172.8,70.2,40.75,40.62,240,20.32,65,119150,119160,0,40.5,40.5
2018-12-09 01:47:54.8101,172.8,70.2,40.75,40.62,240,20.31,66,-1970,-1980,0,40.5,40.5
2018-12-09 01:47:55.0601,172.8,70.2,40.75,40.62,239.9,20.32,1,745.4,154,30.5,40.5,40.5
2018-12-09 01:47:55.3101,172.8,70.2,40.75,40.62,240,20.32,2,745.2,153.8,30.5,40.5,40.5
2018-12-09 01:47:55.5601,172.8,70.2,40.75,40.62,239.9,20.32,65,119150,119170,0,40.5,40.5
2018-12-09 01:47:55.8101,172.8,70.2,40.75,40.62,239.9,20.32,51,3.81,3.79,0,40.5,40.5
2018-12-09 01:47:56.0601,172.8,70.2,40.75,40.62,239.9,20.32,63,50,50,0,40.5,40.5
2018-12-09 01:47:56.3101,172.8,70.3,40.75,40.68,240,20.33,67,51.9,50.2,0,40.5,40.5
2018-12-09 01:47:56.5601,172.8,70.3,40.75,40.68,240,20.32,52,3.81,3.78,0,40.5,40.5
2018-12-09 01:47:56.8101,172.8,70.3,40.75,40.68,240,20.32,6,119470,52,3.8,40.5,40.5
2018-12-09 01:47:57.0601,172.8,70.3,40.75,40.68,240,20.32,7,118840,50.2,3.8,40.5,40.5
2018-12-09 01:47:57.3101,172.8,70.3,40.75,40.68,239.9,20.32,1,745.4,154,30.5,40.5,40.5
2018-12-09 01:47:57.5601,172.8,70.3,40.75,40.68,240,20.33,2,745.2,153.8,30.5,40.5,40.5
