Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 01:47:57.8101,172.8,70.3,40.75,40.68,240,20.37,61,750.1,744.6,0,40.5,40.5
2018-12-09 01:47:58.0601,172.8,70.3,40.75,40.68,240,20.35,62,425,425,0,40.5,40.5
2018-12-09 01:47:58.3101,172.8,70.3,40.75,40.68,240,20.32,64,180.1,182.1,0,40.5,40.5
2018-12-09 01:47:58.5601,172.8,70.3,40.75,40.68,239.9,20.32,3,745.4,154,28,40.5,40.5
2018-12-09 01:47:58.8101,172.8,70.3,40.75,40.68,239.9,20.25,4,745.2,153.8,28.5,40.5,40.5
2018-12-09 01:47:59.0601,172.8,70.3,40.75,40.68,240.1,20.32,65,119500,118860,0,40.5,40.5
2018-12-09 01:47:59.3101,172.8,70.3,40.75,40.68,240,20.32,66,-1980,-1980,0,40.5,40.5
2018-12-09 01:47:59.5601,172.8,70.3,40.75,40.68,239.9,20.31,1,745.4,154,30.5,40.5,40.5
2018-12-09 01:47:59.8101,172.8,70.3,40.75,40.68,240,20.33,2,745.2,153.8,30.5,40.5,40.5
2018-12-09 01:48:00.0601,172.8,70.3,40.75,40.68,240,20.35,65,119150,119180,0,40.5,40.5
2018-12-09 01:48:00.3102,172.8,70.3,40.75,40.68,239.9,20.31,51,3.81,3.79,0,40.5,40.5
2018-12-09 01:48:00.5602,172.8,70.5,40.75,40.8,240,20.32,63,50,50,0,40.5,40.5
2018-12-09 01:48:00.8102,172.8,70.5,40.75,40.8,240,20.32,67,52,50.2,0,40.5,40.5
2018-12-09 01:48:01.0602,172.8,70.5,40.75,40.8,240,20.32,52,3.81,3.78,0,40.5,40.5
2018-12-09 01:48:01.3102,172.8,70.6,40.75,40.86,239.9,20.32,6,119260,52,3.8,41,40.5
2018-12-09 01:48:01.5602,172.8,70.6,40.75,40.86,240,20.32,7,119180,50.2,3.8,41,40.5
2018-12-09 01:48:01.8102,172.8,70.6,40.75,40.86,240,20.32,1,746,154.2,30.5,41,40.5
2018-12-09 01:48:02.0602,172.8,70.6,40.75,40.86,240,20.32,2,745.9,153.5,30.5,41,40.5
2018-12-09 01:48:02.3102,172.8,70.6,41,40.86,240,20.32,61,750.3,744.9,0,41,40.5
2018-12-09 01:48:02.5602,172.8,70.6,41,40.86,240,20.32,62,425,425,0,41,40.5
2018-12-09 01:48:02.8102,172.8,70.6,41,40.86,239.9,20.32,64,179.6,181.8,0,41,40.5
2018-12-09 01:48:03.0602,172.8,70.6,41,40.86,239.9,20.24,3,746,154.2,28,41,40.5
2018-12-09 01:48:03.3102,172.8,70.7,41,40.91,239.9,20.31,4,745.9,153.5,28.5,41,40.5
2018-12-09 01:48:03.5602,172.8,70.7,41,40.91,239.9,20.31,65,119150,119180,0,41,40.5
2018-12-09 01:48:03.8102,172.8,70.7,41,40.91,239.9,20.33,66,-1990,-1990,0,41,40.5
2018-12-09 01:48:04.0601,172.8,70.7,41,40.91,240,20.32,1,746,154.2,30.5,41,40.5
2018-12-09 01:48:04.3101,172.8,70.7,41,40.91,240,20.31,2,745.9,153.5,30.5,41,40.5
2018-12-09 01:48:04.5601,172.8,70.7,41,40.91,240,20.33,65,119160,119190,0,41,40.5
2018-12-09 01:48:04.8102,172.8,70.7,41,40.91,240,20.32,51,3.82,3.79,0,41,40.5
2018-12-09 01:48:05.0602,172.8,70.7,41,40.91,240,20.32,63,50,50,0,41,40.5
2018-12-09 01:48:05.3102,172.8,70.7,41,40.91,240,20.32,67,52,50.3,0,41,40.5
2018-12-09 01:48:05.5602,172.8,70.7,41,40.91,239.9,20.31,52,3.81,3.79,0,41,40.5
2018-12-09 01:48:05.8102,172.8,70.7,41,40.91,240,20.34,6,119160,52,3.8,41,40.5
2018-12-09 01:48:06.0602,172.8,70.7,41,40.91,240,20.32,7,119180,50.3,3.8,41,40.5
2018-12-09 01:48:06.3102,172.8,70.7,41,40.91,240,20.32,1,746,154.2,30.5,41,40.5
2018-12-09 01:48:06.5602,172.8,70.8,41,40.97,240,20.27,2,745.9,153.5,30.5,41,40.5
2018-12-09 01:48:06.8102,172.8,70.8,41,40.97,240,20.32,61,750.6,745.1,0,41,40.5
2018-12-09 01:48:07.0602,172.8,70.8,41,40.97,240,20.32,62,425,425,0,41,40.5
2018-12-09 01:48:07.3102,172.8,70.8,41,40.97,239.9,20.32,64,179.9,182.2,0,41,40.5
2018-12-09 01:48:07.5602,172.8,70.9,41,41.03,239.9,20.32,3,746,154.2,28,41,40.5
2018-12-09 01:48:07.8102,172.8,70.9,41,41.03,240,20.32,4,745.9,153.5,28.5,41,40.5
2018-12-09 01:48:08.0602,172.8,70.9,41,41.03,239.9,20.32,65,119160,119180,0,41,40.5
2018-12-09 01:48:08.3102,172.8,71,41,41.09,239.9,20.31,66,-1990,-1990,0,41,40.5
2018-12-09 01:48:08.5602,172.8,71,41,41.09,239.9,20.32,1,746.2,154,30.5,41.5,41
2018-12-09 01:48:08.8102,172.8,71,41.25,41.09,239.9,20.33,2,746.3,153.5,30.5,41.5,41
2018-12-09 01:48:09.0602,172.8,71.1,41.25,41.15,240,20.34,65,119170,119180,0,41.5,41
2018-12-09 01:48:09.3102,172.8,71.1,41.25,41.15,240,20.33,51,3.82,3.79,0,41.5,41
2018-12-09 01:48:09.5602,172.8,71.1,41.25,41.15,240,20.34,63,50,50,0,41.5,41
2018-12-09 01:48:09.8102,172.8,71.1,41.25,41.15,239.9,20.33,67,52.1,50.3,0,41.5,41
2018-12-09 01:48:10.0602,172.8,71.1,41.25,41.15,240,20.33,52,3.82,3.79,0,41.5,41
2018-12-09 01:48:10.3102,172.8,71.1,41.25,41.15,240,20.34,6,119170,52.1,3.8,41.5,41
2018-12-09 01:48:10.5602,172.8,71.1,41.25,41.15,240,20.32,7,119190,50.3,3.8,41.5,41
2018-12-09 01:48:10.8102,172.8,71.1,41.25,41.15,240,20.31,1,746.2,154,30.5,41.5,41
2018-12-09 01:48:11.0602,172.8,71.1,41.25,41.15,239.9,20.33,2,746.3,153.5,30.5,41.5,41
2018-12-09 01:48:11.3102,172.8,71.1,41.25,41.15,239.9,20.32,61,750.8,745.3,0,41.5,41
2018-12-09 01:48:11.5602,172.8,71.1,41.25,41.15,239.8,20.32,62,425,425,0,41.5,41
2018-12-09 01:48:11.8102,172.8,71.1,41.25,41.15,239.9,20.33,64,179.9,182.2,0,41.5,41
2018-12-09 01:48:12.0602,172.8,71.1,41.25,41.15,240,20.32,3,746.2,154,28,41.5,41
2018-12-09 01:48:12.3102,172.8,71.1,41.25,41.15,240,20.32,4,746.3,153.5,28.5,41.5,41
2018-12-09 01:48:12.5602,172.8,71.1,41.25,41.15,240,20.33,65,119170,119200,0,41.5,41
2018-12-09 01:48:12.8102,172.8,71.1,41.25,41.15,239.9,20.34,66,-1990,-2000,0,41.5,41
2018-12-09 01:48:13.0602,172.8,71.1,41.25,41.15,239.9,20.32,1,746.2,154,30.5,41.5,41
2018-12-09 01:48:13.3102,172.8,71.1,41.25,41.15,239.9,20.32,2,746.3,153.5,30.5,41.5,41
2018-12-09 01:48:13.5602,172.8,71.3,41.25,41.26,240,20.31,65,119190,119220,0,41.5,41
2018-12-09 01:48:13.8102,172.8,71.3,41.25,41.26,240,20.32,51,3.82,3.79,0,41.5,41
2018-12-09 01:48:14.0602,172.8,71.3,41.25,41.26,239.9,20.32,63,50,50,0,41.5,41
2018-12-09 01:48:14.3102,172.8,71.3,41.25,41.26,240,20.3,67,52.1,50.3,0,41.5,41
2018-12-09 01:48:14.5603,172.8,71.3,41.25,41.26,239.9,20.32,52,3.82,3.79,0,41.5,41
2018-12-09 01:48:14.8103,172.8,71.3,41.25,41.26,240,20.33,6,119170,52.1,3.8,41.5,41
2018-12-09 01:48:15.0603,172.8,71.3,41.25,41.26,240,20.32,7,119200,50.3,3.8,41.5,41
2018-12-09 01:48:15.3103,172.8,71.4,41.25,41.32,240,20.35,1,746.2,154,30.5,41.5,41
2018-12-09 01:48:15.5603,172.8,71.4,41.25,41.32,240,20.33,2,746.3,153.5,30.5,41.5,41
2018-12-09 01:48:15.8103,172.8,71.4,41.25,41.32,240,20.33,61,751.1,745.7,0,41.5,41
2018-12-09 01:48:16.0603,172.8,71.4,41.25,41.32,239.9,20.4,62,425,425,0,41.5,41
2018-12-09 01:48:16.3103,172.8,71.5,41.5,41.38,240,20.32,64,180,182.4,0,41.5,41
2018-12-09 01:48:16.5603,172.8,71.5,41.5,41.38,240,20.32,3,747.1,153.6,28,41.5,41
2018-12-09 01:48:16.8103,172.8,71.5,41.5,41.38,240,20.33,4,746.5,153.5,28.5,41.5,41
2018-12-09 01:48:17.0603,172.8,71.5,41.5,41.38,240,20.34,65,119160,119200,0,41.5,41
2018-12-09 01:48:17.3103,172.8,71.5,41.5,41.38,239.9,20.32,66,-1990,-2000,0,41.5,41
2018-12-09 01:48:17.5603,172.8,71.5,41.5,41.38,240,20.33,1,747.1,153.6,30.5,41.5,41
2018-12-09 01:48:17.8103,172.8,71.5,41.5,41.38,240,20.31,2,746.5,153.5,30.5,41.5,41
2018-12-09 01:48:18.0603,172.8,71.5,41.5,41.38,240,20.33,65,119160,119190,0,41.5,41
2018-12-09 01:48:18.3102,172.8,71.5,41.5,41.38,240,20.3,51,3.82,3.79,0,41.5,41
2018-12-09 01:48:18.5602,172.8,71.5,41.5,41.38,239.9,20.34,63,50,50,0,41.5,41
2018-12-09 01:48:18.8102,172.8,71.5,41.5,41.38,240,20.31,67,52.1,50.3,0,41.5,41
2018-12-09 01:48:19.0602,172.8,71.5,41.5,41.38,239.9,20.34,52,3.82,3.79,0,41.5,41
2018-12-09 01:48:19.3102,172.8,71.5,41.5,41.38,239.9,20.34,6,119150,52.1,3.8,41.5,41
2018-12-09 01:48:19.5603,172.8,71.6,41.5,41.44,240,20.32,7,119190,50.3,3.8,41.5,41
2018-12-09 01:48:19.8103,172.8,71.6,41.5,41.44,240,20.32,1,747.1,153.6,30.5,41.5,41
2018-12-09 01:48:20.0603,172.8,71.6,41.5,41.44,240,20.32,2,746.5,153.5,30.5,41.5,41
2018-12-09 01:48:20.3103,172.8,71.6,41.5,41.44,240,20.3,61,751.4,745.9,0,41.5,41
2018-12-09 01:48:20.5603,172.8,71.6,41.5,41.44,240,20.33,62,425,425,0,41.5,41
2018-12-09 01:48:20.8104,172.8,71.7,41.5,41.49,239.9,20.31,64,179.9,182.2,0,41.5,41
2018-12-09 01:48:21.0604,172.8,71.7,41.5,41.49,240,20.33,3,747.1,153.6,28,41.5,41
2018-12-09 01:48:21.3104,172.8,71.8,41.5,41.55,239.9,20.32,4,746.5,153.5,28.5,41.5,41
2018-12-09 01:48:21.5604,172.8,71.8,41.75,41.55,239.9,20.32,65,119170,119190,0,41.5,41
2018-12-09 01:48:21.8104,172.8,71.8,41.75,41.55,239.9,20.32,66,-1990,-2000,0,41.5,41
2018-12-09 01:48:22.0604,172.8,71.8,41.75,41.55,239.9,20.32,1,747.1,153.6,30.5,41.5,41
2018-12-09 01:48:22.3104,172.8,71.8,41.75,41.55,240,20.33,2,746.5,153.5,30.5,41.5,41
2018-12-09 01:48:22.5604,172.8,71.8,41.75,41.55,239.9,20.32,65,119160,119190,0,41.5,41
2018-12-09 01:48:22.8104,172.8,71.8,41.75,41.55,240,20.32,51,3.82,3.79,0,41.5,41
2018-12-09 01:48:23.0604,172.8,71.8,41.75,41.55,240,20.32,63,50,50,0,41.5,41
2018-12-09 01:48:23.3103,172.8,72,41.75,41.67,239.9,20.33,67,52.2,50.4,0,42,41.5
2018-12-09 01:48:23.5603,172.8,72,41.75,41.67,239.9,20.32,52,3.82,3.79,0,42,41.5
2018-12-09 01:48:23.8103,172.8,72,41.75,41.67,240,20.32,6,119190,52.2,3.8,42,41.5
2018-12-09 01:48:24.0602,172.8,72,41.75,41.67,240,20.31,7,119210,50.4,3.8,42,41.5
2018-12-09 01:48:24.3102,172.8,72,41.75,41.67,240,20.31,1,747.3,153.6,30.5,42,41.5
2018-12-09 01:48:24.5602,172.8,72,41.75,41.67,240,20.32,2,747,153.5,30.5,42,41.5
2018-12-09 01:48:24.8102,172.8,72,41.75,41.67,240,20.39,61,751.6,746.1,0,42,41.5
2018-12-09 01:48:25.0602,172.8,72,41.75,41.67,240,20.32,62,425,425,0,42,41.5
2018-12-09 01:48:25.3103,172.8,72,41.75,41.67,240,20.32,64,179.7,182,0,42,41.5
2018-12-09 01:48:25.5603,172.8,72.1,41.75,41.72,240,20.3,3,747.3,153.6,28,42,41.5
2018-12-09 01:48:25.8104,172.8,72.1,41.75,41.72,240,20.32,4,747,153.5,28.5,42,41.5
2018-12-09 01:48:26.0605,172.8,72.1,41.75,41.72,239.9,20.33,65,119160,119190,0,42,41.5
2018-12-09 01:48:26.3105,172.8,72.1,41.75,41.72,239.8,20.32,66,-1990,-2000,0,42,41.5
2018-12-09 01:48:26.5606,172.8,72.1,41.75,41.72,239.9,20.31,1,747.3,153.6,30.5,42,41.5
2018-12-09 01:48:26.8106,172.8,72.2,41.75,41.78,240,20.32,2,747,153.5,30.5,42,41.5
2018-12-09 01:48:27.0607,172.8,72.2,41.75,41.78,239.9,20.32,65,119180,119210,0,42,41.5
2018-12-09 01:48:27.3107,172.8,72.2,41.75,41.78,240,20.33,51,3.82,3.79,0,42,41.5
2018-12-09 01:48:27.5606,172.8,72.2,41.75,41.78,239.9,20.32,63,50,50,0,42,41.5
2018-12-09 01:48:27.8106,172.8,72.2,41.75,41.78,239.9,20.32,67,52.2,50.4,0,42,41.5
2018-12-09 01:48:28.0605,172.8,72.2,41.75,41.78,239.9,20.32,52,3.82,3.79,0,42,41.5
2018-12-09 01:48:28.3105,172.8,72.2,41.75,41.78,239.9,20.33,6,119160,52.2,3.8,42,41.5
2018-12-09 01:48:28.5605,172.8,72.2,41.75,41.78,240,20.33,7,119220,50.4,3.8,42,41.5
2018-12-09 01:48:28.8105,172.8,72.2,41.75,41.78,239.9,20.32,1,747.3,153.6,30.5,42,41.5
2018-12-09 01:48:29.0604,172.8,72.2,41.75,41.78,240,20.33,2,747,153.5,30.5,42,41.5
2018-12-09 01:48:29.3104,172.8,72.3,41.75,41.84,239.9,20.32,61,752,746.4,0,42,41.5
2018-12-09 01:48:29.5604,172.8,72.3,41.75,41.84,240,20.32,62,425,425,0,42,41.5
2018-12-09 01:48:29.8104,172.8,72.3,41.75,41.84,240,20.31,64,180.1,182.4,0,42,41.5
2018-12-09 01:48:30.0604,172.8,72.3,41.75,41.84,240,20.32,3,747.3,153.6,28,42,41.5
2018-12-09 01:48:30.3104,172.8,72.3,42,41.84,239.9,20.33,4,747,153.5,28.5,42,41.5
2018-12-09 01:48:30.5604,172.8,72.3,42,41.84,240,20.32,65,119160,119200,0,42,42
2018-12-09 01:48:30.8104,172.8,72.3,42,41.84,240,20.32,66,-2000,-2000,0,42,42
2018-12-09 01:48:31.0604,172.8,72.3,42,41.84,240,20.33,1,747.7,153.6,30.5,42,42
2018-12-09 01:48:31.3104,172.8,72.3,42,41.84,240,20.33,2,747.7,153.5,30.5,42,42
2018-12-09 01:48:31.5605,172.8,72.3,42,41.84,240,20.32,65,119160,119200,0,42,42
2018-12-09 01:48:31.8105,172.8,72.3,42,41.84,239.9,20.32,51,3.83,3.8,0,42,42
2018-12-09 01:48:32.0605,172.8,72.3,42,41.84,239.9,20.32,63,50,50,0,42,42
2018-12-09 01:48:32.3105,172.8,72.3,42,41.84,239.9,20.32,67,52.2,50.4,0,42,42
2018-12-09 01:48:32.5605,172.8,72.4,42,41.9,239.9,20.32,52,3.83,3.8,0,42,42
2018-12-09 01:48:32.8105,172.8,72.4,42,41.9,239.9,20.33,6,119180,52.2,3.8,42,42
2018-12-09 01:48:33.0604,172.8,72.4,42,41.9,240,20.31,7,119220,50.4,3.8,42,42
2018-12-09 01:48:33.3104,172.8,72.4,42,41.9,240,20.25,1,747.7,153.6,30.5,42,42
2018-12-09 01:48:33.5604,172.8,72.5,42,41.96,239.9,20.32,2,747.7,153.5,30.5,42,42
2018-12-09 01:48:33.8105,172.8,72.5,42,41.96,240,20.31,61,752.2,746.7,0,42,42
2018-12-09 01:48:34.0606,172.8,72.5,42,41.96,239.9,20.32,62,425,425,0,42,42
2018-12-09 01:48:34.3106,172.8,72.5,42,41.96,240,20.32,64,179.8,182.1,0,42,42
2018-12-09 01:48:34.5606,172.8,72.5,42,41.96,239.9,20.32,3,747.7,153.6,28,42,42
2018-12-09 01:48:34.8106,172.8,72.5,42,41.96,240,20.31,4,747.7,153.5,28.5,42,42
2018-12-09 01:48:35.0606,172.8,72.5,42,41.96,240,20.32,65,119210,119230,0,42,42
2018-12-09 01:48:35.3106,172.8,72.6,42,42.01,240,20.32,66,-2010,-2010,0,42,42
2018-12-09 01:48:35.5605,172.8,72.6,42,42.01,240,20.33,1,747.7,153.6,30.5,42,42
2018-12-09 01:48:35.8105,172.8,72.6,42.25,42.01,240.1,20.32,2,747.7,153.5,30.5,42,42
2018-12-09 01:48:36.0605,172.8,72.6,42.25,42.01,240,20.33,65,119200,119220,0,42,42
2018-12-09 01:48:36.3105,172.8,72.7,42.25,42.07,239.9,20.32,51,3.83,3.8,0,42,42
2018-12-09 01:48:36.5605,172.8,72.7,42.25,42.07,239.9,20.32,63,50,50,0,42,42
2018-12-09 01:48:36.8106,172.8,72.7,42.25,42.07,239.9,20.32,67,52.3,50.5,0,42,42
2018-12-09 01:48:37.0606,172.8,72.7,42.25,42.07,239.9,20.33,52,3.83,3.8,0,42,42
2018-12-09 01:48:37.3106,172.8,72.7,42.25,42.07,240,20.32,6,119180,52.3,3.8,42,42
2018-12-09 01:48:37.5606,172.8,72.7,42.25,42.07,240,20.31,7,119210,50.5,3.8,42.5,42
2018-12-09 01:48:37.8106,172.8,72.7,42.25,42.07,240,20.32,1,748,153.5,30.5,42.5,42
2018-12-09 01:48:38.0606,172.8,72.7,42.25,42.07,240,20.32,2,747.9,153.3,31,42.5,42
2018-12-09 01:48:38.3105,172.8,72.7,42.25,42.07,240,20.28,61,752.4,747,0,42.5,42
2018-12-09 01:48:38.5605,172.8,72.7,42.25,42.07,240,20.32,62,425,425,0,42.5,42
2018-12-09 01:48:38.8106,172.8,72.8,42.25,42.13,240,20.32,64,180.1,182.4,0,42.5,42
2018-12-09 01:48:39.0606,172.8,72.8,42.25,42.13,239.9,20.32,3,748,153.5,28.5,42.5,42
2018-12-09 01:48:39.3106,172.8,72.8,42.25,42.13,239.9,20.33,4,747.9,153.3,28.5,42.5,42
2018-12-09 01:48:39.5606,172.8,72.9,42.25,42.19,239.9,20.29,65,119160,119190,0,42.5,42
2018-12-09 01:48:39.8106,172.8,72.9,42.25,42.19,239.9,20.31,66,-2000,-2010,0,42.5,42
2018-12-09 01:48:40.0606,172.8,72.9,42.25,42.19,240,20.32,1,748,153.5,30.5,42.5,42
2018-12-09 01:48:40.3106,172.8,72.9,42.25,42.19,240.1,20.3,2,747.9,153.3,31,42.5,42
2018-12-09 01:48:40.5606,172.8,72.9,42.25,42.19,239.9,20.32,65,119170,119210,0,42.5,42
2018-12-09 01:48:40.8106,172.8,72.9,42.25,42.19,240,20.33,51,3.83,3.8,0,42.5,42
2018-12-09 01:48:41.0606,172.8,72.9,42.25,42.19,240,20.32,63,50,50,0,42.5,42
2018-12-09 01:48:41.3106,172.8,73,42.25,42.25,239.9,20.32,67,52.3,50.5,0,42.5,42
2018-12-09 01:48:41.5606,172.8,73,42.25,42.25,240,20.32,52,3.83,3.8,0,42.5,42
2018-12-09 01:48:41.8106,172.8,73,42.25,42.25,239.9,20.32,6,119180,52.3,3.8,42.5,42
2018-12-09 01:48:42.0606,172.8,73,42.25,42.25,239.9,20.32,7,119210,50.5,3.8,42.5,42
2018-12-09 01:48:42.3106,172.8,73.1,42.25,42.3,239.9,20.31,1,748,153.5,30.5,42.5,42
2018-12-09 01:48:42.5606,172.8,73.1,42.25,42.3,240,20.31,2,747.9,153.3,31,42.5,42
2018-12-09 01:48:42.8106,172.8,73.1,42.25,42.3,240,20.33,61,752.6,747.2,0,42.5,42
2018-12-09 01:48:43.0606,172.8,73.1,42.25,42.3,240,20.29,62,425,425,0,42.5,42
2018-12-09 01:48:43.3106,172.8,73.1,42.25,42.3,240,20.32,64,179.8,182.2,0,42.5,42
2018-12-09 01:48:43.5606,172.8,73.1,42.25,42.3,239.9,20.3,3,748,153.5,28.5,42.5,42
2018-12-09 01:48:43.8106,172.8,73.1,42.25,42.3,240,20.31,4,747.9,153.3,28.5,42.5,42
2018-12-09 01:48:44.0606,172.8,73.1,42.25,42.3,240,20.32,65,119180,119220,0,42.5,42
2018-12-09 01:48:44.3106,172.8,73.1,42.25,42.3,240,20.31,66,-2000,-2000,0,42.5,42
2018-12-09 01:48:44.5607,172.8,73.1,42.25,42.3,240,20.31,1,748,153.5,30.5,42.5,42
2018-12-09 01:48:44.8106,172.8,73.2,42.25,42.36,239.9,20.31,2,747.9,153.3,31,42.5,42
2018-12-09 01:48:45.0606,172.8,73.2,42.25,42.36,239.9,20.32,65,119180,119220,0,42.5,42
2018-12-09 01:48:45.3106,172.8,73.2,42.5,42.36,240,20.33,51,3.83,3.8,0,42.5,42
2018-12-09 01:48:45.5606,172.8,73.2,42.5,42.36,240,20.33,63,50,50,0,42.5,42
2018-12-09 01:48:45.8106,172.8,73.2,42.5,42.36,240.1,20.35,67,52.3,50.5,0,42.5,42
2018-12-09 01:48:46.0606,172.8,73.2,42.5,42.36,240.1,20.34,52,3.83,3.8,0,42.5,42
2018-12-09 01:48:46.3106,172.8,73.2,42.5,42.36,240,20.3,6,119180,52.3,3.8,42.5,42
2018-12-09 01:48:46.5606,172.8,73.3,42.5,42.42,239.9,20.31,7,119210,50.5,3.8,42.5,42
2018-12-09 01:48:46.8106,172.8,73.3,42.5,42.42,240,20.32,1,748.5,153.4,30.5,42.5,42
2018-12-09 01:48:47.0606,172.8,73.3,42.5,42.42,240,20.36,2,748.5,153.3,31,42.5,42
2018-12-09 01:48:47.3106,172.8,73.3,42.5,42.42,240,20.32,61,753,747.4,0,42.5,42
2018-12-09 01:48:47.5606,172.8,73.3,42.5,42.42,240,20.32,62,425,425,0,42.5,42
2018-12-09 01:48:47.8106,172.8,73.3,42.5,42.42,240,20.32,64,179.7,182,0,42.5,42
2018-12-09 01:48:48.0606,172.8,73.3,42.5,42.42,240,20.32,3,748.5,153.4,28.5,42.5,42
2018-12-09 01:48:48.3107,172.8,73.4,42.5,42.48,239.9,20.32,4,748.5,153.3,28.5,42.5,42
2018-12-09 01:48:48.5607,172.8,73.4,42.5,42.48,240,20.31,65,119180,119210,0,42.5,42
2018-12-09 01:48:48.8107,172.8,73.4,42.5,42.48,240,20.32,66,-2000,-2000,0,42.5,42
2018-12-09 01:48:49.0607,172.8,73.4,42.5,42.48,240,20.34,1,748.5,153.4,30.5,42.5,42
2018-12-09 01:48:49.3107,172.8,73.5,42.5,42.53,240,20.3,2,748.5,153.3,31,42.5,42
2018-12-09 01:48:49.5607,172.8,73.5,42.75,42.53,239.9,20.32,65,119160,119190,0,42.5,42
2018-12-09 01:48:49.8107,172.8,73.5,42.75,42.53,240,20.32,51,3.83,3.8,0,42.5,42
2018-12-09 01:48:50.0607,172.8,73.5,42.75,42.53,240,20.32,63,50,50,0,42.5,42
2018-12-09 01:48:50.3107,172.8,73.5,42.75,42.53,240,20.32,67,52.4,50.5,0,42.5,42
2018-12-09 01:48:50.5607,172.8,73.6,42.75,42.59,239.9,20.32,52,3.83,3.8,0,42.5,42
2018-12-09 01:48:50.8107,172.8,73.6,42.75,42.59,239.9,20.32,6,119160,52.4,3.8,42.5,42
2018-12-09 01:48:51.0607,172.8,73.6,42.75,42.59,239.9,20.3,7,119200,50.5,3.8,42.5,42
2018-12-09 01:48:51.3107,172.8,73.6,42.75,42.59,239.9,20.33,1,748.5,153.4,30.5,42.5,42
2018-12-09 01:48:51.5607,172.8,73.6,42.75,42.59,240.1,20.33,2,748.5,153.3,31,42.5,42
2018-12-09 01:48:51.8107,172.8,73.6,42.75,42.59,240,20.33,61,753.2,747.8,0,42.5,42
2018-12-09 01:48:52.0607,172.8,73.6,42.75,42.59,239.9,20.32,62,425,425,0,43,42
2018-12-09 01:48:52.3107,172.8,73.6,42.75,42.59,239.9,20.32,64,179.7,182,0,43,42.5
2018-12-09 01:48:52.5607,172.8,73.6,42.75,42.59,240,20.32,3,748.8,153.4,28.5,43,42.5
2018-12-09 01:48:52.8107,172.8,73.6,42.75,42.59,240,20.32,4,748.8,152.9,28.5,43,42.5
2018-12-09 01:48:53.0607,172.8,73.6,42.75,42.59,239.9,20.33,65,119180,119210,0,43,42.5
2018-12-09 01:48:53.3107,172.8,73.6,42.75,42.59,239.9,20.31,66,-1990,-2000,0,43,42.5
2018-12-09 01:48:53.5607,172.8,73.6,42.75,42.59,240,20.32,1,748.8,153.4,30.5,43,42.5
2018-12-09 01:48:53.8107,172.8,73.7,42.75,42.65,240,20.32,2,748.8,152.9,31,43,42.5
2018-12-09 01:48:54.0607,172.8,73.8,42.75,42.71,240,20.32,65,119180,119220,0,43,42.5
2018-12-09 01:48:54.3107,172.8,73.8,42.75,42.71,240,20.32,51,3.83,3.8,0,43,42.5
2018-12-09 01:48:54.5607,172.8,73.8,42.75,42.71,239.9,20.32,63,50,50,0,43,42.5
2018-12-09 01:48:54.8106,172.8,73.8,42.75,42.71,240,20.32,67,52.4,50.6,0,43,42.5
2018-12-09 01:48:55.0606,172.8,73.8,42.75,42.71,239.9,20.31,52,3.83,3.8,0,43,42.5
2018-12-09 01:48:55.3106,172.8,73.8,42.75,42.71,239.9,20.32,6,119170,52.4,3.8,43,42.5
2018-12-09 01:48:55.5607,172.8,74,42.75,42.82,239.9,20.32,7,119210,50.6,3.8,43,42.5
2018-12-09 01:48:55.8107,172.8,74,42.75,42.82,240,20.31,1,748.8,153.4,30.5,43,42.5
2018-12-09 01:48:56.0607,172.8,74,42.75,42.82,240,20.32,2,748.8,152.9,31,43,42.5
2018-12-09 01:48:56.3107,172.8,74,42.75,42.82,240,20.33,61,753.5,748,0,43,42.5
2018-12-09 01:48:56.5607,172.8,74,42.75,42.82,239.9,20.3,62,425,425,0,43,42.5
2018-12-09 01:48:56.8107,172.8,74,42.75,42.82,239.9,20.32,64,180.1,182.4,0,43,42.5
2018-12-09 01:48:57.0607,172.8,74,42.75,42.82,240,20.31,3,748.8,153.4,28.5,43,42.5
2018-12-09 01:48:57.3107,172.8,74,42.75,42.82,240,20.3,4,748.8,152.9,28.5,43,42.5
2018-12-09 01:48:57.5607,172.8,74.1,42.75,42.88,240,20.33,65,119170,119210,0,43,42.5
2018-12-09 01:48:57.8107,172.8,74.1,42.75,42.88,239.9,20.29,66,-1970,-1980,0,43,42.5
2018-12-09 01:48:58.0607,172.8,74.1,42.75,42.88,240,20.32,1,748.8,153.4,30.5,43,42.5
2018-12-09 01:48:58.3107,172.8,74.1,42.75,42.88,239.9,20.33,2,748.8,152.9,31,43,42.5
2018-12-09 01:48:58.5607,172.8,74.1,42.75,42.88,240,20.3,65,119170,119210,0,43,42.5
2018-12-09 01:48:58.8107,172.8,74.1,42.75,42.88,240,20.32,51,3.83,3.8,0,43,42.5
2018-12-09 01:48:59.0607,172.8,74.1,42.75,42.88,240,20.31,63,50,50,0,43,42.5
2018-12-09 01:48:59.3107,172.8,74.1,43,42.88,239.9,20.32,67,52.4,50.6,0,43,42.5
2018-12-09 01:48:59.5607,172.8,74.2,43,42.94,240,20.32,52,3.83,3.8,0,43,43
2018-12-09 01:48:59.8107,172.8,74.2,43,42.94,239.9,20.32,6,119190,52.4,3.8,43,43
2018-12-09 01:49:00.0607,172.8,74.2,43,42.94,240,20.32,7,119230,50.6,3.8,43,43
2018-12-09 01:49:00.3107,172.8,74.2,43,42.94,240,20.32,1,749.3,153.4,31,43,43
2018-12-09 01:49:00.5608,172.8,74.2,43,42.94,240,20.32,2,749.1,152.9,31,43,43
2018-12-09 01:49:00.8108,172.8,74.2,43,42.94,240,20.32,61,753.7,748.2,0,43,43
2018-12-09 01:49:01.0608,172.8,74.2,43,42.94,239.9,20.33,62,425,425,0,43,43
2018-12-09 01:49:01.3108,172.8,74.2,43,42.94,239.9,20.3,64,179.8,182.1,0,43,43
2018-12-09 01:49:01.5608,172.8,74.2,43,42.94,240,20.32,3,749.3,153.4,28.5,43,43
2018-12-09 01:49:01.8108,172.8,74.2,43,42.94,240.1,20.32,4,749.1,152.9,28.5,43,43
2018-12-09 01:49:02.0608,172.8,74.2,43,42.94,240,20.31,65,119190,119220,0,43,43
2018-12-09 01:49:02.3108,172.8,74.3,43,43,240,20.32,66,-1990,-1990,0,43,43
2018-12-09 01:49:02.5608,172.8,74.3,43.25,43,240,20.32,1,749.3,153.4,31,43,43
2018-12-09 01:49:02.8108,172.8,74.3,43.25,43,239.9,20.32,2,749.1,152.9,31,43,43
2018-12-09 01:49:03.0608,172.8,74.3,43.25,43,240,20.3,65,119190,119220,0,43,43
2018-12-09 01:49:03.3108,172.8,74.3,43.25,43,239.9,20.32,51,3.83,3.8,0,43,43
2018-12-09 01:49:03.5608,172.8,74.4,43.25,43.06,239.9,20.34,63,50,50,0,43,43
2018-12-09 01:49:03.8108,172.8,74.4,43.25,43.06,240,20.33,67,52.5,50.6,0,43,43
2018-12-09 01:49:04.0608,172.8,74.4,43.25,43.06,239.9,20.32,52,3.83,3.8,0,43,43
2018-12-09 01:49:04.3108,172.8,74.4,43.25,43.06,240,20.32,6,119510,52.5,3.8,43,43
2018-12-09 01:49:04.5608,172.8,74.4,43.25,43.06,240,20.32,7,118880,50.6,3.8,43,43
2018-12-09 01:49:04.8108,172.8,74.4,43.25,43.06,240,20.31,1,749.3,153.4,31,43,43
2018-12-09 01:49:05.0608,172.8,74.4,43.25,43.06,240,20.3,2,749.1,152.9,31,43,43
2018-12-09 01:49:05.3108,172.8,74.4,43.25,43.06,240,20.33,61,754,748.6,0,43,43
2018-12-09 01:49:05.5608,172.8,74.4,43.25,43.06,240,20.32,62,425,425,0,43,43
2018-12-09 01:49:05.8108,172.8,74.4,43.25,43.06,240,20.31,64,179.6,181.8,0,43,43
2018-12-09 01:49:06.0608,172.8,74.4,43.25,43.06,239.9,20.32,3,749.3,153.4,28.5,43,43
2018-12-09 01:49:06.3108,172.8,74.4,43.25,43.06,239.9,20.33,4,749.1,152.9,28.5,43,43
2018-12-09 01:49:06.5608,172.8,74.5,43.25,43.11,240,20.32,65,119410,118970,0,43,43
2018-12-09 01:49:06.8108,172.8,74.5,43.25,43.11,240,20.32,66,-1980,-1990,0,43.5,43
2018-12-09 01:49:07.0608,172.8,74.5,43.25,43.11,239.9,20.32,1,750,153.4,31,43.5,43
2018-12-09 01:49:07.3108,172.8,74.5,43.25,43.11,239.9,20.35,2,749.5,152.8,31,43.5,43
2018-12-09 01:49:07.5608,172.8,74.5,43.25,43.11,240,20.31,65,119510,118890,0,43.5,43
2018-12-09 01:49:07.8109,172.8,74.5,43.25,43.11,240,20.32,51,3.84,3.81,0,43.5,43
2018-12-09 01:49:08.0609,172.8,74.5,43.25,43.11,240,20.32,63,50,50,0,43.5,43
2018-12-09 01:49:08.3109,172.8,74.6,43.25,43.17,239.9,20.33,67,52.5,50.7,0,43.5,43
2018-12-09 01:49:08.5609,172.8,74.6,43.25,43.17,239.9,20.32,52,3.83,3.81,0,43.5,43
2018-12-09 01:49:08.8110,172.8,74.6,43.25,43.17,240,20.32,6,119490,52.5,3.8,43.5,43
2018-12-09 01:49:09.0610,172.8,74.7,43.25,43.23,240,20.33,7,118880,50.7,3.8,43.5,43
2018-12-09 01:49:09.3110,172.8,74.7,43.25,43.23,240,20.32,1,750,153.4,31,43.5,43
2018-12-09 01:49:09.5610,172.8,74.8,43.25,43.29,239.9,20.32,2,749.5,152.8,31,43.5,43
2018-12-09 01:49:09.8109,172.8,74.8,43.25,43.29,239.9,20.33,61,754.4,748.8,0,43.5,43
2018-12-09 01:49:10.0609,172.8,74.8,43.25,43.29,240,20.32,62,425,425,0,43.5,43
2018-12-09 01:49:10.3108,172.8,74.8,43.25,43.29,240,20.34,64,180.5,181.8,0,43.5,43
2018-12-09 01:49:10.5609,172.8,74.8,43.25,43.29,240,20.32,3,750,153.4,28.5,43.5,43
2018-12-09 01:49:10.8109,172.8,74.8,43.25,43.29,240,20.32,4,749.5,152.8,28.5,43.5,43
2018-12-09 01:49:11.0609,172.8,74.8,43.25,43.29,239.9,20.33,65,119170,119210,0,43.5,43
2018-12-09 01:49:11.3109,172.8,74.8,43.25,43.29,239.9,20.32,66,-1990,-1990,0,43.5,43
2018-12-09 01:49:11.5609,172.8,74.8,43.25,43.29,240,20.32,1,750,153.4,31,43.5,43
2018-12-09 01:49:11.8109,172.8,74.8,43.25,43.29,240,20.32,2,749.5,152.8,31,43.5,43
2018-12-09 01:49:12.0609,172.8,74.8,43.25,43.29,240,20.32,65,119500,118880,0,43.5,43
2018-12-09 01:49:12.3109,172.8,74.8,43.25,43.29,240,20.31,51,3.84,3.81,0,43.5,43
2018-12-09 01:49:12.5609,172.8,74.9,43.25,43.34,239.9,20.32,63,50,50,0,43.5,43
2018-12-09 01:49:12.8109,172.8,74.9,43.25,43.34,239.9,20.33,67,52.5,50.7,0,43.5,43
2018-12-09 01:49:13.0610,172.8,74.9,43.25,43.34,240,20.32,52,3.83,3.81,0,43.5,43
2018-12-09 01:49:13.3110,172.8,74.9,43.5,43.34,240,20.36,6,119290,52.5,3.8,43.5,43
2018-12-09 01:49:13.5610,172.8,74.9,43.5,43.34,240,20.32,7,119230,50.7,3.8,43.5,43
2018-12-09 01:49:13.8110,172.8,74.9,43.5,43.34,239.9,20.32,1,750,153.4,31,43.5,43
2018-12-09 01:49:14.0609,172.8,74.9,43.5,43.34,240,20.32,2,750,152.5,31,43.5,43.5
2018-12-09 01:49:14.3109,172.8,75,43.5,43.4,240,20.29,61,754.6,749,0,43.5,43.5
2018-12-09 01:49:14.5609,172.8,75,43.5,43.4,240,20.32,62,425,425,0,43.5,43.5
2018-12-09 01:49:14.8109,172.8,75,43.5,43.4,239.9,20.33,64,180.1,182.4,0,43.5,43.5
2018-12-09 01:49:15.0609,172.8,75,43.5,43.4,240,20.32,3,750.3,153.5,28.5,43.5,43.5
2018-12-09 01:49:15.3109,172.8,75.1,43.5,43.46,240,20.32,4,750,152.5,28.5,43.5,43.5
2018-12-09 01:49:15.5609,172.8,75.1,43.5,43.46,239.9,20.32,65,119190,119220,0,43.5,43.5
2018-12-09 01:49:15.8109,172.8,75.1,43.5,43.46,240,20.32,66,-2000,-2000,0,43.5,43.5
2018-12-09 01:49:16.0609,172.8,75.1,43.5,43.46,240,20.33,1,750.3,153.5,31,43.5,43.5
2018-12-09 01:49:16.3109,172.8,75.1,43.5,43.46,240,20.33,2,750,152.5,31,43.5,43.5
2018-12-09 01:49:16.5610,172.8,75.2,43.75,43.52,240,20.32,65,119200,119230,0,43.5,43.5
2018-12-09 01:49:16.8110,172.8,75.2,43.75,43.52,239.9,20.32,51,3.84,3.81,0,43.5,43.5
2018-12-09 01:49:17.0610,172.8,75.2,43.75,43.52,240,20.31,63,50,50,0,43.5,43.5
2018-12-09 01:49:17.3110,172.8,75.2,43.75,43.52,240,20.31,67,52.5,50.7,0,43.5,43.5
2018-12-09 01:49:17.5610,172.8,75.2,43.75,43.52,240,20.33,52,3.84,3.8,0,43.5,43.5
2018-12-09 01:49:17.8110,172.8,75.2,43.75,43.52,240,20.32,6,119180,52.5,3.8,43.5,43.5
2018-12-09 01:49:18.0610,172.8,75.2,43.75,43.52,240,20.31,7,119230,50.7,3.8,43.5,43.5
2018-12-09 01:49:18.3110,172.8,75.2,43.75,43.52,239.9,20.33,1,750.3,153.5,31,43.5,43.5
2018-12-09 01:49:18.5610,172.8,75.2,43.75,43.52,240,20.32,2,750,152.5,31,43.5,43.5
2018-12-09 01:49:18.8110,172.8,75.2,43.75,43.52,240,20.31,61,754.8,749.4,0,43.5,43.5
2018-12-09 01:49:19.0610,172.8,75.2,43.75,43.52,240,20.35,62,425,425,0,43.5,43.5
2018-12-09 01:49:19.3110,172.8,75.2,43.75,43.52,240,20.33,64,179.6,181.9,0,43.5,43.5
2018-12-09 01:49:19.5610,172.8,75.3,43.75,43.58,240,20.37,3,750.3,153.5,28.5,43.5,43.5
2018-12-09 01:49:19.8110,172.8,75.3,43.75,43.58,239.9,20.32,4,750,152.5,28.5,43.5,43.5
2018-12-09 01:49:20.0610,172.8,75.3,43.75,43.58,240,20.31,65,119170,119210,0,43.5,43.5
2018-12-09 01:49:20.3110,172.8,75.3,43.75,43.58,240,20.33,66,-1970,-1970,0,43.5,43.5
2018-12-09 01:49:20.5610,172.8,75.3,43.75,43.58,240,20.35,1,750.3,153.5,31,43.5,43.5
2018-12-09 01:49:20.8110,172.8,75.3,43.75,43.58,239.9,20.25,2,750,152.5,31,43.5,43.5
2018-12-09 01:49:21.0610,172.8,75.4,43.75,43.63,239.9,20.32,65,119180,119220,0,43.5,43.5
2018-12-09 01:49:21.3110,172.8,75.4,43.75,43.63,239.9,20.34,51,3.84,3.81,0,44,43.5
2018-12-09 01:49:21.5610,172.8,75.4,43.75,43.63,240,20.31,63,50,50,0,44,43.5
2018-12-09 01:49:21.8110,172.8,75.4,43.75,43.63,239.9,20.32,67,52.5,50.7,0,44,43.5
2018-12-09 01:49:22.0610,172.8,75.4,43.75,43.63,240,20.31,52,3.84,3.81,0,44,43.5
2018-12-09 01:49:22.3110,172.8,75.5,43.75,43.69,239.9,20.32,6,119180,52.5,3.8,44,43.5
2018-12-09 01:49:22.5610,172.8,75.6,43.75,43.75,239.9,20.32,7,119210,50.7,3.8,44,43.5
2018-12-09 01:49:22.8110,172.8,75.6,43.75,43.75,239.9,20.3,1,750.7,153,31,44,43.5
2018-12-09 01:49:23.0610,172.8,75.6,43.75,43.75,240,20.32,2,750.6,152.7,31,44,43.5
2018-12-09 01:49:23.3110,172.8,75.6,43.75,43.75,240,20.34,61,755.1,749.6,0,44,43.5
2018-12-09 01:49:23.5610,172.8,75.6,43.75,43.75,240,20.32,62,425,425,0,44,43.5
2018-12-09 01:49:23.8110,172.8,75.6,43.75,43.75,239.9,20.31,64,179.8,182.1,0,44,43.5
2018-12-09 01:49:24.0610,172.8,75.6,43.75,43.75,240,20.32,3,750.7,153,28.5,44,43.5
2018-12-09 01:49:24.3110,172.8,75.6,43.75,43.75,240,20.32,4,750.6,152.7,28.5,44,43.5
2018-12-09 01:49:24.5610,172.8,75.6,43.75,43.75,240,20.32,65,119180,119230,0,44,43.5
2018-12-09 01:49:24.8110,172.8,75.6,43.75,43.75,239.9,20.34,66,-2000,-2010,0,44,43.5
2018-12-09 01:49:25.0610,172.8,75.6,43.75,43.75,240,20.33,1,750.7,153,31,44,43.5
2018-12-09 01:49:25.3110,172.8,75.6,43.75,43.75,239.9,20.32,2,750.6,152.7,31,44,43.5
2018-12-09 01:49:25.5610,172.8,75.7,43.75,43.81,239.9,20.33,65,119200,119240,0,44,43.5
2018-12-09 01:49:25.8110,172.8,75.7,43.75,43.81,240,20.33,51,3.84,3.81,0,44,43.5
2018-12-09 01:49:26.0610,172.8,75.7,43.75,43.81,239.9,20.34,63,50,50,0,44,43.5
2018-12-09 01:49:26.3110,172.8,75.7,43.75,43.81,240,20.32,67,52.6,50.8,0,44,43.5
2018-12-09 01:49:26.5611,172.8,75.7,43.75,43.81,240,20.33,52,3.84,3.81,0,44,43.5
2018-12-09 01:49:26.8111,172.8,75.7,43.75,43.81,239.9,20.33,6,119210,52.6,3.8,44,43.5
2018-12-09 01:49:27.0611,172.8,75.7,43.75,43.81,240,20.32,7,119280,50.8,3.8,44,43.5
2018-12-09 01:49:27.3111,172.8,75.8,43.75,43.87,239.9,20.31,1,750.7,153,31,44,43.5
2018-12-09 01:49:27.5611,172.8,75.8,43.75,43.87,240.1,20.33,2,750.6,152.7,31,44,43.5
2018-12-09 01:49:27.8111,172.8,75.8,43.75,43.87,239.9,20.33,61,755.4,750,0,44,43.5
2018-12-09 01:49:28.0611,172.8,75.8,43.75,43.87,240,20.31,62,425,425,0,44,43.5
2018-12-09 01:49:28.3111,172.8,76,44,43.98,239.9,20.31,64,180.1,182.4,0,44,43.5
2018-12-09 01:49:28.5611,172.8,76.1,44,44.04,240,20.32,3,751.3,153,28.5,44,44
2018-12-09 01:49:28.8111,172.8,76.1,44,44.04,240,20.31,4,751.1,152.7,28.5,44,44
2018-12-09 01:49:29.0611,172.8,76.1,44,44.04,240,20.32,65,119200,119250,0,44,44
2018-12-09 01:49:29.3111,172.8,76.1,44,44.04,240,20.32,66,-2010,-2010,0,44,44
2018-12-09 01:49:29.5611,172.8,76.1,44.25,44.04,239.9,20.31,1,751.3,153,31,44,44
2018-12-09 01:49:29.8111,172.8,76.1,44.25,44.04,239.9,20.32,2,751.1,152.7,31,44,44
2018-12-09 01:49:30.0611,172.8,76.1,44.25,44.04,239.9,20.32,65,119210,119250,0,44,44
2018-12-09 01:49:30.3111,172.8,76.1,44.25,44.04,240,20.32,51,3.84,3.81,0,44,44
2018-12-09 01:49:30.5611,172.8,76.1,44.25,44.04,240,20.32,63,50,50,0,44,44
2018-12-09 01:49:30.8111,172.8,76.1,44.25,44.04,239.9,20.33,67,52.6,50.8,0,44,44
2018-12-09 01:49:31.0611,172.8,76.1,44.25,44.04,239.9,20.32,52,3.84,3.81,0,44,44
2018-12-09 01:49:31.3111,172.8,76.1,44.25,44.04,239.9,20.32,6,119200,52.6,3.8,44,44
2018-12-09 01:49:31.5611,172.8,76.1,44.25,44.04,239.9,20.32,7,119240,50.8,3.8,44,44
2018-12-09 01:49:31.8111,172.8,76.1,44.25,44.04,240,20.32,1,751.3,153,31,44,44
2018-12-09 01:49:32.0611,172.8,76.1,44.25,44.04,240,20.33,2,751.1,152.7,31,44,44
2018-12-09 01:49:32.3111,172.8,76.1,44.25,44.04,240,20.32,61,755.7,750.1,0,44,44
2018-12-09 01:49:32.5612,172.8,76.1,44.25,44.04,240,20.33,62,425,425,0,44,44
2018-12-09 01:49:32.8112,172.8,76.2,44.25,44.1,239.9,20.29,64,179.7,182.1,0,44,44
2018-12-09 01:49:33.0612,172.8,76.2,44.25,44.1,240,20.32,3,751.3,153,28.5,44,44
2018-12-09 01:49:33.3112,172.8,76.2,44.25,44.1,240,20.32,4,751.1,152.7,28.5,44,44
2018-12-09 01:49:33.5612,172.8,76.2,44.25,44.1,240,20.32,65,119190,119230,0,44,44
2018-12-09 01:49:33.8112,172.8,76.2,44.25,44.1,239.9,20.3,66,-2000,-2010,0,44,44
2018-12-09 01:49:34.0611,172.8,76.2,44.25,44.1,240,20.31,1,751.3,153,31,44,44
2018-12-09 01:49:34.3111,172.8,76.2,44.25,44.1,239.9,20.33,2,751.1,152.7,31,44,44
2018-12-09 01:49:34.5611,172.8,76.3,44.25,44.16,239.9,20.32,65,119180,119230,0,44,44
2018-12-09 01:49:34.8112,172.8,76.3,44.25,44.16,240,20.32,51,3.84,3.81,0,44,44
2018-12-09 01:49:35.0612,172.8,76.3,44.25,44.16,240,20.32,63,50,50,0,44,44
2018-12-09 01:49:35.3112,172.8,76.4,44.25,44.21,239.9,20.31,67,52.6,50.8,0,44,44
2018-12-09 01:49:35.5612,172.8,76.4,44.25,44.21,239.9,20.32,52,3.84,3.81,0,44,44
2018-12-09 01:49:35.8112,172.8,76.4,44.25,44.21,240,20.32,6,119200,52.6,3.8,44.5,44
2018-12-09 01:49:36.0612,172.8,76.4,44.25,44.21,240,20.33,7,119240,50.8,3.8,44.5,44
2018-12-09 01:49:36.3111,172.8,76.4,44.25,44.21,240,20.32,1,751.9,152.8,31,44.5,44
2018-12-09 01:49:36.5611,172.8,76.4,44.25,44.21,239.9,20.32,2,751.4,152.6,31,44.5,44
2018-12-09 01:49:36.8111,172.8,76.4,44.25,44.21,240,20.32,61,756,750.5,0,44.5,44
2018-12-09 01:49:37.0611,172.8,76.4,44.25,44.21,239.9,20.32,62,425,425,0,44.5,44
2018-12-09 01:49:37.3111,172.8,76.4,44.25,44.21,240,20.32,64,180,182.4,0,44.5,44
2018-12-09 01:49:37.5612,172.8,76.4,44.25,44.21,240,20.33,3,751.9,152.8,28.5,44.5,44
2018-12-09 01:49:37.8112,172.8,76.4,44.25,44.21,239.9,20.32,4,751.4,152.6,28.5,44.5,44
2018-12-09 01:49:38.0612,172.8,76.4,44.25,44.21,239.9,20.33,65,119200,119250,0,44.5,44
2018-12-09 01:49:38.3112,172.8,76.4,44.25,44.21,240,20.32,66,-2000,-2010,0,44.5,44
2018-12-09 01:49:38.5612,172.8,76.4,44.25,44.21,239.9,20.34,1,751.9,152.8,31,44.5,44
2018-12-09 01:49:38.8112,172.8,76.5,44.25,44.27,240,20.32,2,751.4,152.6,31,44.5,44
2018-12-09 01:49:39.0612,172.8,76.5,44.25,44.27,240,20.3,65,119190,119240,0,44.5,44
2018-12-09 01:49:39.3112,172.8,76.5,44.25,44.27,240,20.32,51,3.85,3.82,0,44.5,44
2018-12-09 01:49:39.5612,172.8,76.5,44.25,44.27,239.9,20.32,63,50,50,0,44.5,44
2018-12-09 01:49:39.8112,172.8,76.5,44.25,44.27,239.9,20.33,67,52.6,50.9,0,44.5,44
2018-12-09 01:49:40.0612,172.8,76.5,44.25,44.27,239.9,20.32,52,3.84,3.81,0,44.5,44
2018-12-09 01:49:40.3112,172.8,76.5,44.25,44.27,240,20.32,6,119200,52.6,3.8,44.5,44
2018-12-09 01:49:40.5612,172.8,76.5,44.25,44.27,240,20.31,7,119240,50.9,3.8,44.5,44
2018-12-09 01:49:40.8112,172.8,76.5,44.25,44.27,239.9,20.33,1,751.9,152.8,31,44.5,44
2018-12-09 01:49:41.0612,172.8,76.5,44.25,44.27,240,20.31,2,751.4,152.6,31,44.5,44
2018-12-09 01:49:41.3112,172.8,76.7,44.25,44.39,240,20.32,61,756.2,750.8,0,44.5,44
2018-12-09 01:49:41.5612,172.8,76.7,44.25,44.39,240,20.33,62,425,425,0,44.5,44
2018-12-09 01:49:41.8112,172.8,76.8,44.25,44.44,240,20.32,64,179.6,181.9,0,44.5,44
2018-12-09 01:49:42.0613,172.8,76.8,44.25,44.44,240,20.32,3,751.9,152.8,28.5,44.5,44
2018-12-09 01:49:42.3113,172.8,76.8,44.5,44.44,240,20.31,4,751.4,152.6,28.5,44.5,44
2018-12-09 01:49:42.5613,172.8,76.8,44.5,44.44,239.9,20.32,65,119190,119240,0,44.5,44
2018-12-09 01:49:42.8113,172.8,76.8,44.5,44.44,240,20.32,66,-2000,-2010,0,44.5,44
2018-12-09 01:49:43.0612,172.8,76.8,44.5,44.44,240,20.32,1,751.9,152.8,31,44.5,44.5
2018-12-09 01:49:43.3112,172.8,76.8,44.5,44.44,239.9,20.3,2,751.8,152.6,31,44.5,44.5
2018-12-09 01:49:43.5612,172.8,76.8,44.75,44.44,240,20.32,65,119200,119250,0,44.5,44.5
2018-12-09 01:49:43.8112,172.8,76.8,44.75,44.44,240,20.32,51,3.85,3.82,0,44.5,44.5
2018-12-09 01:49:44.0612,172.8,76.8,44.75,44.44,240,20.32,63,50,50,0,44.5,44.5
2018-12-09 01:49:44.3113,172.8,76.8,44.75,44.44,240,20.32,67,52.6,50.9,0,44.5,44.5
2018-12-09 01:49:44.5613,172.8,76.8,44.75,44.44,239.9,20.24,52,3.85,3.82,0,44.5,44.5
2018-12-09 01:49:44.8113,172.8,76.8,44.75,44.44,240,20.31,6,119190,52.6,3.8,44.5,44.5
2018-12-09 01:49:45.0613,172.8,76.8,44.75,44.44,240,20.31,7,119240,50.9,3.8,44.5,44.5
2018-12-09 01:49:45.3113,172.8,76.8,44.75,44.44,239.9,20.31,1,751.9,152.8,31,44.5,44.5
2018-12-09 01:49:45.5613,172.8,76.9,44.75,44.5,239.9,20.31,2,751.8,152.6,31,44.5,44.5
2018-12-09 01:49:45.8113,172.8,76.9,44.75,44.5,240,20.32,61,756.5,750.9,0,44.5,44.5
2018-12-09 01:49:46.0613,172.8,76.9,44.75,44.5,240,20.32,62,425,425,0,44.5,44.5
2018-12-09 01:49:46.3113,172.8,76.9,44.75,44.5,240,20.32,64,179.6,181.9,0,44.5,44.5
2018-12-09 01:49:46.5613,172.8,76.9,44.75,44.5,239.9,20.32,3,751.9,152.8,28.5,44.5,44.5
2018-12-09 01:49:46.8113,172.8,76.9,44.75,44.5,239.9,20.33,4,751.8,152.6,28.5,44.5,44.5
2018-12-09 01:49:47.0613,172.8,76.9,44.75,44.5,239.9,20.32,65,119180,119230,0,44.5,44.5
2018-12-09 01:49:47.3113,172.8,77,44.75,44.56,239.9,20.33,66,-1990,-1990,0,44.5,44.5
2018-12-09 01:49:47.5613,172.8,77,44.75,44.56,239.9,20.32,1,751.9,152.8,31,44.5,44.5
2018-12-09 01:49:47.8113,172.8,77.1,44.75,44.62,240,20.31,2,751.8,152.6,31,44.5,44.5
2018-12-09 01:49:48.0613,172.8,77.1,44.75,44.62,240,20.31,65,119190,119240,0,44.5,44.5
2018-12-09 01:49:48.3114,172.8,77.2,44.75,44.68,239.9,20.32,51,3.85,3.82,0,44.5,44.5
2018-12-09 01:49:48.5614,172.8,77.2,44.75,44.68,239.9,20.34,63,50,50,0,44.5,44.5
2018-12-09 01:49:48.8114,172.8,77.2,44.75,44.68,240,20.32,67,52.6,50.9,0,44.5,44.5
2018-12-09 01:49:49.0613,172.8,77.2,44.75,44.68,240,20.3,52,3.85,3.82,0,44.5,44.5
2018-12-09 01:49:49.3113,172.8,77.2,44.75,44.68,239.9,20.32,6,119180,52.6,3.8,44.5,44.5
2018-12-09 01:49:49.5613,172.8,77.2,44.75,44.68,240,20.31,7,119230,50.9,3.8,44.5,44.5
2018-12-09 01:49:49.8113,172.8,77.2,44.75,44.68,239.9,20.32,1,751.9,152.8,31,44.5,44.5
2018-12-09 01:49:50.0613,172.8,77.2,44.75,44.68,240,20.32,2,751.8,152.6,31,44.5,44.5
2018-12-09 01:49:50.3113,172.8,77.2,44.75,44.68,240,20.33,61,756.8,751.3,0,45,44.5
2018-12-09 01:49:50.5613,172.8,77.2,44.75,44.68,240,20.32,62,425,425,0,45,44.5
2018-12-09 01:49:50.8113,172.8,77.2,44.75,44.68,240,20.32,64,180,182.3,0,45,44.5
2018-12-09 01:49:51.0613,172.8,77.2,44.75,44.68,239.9,20.32,3,752.6,152.7,28.5,45,44.5
2018-12-09 01:49:51.3113,172.8,77.2,44.75,44.68,239.9,20.34,4,752.3,152.5,28.5,45,44.5
2018-12-09 01:49:51.5613,172.8,77.2,44.75,44.68,240,20.33,65,119200,119250,0,45,44.5
2018-12-09 01:49:51.8113,172.8,77.2,44.75,44.68,240.1,20.32,66,-1990,-2000,0,45,44.5
2018-12-09 01:49:52.0613,172.8,77.2,44.75,44.68,240,20.32,1,752.6,152.7,31,45,44.5
2018-12-09 01:49:52.3113,172.8,77.2,44.75,44.68,239.9,20.34,2,752.3,152.5,31,45,44.5
2018-12-09 01:49:52.5613,172.8,77.3,44.75,44.73,240,20.32,65,119190,119240,0,45,44.5
2018-12-09 01:49:52.8113,172.8,77.3,44.75,44.73,240,20.32,51,3.85,3.82,0,45,44.5
2018-12-09 01:49:53.0613,172.8,77.3,44.75,44.73,240,20.32,63,50,50,0,45,44.5
2018-12-09 01:49:53.3113,172.8,77.3,44.75,44.73,240,20.31,67,52.7,50.9,0,45,44.5
2018-12-09 01:49:53.5613,172.8,77.3,44.75,44.73,240,20.32,52,3.85,3.82,0,45,44.5
2018-12-09 01:49:53.8113,172.8,77.4,44.75,44.79,240,20.34,6,119180,52.7,3.8,45,44.5
2018-12-09 01:49:54.0614,172.8,77.4,44.75,44.79,240,20.34,7,119230,50.9,3.8,45,44.5
2018-12-09 01:49:54.3114,172.8,77.5,44.75,44.85,240,20.32,1,752.6,152.7,31,45,44.5
2018-12-09 01:49:54.5614,172.8,77.5,44.75,44.85,240,20.31,2,752.3,152.5,31,45,44.5
2018-12-09 01:49:54.8114,172.8,77.5,44.75,44.85,240,20.32,61,757,751.6,0,45,44.5
2018-12-09 01:49:55.0614,172.8,77.5,44.75,44.85,239.9,20.32,62,425,425,0,45,44.5
2018-12-09 01:49:55.3113,172.8,77.6,44.75,44.91,239.9,20.32,64,179.5,181.8,0,45,44.5
2018-12-09 01:49:55.5613,172.8,77.6,44.75,44.91,239.9,20.29,3,752.6,152.7,28.5,45,44.5
2018-12-09 01:49:55.8113,172.8,77.6,44.75,44.91,240,20.34,4,752.3,152.5,28.5,45,44.5
2018-12-09 01:49:56.0613,172.8,77.6,44.75,44.91,240,20.31,65,119200,119250,0,45,44.5
2018-12-09 01:49:56.3114,172.8,77.6,45,44.91,240,20.33,66,-2000,-2000,0,45,44.5
2018-12-09 01:49:56.5614,172.8,77.6,45.25,44.91,239.9,20.32,1,752.6,152.7,31,45,44.5
2018-12-09 01:49:56.8114,172.8,77.6,45.25,44.91,239.9,20.31,2,752.3,152.5,31,45,44.5
2018-12-09 01:49:57.0614,172.8,77.6,45.25,44.91,240,20.33,65,119190,119240,0,45,44.5
2018-12-09 01:49:57.3114,172.8,77.6,45.25,44.91,240,20.31,51,3.85,3.82,0,45,44.5
2018-12-09 01:49:57.5614,172.8,77.6,45.25,44.91,240,20.31,63,50,50,0,45.5,44.5
2018-12-09 01:49:57.8114,172.8,77.6,45.25,44.91,239.9,20.32,67,52.7,50.9,0,45.5,45
2018-12-09 01:49:58.0614,172.8,77.6,45.25,44.91,239.9,20.32,52,3.85,3.82,0,45.5,45
2018-12-09 01:49:58.3114,172.8,77.6,45.25,44.91,239.9,20.31,6,119190,52.7,3.8,45.5,45
2018-12-09 01:49:58.5614,172.8,77.7,45.25,44.97,240,20.33,7,119250,51,3.9,45.5,45
2018-12-09 01:49:58.8114,172.8,77.7,45.25,44.97,240,20.32,1,753,152.5,31,45.5,45
2018-12-09 01:49:59.0614,172.8,77.7,45.25,44.97,240,20.31,2,752.8,152.5,31,45.5,45
2018-12-09 01:49:59.3114,172.8,77.7,45.25,44.97,240,20.32,61,757.3,751.8,0,45.5,45
2018-12-09 01:49:59.5614,172.8,77.7,45.25,44.97,239.9,20.32,62,425,425,0,45.5,45
2018-12-09 01:49:59.8114,172.8,77.7,45.25,44.97,239.9,20.28,64,179.7,182,0,45.5,45
2018-12-09 01:50:00.0615,172.8,77.7,45.25,44.97,240,20.32,3,753,152.5,28.5,45.5,45
2018-12-09 01:50:00.3114,172.8,77.7,45.25,44.97,240,20.3,4,752.8,152.5,29,45.5,45
2018-12-09 01:50:00.5614,172.8,77.8,45.25,45.02,239.9,20.32,65,119180,119230,0,45.5,45
2018-12-09 01:50:00.8114,172.8,77.8,45.25,45.02,239.9,20.33,66,-1990,-1990,0,45.5,45
2018-12-09 01:50:01.0614,172.8,77.8,45.25,45.02,239.9,20.32,1,753,152.5,31,45.5,45
2018-12-09 01:50:01.3114,172.8,78.1,45.25,45.2,239.9,20.32,2,752.8,152.5,31,45.5,45
2018-12-09 01:50:01.5614,172.8,78.1,45.25,45.2,240,20.32,65,119200,119250,0,45.5,45
2018-12-09 01:50:01.8114,172.8,78.1,45.25,45.2,240,20.33,51,3.85,3.82,0,45.5,45
2018-12-09 01:50:02.0614,172.8,78.1,45.25,45.2,239.9,20.33,63,50,50,0,45.5,45
2018-12-09 01:50:02.3114,172.8,78.1,45.25,45.2,239.9,20.32,67,52.7,51,0,45.5,45
2018-12-09 01:50:02.5614,172.8,78.1,45.25,45.2,239.9,20.32,52,3.85,3.82,0,45.5,45
2018-12-09 01:50:02.8114,172.8,78.1,45.25,45.2,239.9,20.32,6,119200,52.7,3.8,45.5,45
2018-12-09 01:50:03.0614,172.8,78.1,45.25,45.2,239.9,20.31,7,119250,51,3.9,45.5,45
2018-12-09 01:50:03.3114,172.8,78.1,45.25,45.2,240,20.32,1,753,152.5,31,45.5,45
2018-12-09 01:50:03.5614,172.8,78.1,45.25,45.2,239.9,20.31,2,752.8,152.5,31,45.5,45
2018-12-09 01:50:03.8114,172.8,78.1,45.25,45.2,239.9,20.32,61,757.5,752.1,0,45.5,45
2018-12-09 01:50:04.0615,172.8,78.1,45.25,45.2,240,20.32,62,425,425,0,45.5,45
2018-12-09 01:50:04.3114,172.8,78.1,45.25,45.2,240,20.32,64,180.1,182.4,0,45.5,45
2018-12-09 01:50:04.5614,172.8,78.1,45.25,45.2,240,20.31,3,753,152.5,28.5,45.5,45
2018-12-09 01:50:04.8114,172.8,78.1,45.25,45.2,239.9,20.33,4,752.8,152.5,29,45.5,45
2018-12-09 01:50:05.0613,172.8,78.1,45.25,45.2,240,20.32,65,119210,119260,0,45.5,45
2018-12-09 01:50:05.3114,172.8,78.1,45.25,45.2,240,20.32,66,-1980,-1990,0,45.5,45
2018-12-09 01:50:05.5614,172.8,78.1,45.25,45.2,240,20.32,1,753.6,152.5,31,45.5,45
2018-12-09 01:50:05.8114,172.8,78.2,45.25,45.25,240,20.33,2,753.1,152.5,31,45.5,45
2018-12-09 01:50:06.0614,172.8,78.2,45.25,45.25,240,20.3,65,119190,119240,0,45.5,45
2018-12-09 01:50:06.3114,172.8,78.2,45.25,45.25,239.9,20.36,51,3.86,3.83,0,45.5,45
2018-12-09 01:50:06.5614,172.8,78.3,45.25,45.31,239.9,20.31,63,50,50,0,45.5,45
2018-12-09 01:50:06.8115,172.8,78.3,45.25,45.31,240,20.31,67,52.7,51,0,45.5,45
2018-12-09 01:50:07.0615,172.8,78.3,45.25,45.31,240,20.31,52,3.85,3.82,0,45.5,45
2018-12-09 01:50:07.3115,172.8,78.3,45.25,45.31,240,20.33,6,119190,52.7,3.8,45.5,45
2018-12-09 01:50:07.5615,172.8,78.3,45.25,45.31,240,20.33,7,119250,51,3.9,45.5,45
2018-12-09 01:50:07.8116,172.8,78.3,45.25,45.31,239.9,20.32,1,753.6,152.5,31,45.5,45
2018-12-09 01:50:08.0616,172.8,78.3,45.25,45.31,240,20.31,2,753.1,152.5,31,45.5,45
2018-12-09 01:50:08.3116,172.8,78.4,45.25,45.37,240,20.32,61,757.9,752.4,0,45.5,45
2018-12-09 01:50:08.5616,172.8,78.4,45.25,45.37,240,20.32,62,425,425,0,45.5,45
2018-12-09 01:50:08.8116,172.8,78.4,45.25,45.37,240,20.32,64,179.6,182,0,45.5,45
2018-12-09 01:50:09.0615,172.8,78.4,45.25,45.37,239.9,20.32,3,753.6,152.5,28.5,45.5,45
2018-12-09 01:50:09.3115,172.8,78.4,45.25,45.37,239.9,20.32,4,753.1,152.5,29,45.5,45
2018-12-09 01:50:09.5615,172.8,78.4,45.25,45.37,240,20.32,65,119210,119260,0,45.5,45
2018-12-09 01:50:09.8115,172.8,78.4,45.25,45.37,240,20.33,66,-1990,-1990,0,45.5,45
2018-12-09 01:50:10.0615,172.8,78.4,45.25,45.37,240,20.34,1,753.6,152.5,31,45.5,45
2018-12-09 01:50:10.3115,172.8,78.4,45.5,45.37,240,20.32,2,753.1,152.5,31,45.5,45
2018-12-09 01:50:10.5615,172.8,78.4,45.75,45.37,239.9,20.32,65,119200,119250,0,45.5,45
2018-12-09 01:50:10.8115,172.8,78.4,45.75,45.37,239.9,20.34,51,3.86,3.83,0,45.5,45
2018-12-09 01:50:11.0615,172.8,78.4,45.75,45.37,239.9,20.32,63,50,50,0,45.5,45
2018-12-09 01:50:11.3115,172.8,78.4,45.75,45.37,240,20.33,67,52.7,51,0,45.5,45
2018-12-09 01:50:11.5614,172.8,78.5,45.75,45.43,240,20.33,52,3.85,3.82,0,45.5,45
2018-12-09 01:50:11.8114,172.8,78.5,45.75,45.43,240,20.32,6,119210,52.7,3.8,45.5,45
2018-12-09 01:50:12.0614,172.8,78.5,45.75,45.43,239.9,20.32,7,119260,51,3.9,46,45.5
2018-12-09 01:50:12.3114,172.8,78.5,45.75,45.43,240,20.32,1,754,152.5,31,46,45.5
2018-12-09 01:50:12.5614,172.8,78.6,45.75,45.49,240,20.32,2,753.6,152.2,31,46,45.5
2018-12-09 01:50:12.8114,172.8,78.6,45.75,45.49,240,20.5,61,758.2,752.6,0,46,45.5
2018-12-09 01:50:13.0615,172.8,78.6,45.75,45.49,240,20.52,62,425,425,0,46,45.5
2018-12-09 01:50:13.3115,172.8,78.6,45.75,45.49,240,20.52,64,180.3,182,0,46,45.5
2018-12-09 01:50:13.5616,172.8,78.6,45.75,45.49,239.9,20.52,3,754,152.5,28.5,46,45.5
2018-12-09 01:50:13.8115,172.8,78.6,45.75,45.49,240,20.52,4,753.6,152.2,29,46,45.5
2018-12-09 01:50:14.0615,172.8,78.6,45.75,45.49,240,20.52,65,119200,119250,0,46,45.5
2018-12-09 01:50:14.3115,172.8,78.8,45.75,45.6,240,20.49,66,-1990,-1990,0,46,45.5
2018-12-09 01:50:14.5615,172.8,78.8,45.75,45.6,239.9,20.53,1,754,152.5,31,46,45.5
2018-12-09 01:50:14.8115,172.8,78.8,45.75,45.6,239.9,20.52,2,753.6,152.2,31,46,45.5
2018-12-09 01:50:15.0615,172.8,78.8,45.75,45.6,239.9,20.53,65,119200,119260,0,46,45.5
2018-12-09 01:50:15.3115,172.8,78.8,45.75,45.6,240,20.52,51,3.86,3.83,0,46,45.5
2018-12-09 01:50:15.5615,172.8,78.8,45.75,45.6,239.9,20.52,63,50,50,0,46,45.5
2018-12-09 01:50:15.8115,172.8,78.8,45.75,45.6,240,20.52,67,52.7,51,0,46,45.5
2018-12-09 01:50:16.0616,172.8,78.8,45.75,45.6,240,20.52,52,3.85,3.82,0,46,45.5
2018-12-09 01:50:16.3116,172.8,78.8,45.75,45.6,239.9,20.51,6,119530,52.7,3.8,46,45.5
2018-12-09 01:50:16.5616,172.8,78.8,45.75,45.6,240,20.52,7,118930,51,3.9,46,45.5
2018-12-09 01:50:16.8116,172.8,78.8,45.75,45.6,240,20.5,1,754,152.5,31,46,45.5
2018-12-09 01:50:17.0616,172.8,78.8,45.75,45.6,240,20.52,2,753.6,152.2,31,46,45.5
2018-12-09 01:50:17.3116,172.8,78.8,45.75,45.6,240,20.5,61,758.4,753,0,46,45.5
2018-12-09 01:50:17.5617,172.8,78.8,45.75,45.6,239.9,20.52,62,425,425,0,46,45.5
2018-12-09 01:50:17.8116,172.8,78.8,45.75,45.6,239.9,20.51,64,180.6,182.3,0,46,45.5
2018-12-09 01:50:18.0616,172.8,78.8,45.75,45.6,239.9,20.52,3,754,152.5,28.5,46,45.5
2018-12-09 01:50:18.3116,172.8,78.8,45.75,45.6,240,20.53,4,753.6,152.2,29,46,45.5
2018-12-09 01:50:18.5616,172.8,78.9,45.75,45.66,240,20.52,65,119480,119030,0,46,45.5
2018-12-09 01:50:18.8116,172.8,78.9,45.75,45.66,240,20.52,66,-2000,-2000,0,46,45.5
2018-12-09 01:50:19.0616,172.8,78.9,45.75,45.66,239.9,20.52,1,754,152.5,31,46,45.5
2018-12-09 01:50:19.3116,172.8,78.9,45.75,45.66,239.9,20.52,2,754.2,151.8,31,46,45.5
2018-12-09 01:50:19.5616,172.8,79,45.75,45.72,240,20.53,65,119240,119270,0,46,45.5
2018-12-09 01:50:19.8116,172.8,79,45.75,45.72,240,20.52,51,3.86,3.83,0,46,45.5
2018-12-09 01:50:20.0616,172.8,79,45.75,45.72,240,20.51,63,50,50,0,46,45.5
2018-12-09 01:50:20.3116,172.8,79.1,45.75,45.78,240,20.52,67,52.7,51,0,46,45.5
2018-12-09 01:50:20.5616,172.8,79.1,45.75,45.78,240,20.52,52,3.86,3.83,0,46,45.5
2018-12-09 01:50:20.8116,172.8,79.1,45.75,45.78,239.9,20.55,6,119560,52.7,3.8,46,45.5
2018-12-09 01:50:21.0617,172.8,79.1,45.75,45.78,239.9,20.52,7,118960,51,3.9,46,45.5
2018-12-09 01:50:21.3117,172.8,79.2,45.75,45.83,240,20.51,1,754.2,152.8,31,46,45.5
