Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 01:50:21.5617,172.8,79.2,45.75,45.83,240,20.54,2,754.2,151.8,31,46,45.5
2018-12-09 01:50:21.8118,172.8,79.2,45.75,45.83,240,20.55,61,758.7,753.3,0,46,45.5
2018-12-09 01:50:22.0617,172.8,79.2,45.75,45.83,239.9,20.51,62,425,425,0,46,45.5
2018-12-09 01:50:22.3117,172.8,79.2,45.75,45.83,240,20.51,64,180.4,182.6,0,46,45.5
2018-12-09 01:50:22.5616,172.8,79.2,45.75,45.83,240,20.56,3,754.2,152.8,28.5,46,45.5
2018-12-09 01:50:22.8116,172.8,79.2,45.75,45.83,240,20.51,4,754.2,151.8,29,46,45.5
2018-12-09 01:50:23.0616,172.8,79.2,45.75,45.83,239.9,20.52,65,119250,119310,0,46,45.5
2018-12-09 01:50:23.3116,172.8,79.2,45.75,45.83,239.9,20.51,66,-2010,-2010,0,46,45.5
2018-12-09 01:50:23.5615,172.8,79.2,45.75,45.83,239.9,20.52,1,754.2,152.8,31,46,45.5
2018-12-09 01:50:23.8115,172.8,79.2,45.75,45.83,240,20.52,2,754.2,151.8,31,46,45.5
2018-12-09 01:50:24.0615,172.8,79.2,45.75,45.83,240,20.52,65,119250,119310,0,46,45.5
2018-12-09 01:50:24.3116,172.8,79.2,45.75,45.83,240.1,20.53,51,3.86,3.83,0,46,45.5
2018-12-09 01:50:24.5616,172.8,79.3,46,45.89,240,20.52,63,50,50,0,46,45.5
2018-12-09 01:50:24.8116,172.8,79.3,46,45.89,240,20.51,67,52.7,51,0,46,45.5
2018-12-09 01:50:25.0616,172.8,79.3,46,45.89,240,20.51,52,3.86,3.83,0,46,45.5
2018-12-09 01:50:25.3116,172.8,79.3,46.25,45.89,240,20.53,6,119250,52.7,3.8,46,45.5
2018-12-09 01:50:25.5616,172.8,79.4,46.25,45.95,240,20.52,7,119300,51,3.9,46,45.5
2018-12-09 01:50:25.8116,172.8,79.4,46.25,45.95,240,20.52,1,754.2,152.8,31,46,45.5
2018-12-09 01:50:26.0616,172.8,79.4,46.25,45.95,239.9,20.52,2,754.2,151.8,31,46,45.5
2018-12-09 01:50:26.3116,172.8,79.4,46.25,45.95,239.9,20.52,61,759,753.5,0,46,45.5
2018-12-09 01:50:26.5616,172.8,79.4,46.25,45.95,239.9,20.54,62,425,425,0,46.5,46
2018-12-09 01:50:26.8116,172.8,79.4,46.25,45.95,239.9,20.52,64,180,182.3,0,46.5,46
2018-12-09 01:50:27.0617,172.8,79.4,46.25,45.95,240,20.52,3,754.8,152.2,28.5,46.5,46
2018-12-09 01:50:27.3117,172.8,79.5,46.25,46.01,240,20.52,4,754.6,152,29,46.5,46
2018-12-09 01:50:27.5617,172.8,79.5,46.25,46.01,239.9,20.52,65,119250,119310,0,46.5,46
2018-12-09 01:50:27.8117,172.8,79.5,46.25,46.01,240,20.52,66,-2010,-2010,0,46.5,46
2018-12-09 01:50:28.0617,172.8,79.5,46.25,46.01,240,20.51,1,754.8,152.2,31,46.5,46
2018-12-09 01:50:28.3117,172.8,79.6,46.25,46.06,240,20.52,2,754.6,152,31,46.5,46
2018-12-09 01:50:28.5617,172.8,79.6,46.25,46.06,239.9,20.53,65,119250,119300,0,46.5,46
2018-12-09 01:50:28.8117,172.8,79.6,46.25,46.06,240,20.52,51,3.86,3.83,0,46.5,46
2018-12-09 01:50:29.0617,172.8,79.6,46.25,46.06,239.9,20.51,63,50,50,0,46.5,46
2018-12-09 01:50:29.3117,172.8,79.6,46.25,46.06,240,20.51,67,52.8,51,0,46.5,46
2018-12-09 01:50:29.5617,172.8,79.6,46.25,46.06,240,20.51,52,3.86,3.83,0,46.5,46
2018-12-09 01:50:29.8117,172.8,79.6,46.25,46.06,240,20.49,6,119220,52.7,3.8,46.5,46
2018-12-09 01:50:30.0616,172.8,79.6,46.25,46.06,240,20.52,7,119290,51,3.9,46.5,46
2018-12-09 01:50:30.3116,172.8,79.6,46.25,46.06,239.9,20.51,1,754.8,152.2,31,46.5,46
2018-12-09 01:50:30.5616,172.8,79.6,46.25,46.06,239.9,20.52,2,754.6,152,31,46.5,46
2018-12-09 01:50:30.8116,172.8,79.6,46.25,46.06,240,20.51,61,759.3,753.8,0,46.5,46
2018-12-09 01:50:31.0616,172.8,79.6,46.25,46.06,240,20.56,62,425,425,0,46.5,46
2018-12-09 01:50:31.3116,172.8,79.6,46.25,46.06,240,20.52,64,180.2,182.6,0,46.5,46
2018-12-09 01:50:31.5617,172.8,79.8,46.25,46.18,239.9,20.52,3,754.8,152.2,28.5,46.5,46
2018-12-09 01:50:31.8117,172.8,79.8,46.25,46.18,240,20.57,4,754.6,152,29,46.5,46
2018-12-09 01:50:32.0617,172.8,79.8,46.25,46.18,240,20.5,65,119220,119280,0,46.5,46
2018-12-09 01:50:32.3117,172.8,79.8,46.25,46.18,240,20.51,66,-2010,-2010,0,46.5,46
2018-12-09 01:50:32.5617,172.8,79.8,46.25,46.18,240,20.55,1,754.8,152.2,31,46.5,46
2018-12-09 01:50:32.8117,172.8,79.8,46.25,46.18,240,20.52,2,754.6,152,31,46.5,46
2018-12-09 01:50:33.0617,172.8,79.8,46.25,46.18,239.9,20.52,65,119240,119290,0,46.5,46
2018-12-09 01:50:33.3117,172.8,79.8,46.25,46.18,240,20.52,51,3.86,3.83,0,46.5,46
2018-12-09 01:50:33.5617,172.8,79.8,46.25,46.18,240,20.52,63,50,50,0,46.5,46
2018-12-09 01:50:33.8117,172.8,79.8,46.25,46.18,240,20.52,67,52.8,51.1,0,46.5,46
2018-12-09 01:50:34.0617,172.8,79.8,46.25,46.18,240,20.52,52,3.86,3.83,0,46.5,46
2018-12-09 01:50:34.3117,172.8,80.1,46.25,46.35,240,20.52,6,119230,52.8,3.8,46.5,46
2018-12-09 01:50:34.5617,172.8,80.1,46.25,46.35,239.9,20.52,7,119270,51.1,3.9,46.5,46
2018-12-09 01:50:34.8117,172.8,80.1,46.25,46.35,239.9,20.52,1,755.5,152.2,31,46.5,46
2018-12-09 01:50:35.0618,172.8,80.1,46.25,46.35,240,20.52,2,755.1,152,31,46.5,46
2018-12-09 01:50:35.3118,172.8,80.1,46.25,46.35,240,20.5,61,759.6,754,0,46.5,46
2018-12-09 01:50:35.5618,172.8,80.1,46.25,46.35,240,20.52,62,425,425,0,46.5,46
2018-12-09 01:50:35.8118,172.8,80.1,46.25,46.35,239.9,20.52,64,180.1,182.4,0,46.5,46
2018-12-09 01:50:36.0618,172.8,80.1,46.25,46.35,240,20.52,3,755.5,152.2,28.5,46.5,46
2018-12-09 01:50:36.3117,172.8,80.1,46.25,46.35,239.9,20.52,4,755.1,152,29,46.5,46
2018-12-09 01:50:36.5617,172.8,80.1,46.25,46.35,240,20.51,65,119240,119290,0,46.5,46
2018-12-09 01:50:36.8117,172.8,80.1,46.25,46.35,240,20.51,66,-2010,-2020,0,46.5,46
2018-12-09 01:50:37.0617,172.8,80.1,46.25,46.35,240,20.51,1,755.5,152.2,31,46.5,46
2018-12-09 01:50:37.3117,172.8,80.1,46.25,46.35,240,20.52,2,755.1,152,31,46.5,46
2018-12-09 01:50:37.5617,172.8,80.2,46.25,46.41,240,20.52,65,119230,119290,0,46.5,46
2018-12-09 01:50:37.8117,172.8,80.2,46.25,46.41,240,20.52,51,3.86,3.84,0,46.5,46
2018-12-09 01:50:38.0618,172.8,80.2,46.25,46.41,240.1,20.44,63,50,50,0,46.5,46
2018-12-09 01:50:38.3118,172.8,80.2,46.25,46.41,240,20.52,67,52.8,51.1,0,46.5,46
2018-12-09 01:50:38.5618,172.8,80.2,46.25,46.41,240,20.51,52,3.86,3.83,0,46.5,46
2018-12-09 01:50:38.8118,172.8,80.3,46.5,46.47,240,20.66,6,119240,52.8,3.8,46.5,46
2018-12-09 01:50:39.0618,172.8,80.3,46.5,46.47,240,20.52,7,119290,51.1,3.9,46.5,46
2018-12-09 01:50:39.3118,172.8,80.3,46.75,46.47,240,20.52,1,755.5,152.2,31,46.5,46
2018-12-09 01:50:39.5618,172.8,80.3,46.75,46.47,240,20.54,2,755.1,152,31,46.5,46
2018-12-09 01:50:39.8118,172.8,80.3,46.75,46.47,239.9,20.52,61,759.7,754.4,0,46.5,46
2018-12-09 01:50:40.0617,172.8,80.3,46.75,46.47,240,20.52,62,425,425,0,46.5,46
2018-12-09 01:50:40.3117,172.8,80.3,46.75,46.47,239.9,20.52,64,179.7,182,0,46.5,46
2018-12-09 01:50:40.5618,172.8,80.3,46.75,46.47,240,20.53,3,755.5,152.2,28.5,46.5,46
2018-12-09 01:50:40.8118,172.8,80.3,46.75,46.47,240,20.51,4,755.1,152,29,46.5,46
2018-12-09 01:50:41.0618,172.8,80.3,46.75,46.47,240,20.52,65,119240,119300,0,47,46
2018-12-09 01:50:41.3119,172.8,80.4,46.75,46.53,239.9,20.49,66,-2020,-2020,0,47,46.5
2018-12-09 01:50:41.5619,172.8,80.4,46.75,46.53,240,20.52,1,755.9,151.8,31,47,46.5
2018-12-09 01:50:41.8118,172.8,80.4,46.75,46.53,240,20.51,2,755.4,151.7,31,47,46.5
2018-12-09 01:50:42.0618,172.8,80.4,46.75,46.53,239.9,20.51,65,119220,119280,0,47,46.5
2018-12-09 01:50:42.3118,172.8,80.4,46.75,46.53,240,20.52,51,3.87,3.84,0,47,46.5
2018-12-09 01:50:42.5618,172.8,80.4,46.75,46.53,239.9,20.53,63,50,50,0,47,46.5
2018-12-09 01:50:42.8118,172.8,80.4,46.75,46.53,239.9,20.51,67,52.8,51.1,0,47,46.5
2018-12-09 01:50:43.0618,172.8,80.4,46.75,46.53,239.9,20.52,52,3.86,3.84,0,47,46.5
2018-12-09 01:50:43.3118,172.8,80.4,46.75,46.53,239.9,20.48,6,119230,52.8,3.8,47,46.5
2018-12-09 01:50:43.5618,172.8,80.4,46.75,46.53,240,20.52,7,119300,51.1,3.9,47,46.5
2018-12-09 01:50:43.8119,172.8,80.4,46.75,46.53,240,20.51,1,755.9,151.8,31,47,46.5
2018-12-09 01:50:44.0619,172.8,80.4,46.75,46.53,240,20.53,2,755.4,151.7,31,47,46.5
2018-12-09 01:50:44.3119,172.8,80.4,46.75,46.53,240,20.52,61,760.2,754.8,0,47,46.5
2018-12-09 01:50:44.5619,172.8,80.6,46.75,46.64,240,20.54,62,425,425,0,47,46.5
2018-12-09 01:50:44.8119,172.8,80.6,46.75,46.64,240,20.51,64,180,182.3,0,47,46.5
2018-12-09 01:50:45.0619,172.8,80.6,46.75,46.64,240,20.52,3,755.9,151.8,28.5,47,46.5
2018-12-09 01:50:45.3119,172.8,80.6,46.75,46.64,240,20.51,4,755.4,151.7,29,47,46.5
2018-12-09 01:50:45.5619,172.8,80.6,46.75,46.64,239.9,20.52,65,119230,119280,0,47,46.5
2018-12-09 01:50:45.8118,172.8,80.6,46.75,46.64,240,20.51,66,-2020,-2020,0,47,46.5
2018-12-09 01:50:46.0618,172.8,80.6,46.75,46.64,239.9,20.52,1,755.9,151.8,31,47,46.5
2018-12-09 01:50:46.3117,172.8,80.6,46.75,46.64,240,20.52,2,755.4,151.7,31,47,46.5
2018-12-09 01:50:46.5618,172.8,80.6,46.75,46.64,240,20.52,65,119230,119290,0,47,46.5
2018-12-09 01:50:46.8118,172.8,80.6,46.75,46.64,240,20.52,51,3.87,3.84,0,47,46.5
2018-12-09 01:50:47.0618,172.8,80.6,46.75,46.64,240,20.54,63,50,50,0,47,46.5
2018-12-09 01:50:47.3119,172.8,80.8,46.75,46.76,239.9,20.52,67,52.8,51.1,0,47,46.5
2018-12-09 01:50:47.5619,172.8,80.8,46.75,46.76,240,20.52,52,3.86,3.84,0,47,46.5
2018-12-09 01:50:47.8119,172.8,80.8,46.75,46.76,240,20.51,6,119220,52.8,3.8,47,46.5
2018-12-09 01:50:48.0619,172.8,80.8,46.75,46.76,240,20.52,7,119280,51.1,3.9,47,46.5
2018-12-09 01:50:48.3119,172.8,80.8,46.75,46.76,239.9,20.52,1,755.9,151.8,31,47,46.5
2018-12-09 01:50:48.5619,172.8,80.8,46.75,46.76,239.9,20.52,2,756.1,151.7,31,47,46.5
2018-12-09 01:50:48.8119,172.8,80.8,46.75,46.76,240,20.52,61,760.4,755,0,47,46.5
2018-12-09 01:50:49.0619,172.8,80.8,46.75,46.76,240,20.52,62,425,425,0,47,46.5
2018-12-09 01:50:49.3119,172.8,80.8,46.75,46.76,240,20.52,64,180,182.3,0,47,46.5
2018-12-09 01:50:49.5620,172.8,80.8,46.75,46.76,240,20.52,3,755.9,151.8,28.5,47,46.5
2018-12-09 01:50:49.8120,172.8,80.8,46.75,46.76,240,20.52,4,756.1,151.7,29,47,46.5
2018-12-09 01:50:50.0619,172.8,80.8,46.75,46.76,240,20.52,65,119210,119270,0,47,46.5
2018-12-09 01:50:50.3119,172.8,80.8,46.75,46.76,239.9,20.52,66,-2000,-2000,0,47,46.5
2018-12-09 01:50:50.5619,172.8,80.8,46.75,46.76,239.9,20.51,1,755.9,151.8,31,47,46.5
2018-12-09 01:50:50.8119,172.8,80.9,46.75,46.82,240,20.52,2,756.1,151.7,31,47,46.5
2018-12-09 01:50:51.0619,172.8,80.9,46.75,46.82,239.9,20.52,65,119220,119270,0,47,46.5
2018-12-09 01:50:51.3119,172.8,80.9,46.75,46.82,239.9,20.51,51,3.87,3.84,0,47,46.5
2018-12-09 01:50:51.5619,172.8,81,46.75,46.87,239.9,20.51,63,50,50,0,47,46.5
2018-12-09 01:50:51.8120,172.8,81,46.75,46.87,240,20.52,67,52.8,51.1,0,47,46.5
2018-12-09 01:50:52.0620,172.8,81,46.75,46.87,240,20.5,52,3.87,3.84,0,47,46.5
2018-12-09 01:50:52.3120,172.8,81,46.75,46.87,240,20.51,6,119230,52.8,3.8,47,46.5
2018-12-09 01:50:52.5621,172.8,81,47,46.87,239.9,20.52,7,119290,51.1,3.9,47,46.5
2018-12-09 01:50:52.8121,172.8,81,47,46.87,240,20.52,1,755.9,151.8,31,47,46.5
2018-12-09 01:50:53.0620,172.8,81,47,46.87,239.9,20.51,2,756.1,151.7,31,47,46.5
2018-12-09 01:50:53.3120,172.8,81,47.25,46.87,240,20.51,61,760.7,755.2,0,47,46.5
2018-12-09 01:50:53.5620,172.8,81,47.25,46.87,240,20.52,62,425,425,0,47,46.5
2018-12-09 01:50:53.8120,172.8,81,47.25,46.87,240,20.52,64,179.9,182.3,0,47,46.5
2018-12-09 01:50:54.0620,172.8,81,47.25,46.87,240,20.52,3,755.9,151.8,28.5,47,46.5
2018-12-09 01:50:54.3120,172.8,81.2,47.25,46.99,239.9,20.58,4,756.1,151.7,29,47,46.5
2018-12-09 01:50:54.5620,172.8,81.2,47.25,46.99,239.9,20.52,65,119210,119270,0,47,46.5
2018-12-09 01:50:54.8120,172.8,81.2,47.25,46.99,240,20.51,66,-1990,-1990,0,47,46.5
2018-12-09 01:50:55.0620,172.8,81.2,47.25,46.99,239.9,20.52,1,755.9,151.8,31,47,46.5
2018-12-09 01:50:55.3120,172.8,81.2,47.25,46.99,239.9,20.53,2,756.1,151.7,31,47,46.5
2018-12-09 01:50:55.5619,172.8,81.2,47.25,46.99,239.9,20.51,65,119230,119280,0,47.5,46.5
2018-12-09 01:50:55.8120,172.8,81.2,47.25,46.99,239.9,20.51,51,3.87,3.84,0,47.5,47
2018-12-09 01:50:56.0620,172.8,81.2,47.25,46.99,240,20.52,63,50,50,0,47.5,47
2018-12-09 01:50:56.3121,172.8,81.2,47.25,46.99,240,20.52,67,52.8,51.1,0,47.5,47
2018-12-09 01:50:56.5621,172.8,81.3,47.25,47.05,240,20.52,52,3.87,3.84,0,47.5,47
2018-12-09 01:50:56.8121,172.8,81.3,47.25,47.05,240,20.52,6,119250,52.8,3.8,47.5,47
2018-12-09 01:50:57.0621,172.8,81.3,47.25,47.05,239.9,20.51,7,119310,51.1,3.9,47.5,47
2018-12-09 01:50:57.3120,172.8,81.3,47.25,47.05,240,20.52,1,756.7,151.8,31,47.5,47
2018-12-09 01:50:57.5620,172.8,81.4,47.25,47.11,240,20.52,2,756.6,151.7,31,47.5,47
2018-12-09 01:50:57.8120,172.8,81.4,47.25,47.11,240,20.53,61,760.9,755.5,0,47.5,47
2018-12-09 01:50:58.0620,172.8,81.4,47.25,47.11,240,20.51,62,425,425,0,47.5,47
2018-12-09 01:50:58.3120,172.8,81.4,47.25,47.11,240,20.52,64,180.1,182.5,0,47.5,47
2018-12-09 01:50:58.5620,172.8,81.4,47.25,47.11,240,20.52,3,756.7,151.8,28.5,47.5,47
2018-12-09 01:50:58.8120,172.8,81.4,47.25,47.11,240,20.51,4,756.6,151.7,29,47.5,47
2018-12-09 01:50:59.0620,172.8,81.4,47.25,47.11,240,20.48,65,119230,119290,0,47.5,47
2018-12-09 01:50:59.3120,172.8,81.4,47.25,47.11,240,20.52,66,-2020,-2020,0,47.5,47
2018-12-09 01:50:59.5620,172.8,81.4,47.25,47.11,240,20.52,1,756.7,151.8,31,47.5,47
2018-12-09 01:50:59.8120,172.8,81.4,47.25,47.11,240,20.52,2,756.6,151.7,31,47.5,47
2018-12-09 01:51:00.0620,172.8,81.5,47.25,47.16,240,20.52,65,119230,119280,0,47.5,47
2018-12-09 01:51:00.3120,172.8,81.5,47.25,47.16,240,20.52,51,3.87,3.84,0,47.5,47
2018-12-09 01:51:00.5620,172.8,81.5,47.25,47.16,240,20.51,63,50,50,0,47.5,47
2018-12-09 01:51:00.8120,172.8,81.5,47.25,47.16,239.9,20.52,67,52.9,51.1,0,47.5,47
2018-12-09 01:51:01.0620,172.8,81.5,47.25,47.16,240,20.52,52,3.87,3.84,0,47.5,47
2018-12-09 01:51:01.3120,172.8,81.6,47.25,47.22,239.9,20.52,6,119220,52.9,3.8,47.5,47
2018-12-09 01:51:01.5620,172.8,81.6,47.25,47.22,240,20.59,7,119280,51.1,3.9,47.5,47
2018-12-09 01:51:01.8121,172.8,81.6,47.25,47.22,240.1,20.51,1,756.7,151.8,31,47.5,47
2018-12-09 01:51:02.0621,172.8,81.6,47.25,47.22,240,20.52,2,756.6,151.7,31,47.5,47
2018-12-09 01:51:02.3121,172.8,81.6,47.25,47.22,239.9,20.52,61,761.2,755.8,0,47.5,47
2018-12-09 01:51:02.5621,172.8,81.6,47.25,47.22,239.9,20.51,62,425,425,0,47.5,47
2018-12-09 01:51:02.8121,172.8,81.6,47.25,47.22,239.9,20.52,64,179.6,182,0,47.5,47
2018-12-09 01:51:03.0621,172.8,81.6,47.25,47.22,240,20.51,3,757,151.6,28.5,47.5,47
2018-12-09 01:51:03.3121,172.8,81.6,47.25,47.22,240,20.53,4,756.6,151.5,29,47.5,47
2018-12-09 01:51:03.5621,172.8,81.7,47.25,47.28,240,20.52,65,119210,119270,0,47.5,47
2018-12-09 01:51:03.8121,172.8,81.7,47.25,47.28,239.9,20.52,66,-2010,-2010,0,47.5,47
2018-12-09 01:51:04.0621,172.8,81.7,47.25,47.28,239.9,20.52,1,757,151.6,31,47.5,47
2018-12-09 01:51:04.3121,172.8,81.7,47.25,47.28,240,20.51,2,756.6,151.5,31,47.5,47
2018-12-09 01:51:04.5621,172.8,81.8,47.25,47.34,240,20.52,65,119230,119290,0,47.5,47
2018-12-09 01:51:04.8121,172.8,81.8,47.25,47.34,240,20.52,51,3.87,3.84,0,47.5,47
2018-12-09 01:51:05.0621,172.8,81.8,47.25,47.34,239.9,20.54,63,50,50,0,47.5,47
2018-12-09 01:51:05.3121,172.8,81.8,47.25,47.34,239.9,20.51,67,52.9,51.1,0,47.5,47
2018-12-09 01:51:05.5621,172.8,81.8,47.25,47.34,239.9,20.52,52,3.87,3.84,0,47.5,47
2018-12-09 01:51:05.8121,172.8,81.8,47.25,47.34,240,20.53,6,119230,52.9,3.8,47.5,47
2018-12-09 01:51:06.0621,172.8,81.8,47.25,47.34,240,20.51,7,119290,51.1,3.9,47.5,47
2018-12-09 01:51:06.3120,172.8,81.8,47.25,47.34,240,20.53,1,757,151.6,31,47.5,47
2018-12-09 01:51:06.5620,172.8,81.8,47.5,47.34,239.9,20.52,2,756.6,151.5,31,47.5,47
2018-12-09 01:51:06.8119,172.8,81.8,47.5,47.34,240,20.54,61,761.5,756.1,0,47.5,47
2018-12-09 01:51:07.0619,172.8,81.8,47.5,47.34,240,20.57,62,425,425,0,47.5,47
2018-12-09 01:51:07.3119,172.8,82.1,47.5,47.51,240,20.52,64,180.1,182.4,0,47.5,47
2018-12-09 01:51:07.5620,172.8,82.1,47.5,47.51,240,20.59,3,757,151.6,28.5,47.5,47
2018-12-09 01:51:07.8121,172.8,82.1,47.5,47.51,240,20.47,4,756.6,151.5,29,47.5,47
2018-12-09 01:51:08.0621,172.8,82.1,47.5,47.51,239.9,20.5,65,119230,119290,0,47.5,47
2018-12-09 01:51:08.3122,172.8,82.1,47.75,47.51,240,20.52,66,-2000,-2010,0,47.5,47
2018-12-09 01:51:08.5622,172.8,82.1,47.75,47.51,239.9,20.52,1,757,151.6,31,47.5,47
2018-12-09 01:51:08.8122,172.8,82.1,47.75,47.51,240,20.52,2,756.6,151.5,31,47.5,47
2018-12-09 01:51:09.0622,172.8,82.1,47.75,47.51,240,20.5,65,119230,119300,0,47.5,47
2018-12-09 01:51:09.3122,172.8,82.1,47.75,47.51,239.9,20.52,51,3.87,3.84,0,47.5,47
2018-12-09 01:51:09.5622,172.8,82.2,47.75,47.57,240,20.51,63,50,50,0,47.5,47
2018-12-09 01:51:09.8122,172.8,82.2,47.75,47.57,240.1,20.52,67,52.9,51.2,0,47.5,47
2018-12-09 01:51:10.0623,172.8,82.2,47.75,47.57,240,20.53,52,3.87,3.84,0,48,47.5
2018-12-09 01:51:10.3123,172.8,82.2,47.75,47.57,240,20.52,6,119220,52.9,3.8,48,47.5
2018-12-09 01:51:10.5622,172.8,82.2,47.75,47.57,240,20.52,7,119280,51.2,3.9,48,47.5
2018-12-09 01:51:10.8122,172.8,82.2,47.75,47.57,239.9,20.54,1,757.9,151.6,31,48,47.5
2018-12-09 01:51:11.0622,172.8,82.2,47.75,47.57,239.9,20.51,2,757.2,151.5,31,48,47.5
2018-12-09 01:51:11.3121,172.8,82.2,47.75,47.57,239.9,20.55,61,761.8,756.3,0,48,47.5
2018-12-09 01:51:11.5621,172.8,82.3,47.75,47.63,239.9,20.52,62,425,425,0,48,47.5
2018-12-09 01:51:11.8122,172.8,82.3,47.75,47.63,240,20.52,64,180,182.4,0,48,47.5
2018-12-09 01:51:12.0622,172.8,82.3,47.75,47.63,240,20.48,3,757.9,151.6,28.5,48,47.5
2018-12-09 01:51:12.3122,172.8,82.3,47.75,47.63,240,20.52,4,757.2,151.5,29,48,47.5
2018-12-09 01:51:12.5622,172.8,82.3,47.75,47.63,240,20.52,65,119240,119300,0,48,47.5
2018-12-09 01:51:12.8122,172.8,82.3,47.75,47.63,240,20.52,66,-2010,-2010,0,48,47.5
2018-12-09 01:51:13.0622,172.8,82.3,47.75,47.63,240,20.52,1,757.9,151.6,31,48,47.5
2018-12-09 01:51:13.3122,172.8,82.3,47.75,47.63,240,20.51,2,757.2,151.5,31,48,47.5
2018-12-09 01:51:13.5622,172.8,82.3,47.75,47.63,239.9,20.51,65,119210,119270,0,48,47.5
2018-12-09 01:51:13.8122,172.8,82.3,47.75,47.63,239.9,20.5,51,3.88,3.85,0,48,47.5
2018-12-09 01:51:14.0622,172.8,82.3,47.75,47.63,239.9,20.52,63,50,50,0,48,47.5
2018-12-09 01:51:14.3122,172.8,82.4,47.75,47.69,240,20.52,67,52.9,51.2,0,48,47.5
2018-12-09 01:51:14.5622,172.8,82.4,47.75,47.69,240,20.52,52,3.87,3.84,0,48,47.5
2018-12-09 01:51:14.8122,172.8,82.4,47.75,47.69,239.9,20.52,6,119230,52.9,3.8,48,47.5
2018-12-09 01:51:15.0622,172.8,82.4,47.75,47.69,239.9,20.52,7,119290,51.2,3.9,48,47.5
2018-12-09 01:51:15.3122,172.8,82.4,47.75,47.69,240,20.54,1,757.9,151.6,31,48,47.5
2018-12-09 01:51:15.5622,172.8,82.5,47.75,47.74,240,20.51,2,757.2,151.5,31,48,47.5
2018-12-09 01:51:15.8122,172.8,82.5,47.75,47.74,240,20.5,61,762.1,756.7,0,48,47.5
2018-12-09 01:51:16.0622,172.8,82.5,47.75,47.74,240,20.51,62,425,425,0,48,47.5
2018-12-09 01:51:16.3122,172.8,82.5,47.75,47.74,240,20.56,64,180.3,181.9,0,48,47.5
2018-12-09 01:51:16.5622,172.8,82.5,47.75,47.74,240,20.52,3,757.9,151.6,28.5,48,47.5
2018-12-09 01:51:16.8122,172.8,82.5,47.75,47.74,239.9,20.52,4,757.2,151.5,29,48,47.5
2018-12-09 01:51:17.0622,172.8,82.5,47.75,47.74,240,20.51,65,119250,119310,0,48,47.5
2018-12-09 01:51:17.3122,172.8,82.5,47.75,47.74,240,20.51,66,-2000,-2000,0,48,47.5
2018-12-09 01:51:17.5622,172.8,82.5,47.75,47.74,240,20.52,1,757.9,151.6,31,48,47.5
2018-12-09 01:51:17.8122,172.8,82.6,47.75,47.8,239.9,20.52,2,757.9,151.1,31,48,47.5
2018-12-09 01:51:18.0622,172.8,82.6,47.75,47.8,240,20.52,65,119570,118980,0,48,47.5
2018-12-09 01:51:18.3122,172.8,82.6,47.75,47.8,240,20.52,51,3.88,3.85,0,48,47.5
2018-12-09 01:51:18.5622,172.8,82.6,47.75,47.8,240,20.51,63,50,50,0,48,47.5
2018-12-09 01:51:18.8122,172.8,82.6,47.75,47.8,239.9,20.51,67,52.9,51.2,0,48,47.5
2018-12-09 01:51:19.0622,172.8,82.6,47.75,47.8,240,20.52,52,3.88,3.85,0,48,47.5
2018-12-09 01:51:19.3122,172.8,82.6,47.75,47.8,239.9,20.52,6,119230,52.9,3.8,48,47.5
2018-12-09 01:51:19.5622,172.8,82.6,47.75,47.8,239.9,20.51,7,119280,51.2,3.9,48,47.5
2018-12-09 01:51:19.8122,172.8,82.6,47.75,47.8,240,20.51,1,757.9,151.6,31,48,47.5
2018-12-09 01:51:20.0623,172.8,82.6,47.75,47.8,240.1,20.51,2,757.9,151.1,31,48,47.5
2018-12-09 01:51:20.3123,172.8,82.8,47.75,47.92,240,20.52,61,762.3,756.9,0,48,47.5
2018-12-09 01:51:20.5623,172.8,82.8,47.75,47.92,239.9,20.51,62,425,425,0,48,47.5
2018-12-09 01:51:20.8123,172.8,82.8,48,47.92,240,20.45,64,179.9,182,0,48,47.5
2018-12-09 01:51:21.0623,172.8,82.8,48,47.92,240,20.52,3,757.9,151.6,28.5,48,47.5
2018-12-09 01:51:21.3123,172.8,82.8,48,47.92,240,20.52,4,757.9,151.1,29,48,47.5
2018-12-09 01:51:21.5623,172.8,82.8,48,47.92,240,20.52,65,119420,119110,0,48,47.5
2018-12-09 01:51:21.8123,172.8,82.8,48,47.92,240,20.55,66,-2010,-2020,0,48,47.5
2018-12-09 01:51:22.0623,172.8,82.8,48,47.92,239.9,20.52,1,757.9,151.6,31,48,47.5
2018-12-09 01:51:22.3123,172.8,82.8,48.25,47.92,240,20.51,2,757.9,151.1,31,48,47.5
2018-12-09 01:51:22.5623,172.8,82.9,48.25,47.97,240,20.5,65,119240,119300,0,48,47.5
2018-12-09 01:51:22.8123,172.8,82.9,48.25,47.97,240,20.51,51,3.88,3.85,0,48,47.5
2018-12-09 01:51:23.0623,172.8,82.9,48.25,47.97,239.9,20.52,63,50,50,0,48,47.5
2018-12-09 01:51:23.3123,172.8,82.9,48.25,47.97,239.9,20.52,67,52.9,51.2,0,48,47.5
2018-12-09 01:51:23.5623,172.8,82.9,48.25,47.97,239.9,20.51,52,3.88,3.85,0,48,47.5
2018-12-09 01:51:23.8123,172.8,82.9,48.25,47.97,240,20.52,6,119570,52.9,3.8,48,47.5
2018-12-09 01:51:24.0623,172.8,82.9,48.25,47.97,240,20.52,7,118970,51.2,3.9,48,47.5
2018-12-09 01:51:24.3123,172.8,82.9,48.25,47.97,240,20.52,1,757.9,151.6,31,48,47.5
2018-12-09 01:51:24.5623,172.8,83,48.25,48.03,240,20.51,2,757.9,151.1,31,48,47.5
2018-12-09 01:51:24.8123,172.8,83,48.25,48.03,240,20.52,61,762.6,757.3,0,48.5,48
2018-12-09 01:51:25.0623,172.8,83,48.25,48.03,240,20.52,62,425,425,0,48.5,48
2018-12-09 01:51:25.3123,172.8,83,48.25,48.03,240,20.51,64,180.1,182.3,0,48.5,48
2018-12-09 01:51:25.5623,172.8,83,48.25,48.03,240,20.52,3,758.8,151.6,28.5,48.5,48
2018-12-09 01:51:25.8123,172.8,83,48.25,48.03,240,20.51,4,758.3,150.9,29,48.5,48
2018-12-09 01:51:26.0623,172.8,83,48.25,48.03,239.9,20.5,65,119230,119300,0,48.5,48
2018-12-09 01:51:26.3123,172.8,83,48.25,48.03,239.9,20.51,66,-1990,-2000,0,48.5,48
2018-12-09 01:51:26.5623,172.8,83,48.25,48.03,239.9,20.5,1,758.8,151.6,31,48.5,48
2018-12-09 01:51:26.8123,172.8,83,48.25,48.03,240,20.52,2,758.3,150.9,31,48.5,48
2018-12-09 01:51:27.0623,172.8,83,48.25,48.03,240,20.51,65,119230,119290,0,48.5,48
2018-12-09 01:51:27.3123,172.8,83.2,48.25,48.15,240,20.46,51,3.88,3.85,0,48.5,48
2018-12-09 01:51:27.5624,172.8,83.2,48.25,48.15,240,20.52,63,50,50,0,48.5,48
2018-12-09 01:51:27.8124,172.8,83.2,48.25,48.15,240,20.52,67,53,51.2,0,48.5,48
2018-12-09 01:51:28.0623,172.8,83.2,48.25,48.15,240,20.52,52,3.88,3.85,0,48.5,48
2018-12-09 01:51:28.3123,172.8,83.2,48.25,48.15,240,20.52,6,119230,53,3.9,48.5,48
2018-12-09 01:51:28.5623,172.8,83.3,48.25,48.21,240,20.5,7,119290,51.2,3.9,48.5,48
2018-12-09 01:51:28.8123,172.8,83.3,48.25,48.21,240,20.52,1,758.8,151.6,31,48.5,48
2018-12-09 01:51:29.0624,172.8,83.3,48.25,48.21,239.9,20.52,2,758.3,150.9,31,48.5,48
2018-12-09 01:51:29.3124,172.8,83.3,48.25,48.21,240,20.52,61,763,757.6,0,48.5,48
2018-12-09 01:51:29.5624,172.8,83.3,48.25,48.21,240,20.53,62,425,425,0,48.5,48
2018-12-09 01:51:29.8124,172.8,83.3,48.25,48.21,240,20.52,64,179.8,182.1,0,48.5,48
2018-12-09 01:51:30.0624,172.8,83.3,48.25,48.21,239.9,20.52,3,758.8,151.6,28.5,48.5,48
2018-12-09 01:51:30.3124,172.8,83.3,48.25,48.21,240,20.5,4,758.3,150.9,29,48.5,48
2018-12-09 01:51:30.5624,172.8,83.4,48.25,48.26,239.9,20.52,65,119230,119290,0,48.5,48
2018-12-09 01:51:30.8124,172.8,83.4,48.25,48.26,239.9,20.52,66,-2000,-2010,0,48.5,48
2018-12-09 01:51:31.0624,172.8,83.4,48.25,48.26,240,20.5,1,758.8,151.6,31,48.5,48
2018-12-09 01:51:31.3124,172.8,83.4,48.25,48.26,240,20.52,2,758.3,150.9,31,48.5,48
2018-12-09 01:51:31.5624,172.8,83.4,48.25,48.26,239.9,20.52,65,119220,119280,0,48.5,48
2018-12-09 01:51:31.8124,172.8,83.4,48.25,48.26,239.9,20.53,51,3.88,3.85,0,48.5,48
2018-12-09 01:51:32.0624,172.8,83.4,48.25,48.26,240,20.51,63,50,50,0,48.5,48
2018-12-09 01:51:32.3124,172.8,83.4,48.25,48.26,240,20.51,67,53,51.2,0,48.5,48
2018-12-09 01:51:32.5624,172.8,83.4,48.25,48.26,240,20.52,52,3.88,3.85,0,48.5,48
2018-12-09 01:51:32.8124,172.8,83.4,48.25,48.26,240,20.52,6,119240,53,3.9,48.5,48
2018-12-09 01:51:33.0624,172.8,83.5,48.25,48.32,239.9,20.51,7,119300,51.2,3.9,48.5,48
2018-12-09 01:51:33.3124,172.8,83.5,48.25,48.32,240,20.52,1,758.8,151.2,31,48.5,48
2018-12-09 01:51:33.5624,172.8,83.5,48.25,48.32,240,20.52,2,758.6,151.1,31,48.5,48
2018-12-09 01:51:33.8124,172.8,83.5,48.25,48.32,240,20.52,61,763.2,757.8,0,48.5,48
2018-12-09 01:51:34.0624,172.8,83.5,48.25,48.32,240.1,20.52,62,425,425,0,48.5,48
2018-12-09 01:51:34.3124,172.8,83.6,48.25,48.38,240,20.52,64,180,182.4,0,48.5,48
2018-12-09 01:51:34.5624,172.8,83.7,48.25,48.44,240,20.52,3,758.8,151.2,28.5,48.5,48
2018-12-09 01:51:34.8124,172.8,83.7,48.25,48.44,239.9,20.52,4,758.6,151.1,29,48.5,48
2018-12-09 01:51:35.0624,172.8,83.7,48.25,48.44,239.9,20.52,65,119230,119290,0,48.5,48
2018-12-09 01:51:35.3124,172.8,83.7,48.25,48.44,240,20.52,66,-2010,-2010,0,48.5,48
2018-12-09 01:51:35.5624,172.8,83.7,48.25,48.44,240,20.52,1,758.8,151.2,31,48.5,48
2018-12-09 01:51:35.8124,172.8,83.7,48.5,48.44,240,20.52,2,758.6,151.1,31,48.5,48
2018-12-09 01:51:36.0624,172.8,83.7,48.5,48.44,240,20.55,65,119240,119300,0,48.5,48
2018-12-09 01:51:36.3124,172.8,83.7,48.75,48.44,239.9,20.51,51,3.88,3.85,0,48.5,48
2018-12-09 01:51:36.5624,172.8,83.7,48.75,48.44,240,20.51,63,50,50,0,48.5,48
2018-12-09 01:51:36.8124,172.8,83.7,48.75,48.44,240,20.52,67,53,51.2,0,48.5,48
2018-12-09 01:51:37.0624,172.8,83.7,48.75,48.44,240,20.5,52,3.88,3.85,0,48.5,48
2018-12-09 01:51:37.3124,172.8,83.7,48.75,48.44,240,20.52,6,119220,53,3.9,48.5,48
2018-12-09 01:51:37.5624,172.8,83.8,48.75,48.5,240,20.53,7,119280,51.2,3.9,48.5,48
2018-12-09 01:51:37.8125,172.8,83.8,48.75,48.5,239.9,20.51,1,758.8,151.2,31,48.5,48
2018-12-09 01:51:38.0625,172.8,83.8,48.75,48.5,240,20.47,2,758.6,151.1,31,48.5,48
2018-12-09 01:51:38.3125,172.8,83.8,48.75,48.5,239.9,20.52,61,763.5,758,0,48.5,48
2018-12-09 01:51:38.5625,172.8,83.8,48.75,48.5,240,20.51,62,425,425,0,48.5,48
2018-12-09 01:51:38.8125,172.8,83.8,48.75,48.5,239.9,20.52,64,179.6,182,0,48.5,48
2018-12-09 01:51:39.0625,172.8,83.8,48.75,48.5,239.9,20.51,3,759.4,151.2,28.5,49,48
2018-12-09 01:51:39.3125,172.8,83.8,48.75,48.5,240,20.52,4,759.2,151.1,29,49,48.5
2018-12-09 01:51:39.5625,172.8,83.8,48.75,48.5,240,20.52,65,119230,119290,0,49,48.5
2018-12-09 01:51:39.8125,172.8,83.8,48.75,48.5,240,20.52,66,-1980,-1980,0,49,48.5
2018-12-09 01:51:40.0625,172.8,83.8,48.75,48.5,239.9,20.52,1,759.4,151.2,31,49,48.5
2018-12-09 01:51:40.3125,172.8,84.1,48.75,48.67,239.9,20.52,2,759.2,151.1,31,49,48.5
2018-12-09 01:51:40.5625,172.8,84.1,48.75,48.67,240,20.52,65,119250,119300,0,49,48.5
2018-12-09 01:51:40.8125,172.8,84.1,48.75,48.67,240,20.51,51,3.88,3.86,0,49,48.5
2018-12-09 01:51:41.0625,172.8,84.1,48.75,48.67,240.1,20.52,63,50,50,0,49,48.5
2018-12-09 01:51:41.3125,172.8,84.1,48.75,48.67,240,20.51,67,53,51.2,0,49,48.5
2018-12-09 01:51:41.5625,172.8,84.2,48.75,48.73,240,20.51,52,3.88,3.85,0,49,48.5
2018-12-09 01:51:41.8125,172.8,84.2,48.75,48.73,240,20.51,6,119220,53,3.9,49,48.5
2018-12-09 01:51:42.0624,172.8,84.2,48.75,48.73,240,20.52,7,119280,51.2,3.9,49,48.5
2018-12-09 01:51:42.3125,172.8,84.2,48.75,48.73,240,20.51,1,759.4,151.2,31,49,48.5
2018-12-09 01:51:42.5625,172.8,84.2,48.75,48.73,240,20.52,2,759.2,151.1,31,49,48.5
2018-12-09 01:51:42.8125,172.8,84.2,48.75,48.73,239.9,20.52,61,763.8,758.3,0,49,48.5
2018-12-09 01:51:43.0625,172.8,84.2,48.75,48.73,239.9,20.57,62,425,425,0,49,48.5
2018-12-09 01:51:43.3125,172.8,84.2,48.75,48.73,240,20.5,64,180.1,182.4,0,49,48.5
2018-12-09 01:51:43.5625,172.8,84.2,48.75,48.73,240,20.52,3,759.4,151.2,28.5,49,48.5
2018-12-09 01:51:43.8125,172.8,84.2,48.75,48.73,240,20.5,4,759.2,151.1,29,49,48.5
2018-12-09 01:51:44.0625,172.8,84.2,48.75,48.73,240,20.52,65,119230,119290,0,49,48.5
2018-12-09 01:51:44.3125,172.8,84.2,48.75,48.73,239.9,20.52,66,-2000,-2000,0,49,48.5
2018-12-09 01:51:44.5625,172.8,84.2,48.75,48.73,239.9,20.52,1,759.4,151.2,31,49,48.5
2018-12-09 01:51:44.8125,172.8,84.3,48.75,48.78,240,20.52,2,759.2,151.1,31,49,48.5
2018-12-09 01:51:45.0625,172.8,84.3,48.75,48.78,240,20.52,65,119240,119300,0,49,48.5
2018-12-09 01:51:45.3125,172.8,84.3,48.75,48.78,240,20.54,51,3.88,3.86,0,49,48.5
2018-12-09 01:51:45.5625,172.8,84.3,48.75,48.78,240,20.52,63,50,50,0,49,48.5
2018-12-09 01:51:45.8125,172.8,84.3,48.75,48.78,239.9,20.53,67,53,51.3,0,49,48.5
2018-12-09 01:51:46.0625,172.8,84.3,48.75,48.78,239.9,20.53,52,3.88,3.85,0,49,48.5
2018-12-09 01:51:46.3125,172.8,84.3,48.75,48.78,240,20.5,6,119240,53,3.9,49,48.5
2018-12-09 01:51:46.5625,172.8,84.3,48.75,48.78,240,20.52,7,119310,51.3,3.9,49,48.5
2018-12-09 01:51:46.8125,172.8,84.3,48.75,48.78,240,20.52,1,759.9,151,31,49,48.5
2018-12-09 01:51:47.0626,172.8,84.3,48.75,48.78,240,20.52,2,759.4,150.9,31.5,49,48.5
2018-12-09 01:51:47.3126,172.8,84.4,48.75,48.84,239.9,20.51,61,764.2,758.7,0,49,48.5
2018-12-09 01:51:47.5626,172.8,84.4,48.75,48.84,240,20.52,62,425,425,0,49,48.5
2018-12-09 01:51:47.8126,172.8,84.5,48.75,48.9,240,20.52,64,179.6,182,0,49,48.5
2018-12-09 01:51:48.0626,172.8,84.5,48.75,48.9,240,20.52,3,759.9,151,28.5,49,48.5
2018-12-09 01:51:48.3126,172.8,84.5,48.75,48.9,239.9,20.49,4,759.4,150.9,29,49,48.5
2018-12-09 01:51:48.5625,172.8,84.5,48.75,48.9,240,20.52,65,119260,119310,0,49,48.5
2018-12-09 01:51:48.8125,172.8,84.5,48.75,48.9,240,20.52,66,-2000,-2010,0,49,48.5
2018-12-09 01:51:49.0626,172.8,84.5,48.75,48.9,240,20.51,1,759.9,151,31,49,48.5
2018-12-09 01:51:49.3126,172.8,84.5,48.75,48.9,240,20.52,2,759.4,150.9,31.5,49,48.5
2018-12-09 01:51:49.5626,172.8,84.5,49,48.9,239.9,20.52,65,119240,119300,0,49,48.5
2018-12-09 01:51:49.8126,172.8,84.5,49,48.9,240,20.5,51,3.89,3.86,0,49,48.5
2018-12-09 01:51:50.0626,172.8,84.5,49,48.9,240,20.52,63,50,50,0,49,48.5
2018-12-09 01:51:50.3126,172.8,84.5,49,48.9,240,20.52,67,53.1,51.3,0,49,48.5
2018-12-09 01:51:50.5626,172.8,84.5,49,48.9,240,20.51,52,3.88,3.85,0,49,48.5
2018-12-09 01:51:50.8126,172.8,84.6,49,48.96,240,20.52,6,119250,53.1,3.9,49,48.5
2018-12-09 01:51:51.0626,172.8,84.6,49,48.96,240,20.51,7,119310,51.3,3.9,49,48.5
2018-12-09 01:51:51.3126,172.8,84.6,49.25,48.96,239.9,20.52,1,759.9,151,31,49,48.5
2018-12-09 01:51:51.5626,172.8,84.6,49.25,48.96,239.9,20.51,2,759.4,150.9,31.5,49,48.5
2018-12-09 01:51:51.8126,172.8,84.6,49.25,48.96,240,20.54,61,764.4,758.9,0,49,48.5
2018-12-09 01:51:52.0626,172.8,84.6,49.25,48.96,240,20.53,62,425,425,0,49,48.5
2018-12-09 01:51:52.3127,172.8,84.6,49.25,48.96,240,20.52,64,180.1,182.4,0,49,48.5
2018-12-09 01:51:52.5627,172.8,84.6,49.25,48.96,240,20.36,3,759.9,151,28.5,49,48.5
2018-12-09 01:51:52.8127,172.8,84.6,49.25,48.96,240,20.52,4,759.4,150.9,29,49,48.5
2018-12-09 01:51:53.0627,172.8,84.6,49.25,48.96,240,20.51,65,119240,119300,0,49,48.5
2018-12-09 01:51:53.3126,172.8,84.8,49.25,49.07,240,20.51,66,-1990,-1990,0,49,48.5
2018-12-09 01:51:53.5626,172.8,84.9,49.25,49.13,240,20.53,1,760.1,151,31,49.5,48.5
2018-12-09 01:51:53.8126,172.8,84.9,49.25,49.13,240,20.51,2,759.8,150.9,31.5,49.5,49
2018-12-09 01:51:54.0626,172.8,84.9,49.25,49.13,239.9,20.52,65,119250,119320,0,49.5,49
2018-12-09 01:51:54.3126,172.8,84.9,49.25,49.13,239.9,20.52,51,3.89,3.86,0,49.5,49
2018-12-09 01:51:54.5626,172.8,84.9,49.25,49.13,240,20.52,63,50,50,0,49.5,49
2018-12-09 01:51:54.8126,172.8,84.9,49.25,49.13,240,20.52,67,53.1,51.3,0,49.5,49
2018-12-09 01:51:55.0626,172.8,84.9,49.25,49.13,240,20.51,52,3.89,3.86,0,49.5,49
2018-12-09 01:51:55.3126,172.8,84.9,49.25,49.13,239.9,20.51,6,119240,53.1,3.9,49.5,49
2018-12-09 01:51:55.5626,172.8,84.9,49.25,49.13,239.9,20.47,7,119300,51.3,3.9,49.5,49
2018-12-09 01:51:55.8127,172.8,84.9,49.25,49.13,240,20.51,1,760.1,151,31,49.5,49
2018-12-09 01:51:56.0627,172.8,84.9,49.25,49.13,240,20.52,2,759.8,150.9,31.5,49.5,49
2018-12-09 01:51:56.3127,172.8,84.9,49.25,49.13,240,20.51,61,764.6,759.2,0,49.5,49
2018-12-09 01:51:56.5628,172.8,84.9,49.25,49.13,240,20.52,62,425,425,0,49.5,49
2018-12-09 01:51:56.8128,172.8,84.9,49.25,49.13,240,20.51,64,180.1,182.4,0,49.5,49
2018-12-09 01:51:57.0627,172.8,84.9,49.25,49.13,239.9,20.52,3,760.1,151,29,49.5,49
2018-12-09 01:51:57.3127,172.8,84.9,49.25,49.13,240,20.51,4,759.8,150.9,29,49.5,49
2018-12-09 01:51:57.5627,172.8,85,49.25,49.19,240,20.52,65,119240,119300,0,49.5,49
2018-12-09 01:51:57.8126,172.8,85,49.25,49.19,240,20.54,66,-2000,-2000,0,49.5,49
2018-12-09 01:51:58.0626,172.8,85,49.25,49.19,240,20.52,1,760.1,151,31,49.5,49
2018-12-09 01:51:58.3127,172.8,85,49.25,49.19,240,20.53,2,759.8,150.9,31.5,49.5,49
2018-12-09 01:51:58.5627,172.8,85,49.25,49.19,239.9,20.52,65,119240,119300,0,49.5,49
2018-12-09 01:51:58.8127,172.8,85,49.25,49.19,240,20.52,51,3.89,3.86,0,49.5,49
2018-12-09 01:51:59.0627,172.8,85,49.25,49.19,240,20.52,63,50,50,0,49.5,49
2018-12-09 01:51:59.3127,172.8,85,49.25,49.19,240,20.52,67,53.1,51.3,0,49.5,49
2018-12-09 01:51:59.5627,172.8,85,49.25,49.19,240,20.52,52,3.89,3.86,0,49.5,49
2018-12-09 01:51:59.8127,172.8,85,49.25,49.19,239.9,20.51,6,119240,53.1,3.9,49.5,49
2018-12-09 01:52:00.0627,172.8,85.2,49.25,49.31,240,20.52,7,119290,51.3,3.9,49.5,49
2018-12-09 01:52:00.3127,172.8,85.2,49.25,49.31,240,20.52,1,760.1,151,31,49.5,49
2018-12-09 01:52:00.5627,172.8,85.3,49.25,49.36,240,20.51,2,759.8,150.9,31.5,49.5,49
2018-12-09 01:52:00.8127,172.8,85.3,49.25,49.36,240,20.51,61,764.9,759.4,0,49.5,49
2018-12-09 01:52:01.0627,172.8,85.3,49.25,49.36,239.9,20.54,62,425,425,0,49.5,49
2018-12-09 01:52:01.3127,172.8,85.3,49.25,49.36,240,20.52,64,179.6,182,0,49.5,49
2018-12-09 01:52:01.5627,172.8,85.3,49.25,49.36,240,20.55,3,760.8,151,29,49.5,49
2018-12-09 01:52:01.8127,172.8,85.3,49.25,49.36,240,20.52,4,760.6,150.8,29,49.5,49
2018-12-09 01:52:02.0627,172.8,85.3,49.25,49.36,239.9,20.52,65,119220,119280,0,49.5,49
2018-12-09 01:52:02.3127,172.8,85.3,49.25,49.36,239.9,20.53,66,-1990,-2000,0,49.5,49
2018-12-09 01:52:02.5627,172.8,85.3,49.25,49.36,239.9,20.53,1,760.8,151,31,49.5,49
2018-12-09 01:52:02.8127,172.8,85.3,49.25,49.36,239.9,20.51,2,760.6,150.8,31.5,49.5,49
2018-12-09 01:52:03.0627,172.8,85.3,49.25,49.36,240,20.52,65,119240,119300,0,49.5,49
2018-12-09 01:52:03.3127,172.8,85.3,49.25,49.36,240,20.52,51,3.89,3.86,0,49.5,49
2018-12-09 01:52:03.5627,172.8,85.4,49.5,49.42,239.9,20.53,63,50,50,0,49.5,49
2018-12-09 01:52:03.8127,172.8,85.4,49.5,49.42,240,20.51,67,53.1,51.3,0,49.5,49
2018-12-09 01:52:04.0627,172.8,85.4,49.5,49.42,239.9,20.52,52,3.89,3.86,0,49.5,49
2018-12-09 01:52:04.3127,172.8,85.4,49.5,49.42,240,20.53,6,119250,53.1,3.9,49.5,49
2018-12-09 01:52:04.5628,172.8,85.4,49.5,49.42,240,20.52,7,119320,51.3,3.9,49.5,49
2018-12-09 01:52:04.8128,172.8,85.4,49.5,49.42,240,20.51,1,760.8,151,31,49.5,49
2018-12-09 01:52:05.0628,172.8,85.4,49.5,49.42,240,20.53,2,760.6,150.8,31.5,49.5,49
2018-12-09 01:52:05.3128,172.8,85.4,49.75,49.42,239.9,20.52,61,765.1,759.7,0,49.5,49
2018-12-09 01:52:05.5628,172.8,85.4,49.75,49.42,240,20.53,62,425,425,0,49.5,49
2018-12-09 01:52:05.8127,172.8,85.4,49.75,49.42,240,20.52,64,180.1,182.4,0,49.5,49
2018-12-09 01:52:06.0627,172.8,85.4,49.75,49.42,240,20.52,3,760.8,151,29,49.5,49
2018-12-09 01:52:06.3127,172.8,85.4,49.75,49.42,240,20.56,4,760.6,150.8,29,49.5,49
2018-12-09 01:52:06.5627,172.8,85.5,49.75,49.48,240,20.51,65,119240,119310,0,49.5,49
2018-12-09 01:52:06.8127,172.8,85.5,49.75,49.48,239.9,20.51,66,-2000,-2000,0,49.5,49
2018-12-09 01:52:07.0627,172.8,85.5,49.75,49.48,239.9,20.52,1,760.8,151,31,49.5,49
2018-12-09 01:52:07.3128,172.8,85.7,49.75,49.59,240,20.5,2,760.6,150.8,31.5,49.5,49
2018-12-09 01:52:07.5628,172.8,85.7,49.75,49.59,240,20.45,65,119230,119300,0,49.5,49
2018-12-09 01:52:07.8128,172.8,85.7,49.75,49.59,239.9,20.52,51,3.89,3.86,0,49.5,49
2018-12-09 01:52:08.0628,172.8,85.7,49.75,49.59,239.9,20.52,63,50,50,0,49.5,49
2018-12-09 01:52:08.3128,172.8,85.7,49.75,49.59,239.9,20.52,67,53.2,51.3,0,50,49
2018-12-09 01:52:08.5628,172.8,85.7,49.75,49.59,240,20.5,52,3.89,3.86,0,50,49.5
2018-12-09 01:52:08.8128,172.8,85.7,49.75,49.59,240,20.52,6,119250,53.2,3.9,50,49.5
2018-12-09 01:52:09.0628,172.8,85.7,49.75,49.59,240,20.52,7,119300,51.3,3.9,50,49.5
2018-12-09 01:52:09.3128,172.8,85.7,49.75,49.59,239.9,20.51,1,761.5,150.6,31,50,49.5
2018-12-09 01:52:09.5628,172.8,85.7,49.75,49.59,239.9,20.51,2,760.7,150.8,31.5,50,49.5
2018-12-09 01:52:09.8128,172.8,85.7,49.75,49.59,239.9,20.51,61,765.4,759.9,0,50,49.5
2018-12-09 01:52:10.0627,172.8,85.7,49.75,49.59,240,20.55,62,425,425,0,50,49.5
2018-12-09 01:52:10.3128,172.8,85.7,49.75,49.59,240,20.51,64,180,182.3,0,50,49.5
2018-12-09 01:52:10.5628,172.8,85.8,49.75,49.65,239.9,20.52,3,761.5,150.6,29,50,49.5
2018-12-09 01:52:10.8128,172.8,85.8,49.75,49.65,239.9,20.51,4,760.7,150.8,29,50,49.5
2018-12-09 01:52:11.0628,172.8,85.8,49.75,49.65,239.9,20.5,65,119240,119310,0,50,49.5
2018-12-09 01:52:11.3128,172.8,85.8,49.75,49.65,240,20.54,66,-1990,-1990,0,50,49.5
2018-12-09 01:52:11.5628,172.8,85.8,49.75,49.65,239.9,20.53,1,761.5,150.6,31,50,49.5
2018-12-09 01:52:11.8128,172.8,85.8,49.75,49.65,240,20.52,2,760.7,150.8,31.5,50,49.5
2018-12-09 01:52:12.0628,172.8,85.8,49.75,49.65,239.9,20.52,65,119260,119320,0,50,49.5
2018-12-09 01:52:12.3128,172.8,85.8,49.75,49.65,240,20.52,51,3.89,3.87,0,50,49.5
2018-12-09 01:52:12.5628,172.8,85.9,49.75,49.71,240,20.51,63,50,50,0,50,49.5
2018-12-09 01:52:12.8128,172.8,85.9,49.75,49.71,240,20.52,67,53.2,51.4,0,50,49.5
2018-12-09 01:52:13.0628,172.8,85.9,49.75,49.71,240,20.52,52,3.89,3.86,0,50,49.5
2018-12-09 01:52:13.3128,172.8,86.2,49.75,49.88,240,20.53,6,119240,53.2,3.9,50,49.5
2018-12-09 01:52:13.5628,172.8,86.2,49.75,49.88,239.9,20.52,7,119320,51.4,3.9,50,49.5
2018-12-09 01:52:13.8128,172.8,86.2,49.75,49.88,240,20.54,1,761.5,150.6,31,50,49.5
2018-12-09 01:52:14.0628,172.8,86.2,49.75,49.88,240,20.51,2,760.7,150.8,31.5,50,49.5
2018-12-09 01:52:14.3128,172.8,86.2,49.75,49.88,240,20.52,61,765.6,760.3,0,50,49.5
2018-12-09 01:52:14.5628,172.8,86.2,49.75,49.88,240,20.52,62,425,425,0,50,49.5
2018-12-09 01:52:14.8128,172.8,86.2,49.75,49.88,240,20.52,64,179.9,182.2,0,50,49.5
2018-12-09 01:52:15.0628,172.8,86.2,49.75,49.88,239.9,20.52,3,761.5,150.6,29,50,49.5
2018-12-09 01:52:15.3128,172.8,86.2,49.75,49.88,240,20.53,4,760.7,150.8,29,50,49.5
2018-12-09 01:52:15.5628,172.8,86.2,49.75,49.88,240,20.51,65,119240,119300,0,50,49.5
2018-12-09 01:52:15.8128,172.8,86.2,49.75,49.88,240,20.52,66,-2000,-2000,0,50,49.5
2018-12-09 01:52:16.0628,172.8,86.2,49.75,49.88,240,20.52,1,761.6,150.6,31,50,49.5
2018-12-09 01:52:16.3128,172.8,86.2,49.75,49.88,240,20.52,2,761.5,150.7,31.5,50,49.5
2018-12-09 01:52:16.5628,172.8,86.2,49.75,49.88,239.9,20.51,65,119260,119320,0,50,49.5
2018-12-09 01:52:16.8128,172.8,86.2,49.75,49.88,240,20.52,51,3.9,3.87,0,50,49.5
2018-12-09 01:52:17.0628,172.8,86.2,49.75,49.88,240,20.52,63,50,50,0,50,49.5
2018-12-09 01:52:17.3128,172.8,86.2,49.75,49.88,240,20.52,67,53.2,51.4,0,50,49.5
2018-12-09 01:52:17.5628,172.8,86.2,49.75,49.88,240,20.51,52,3.9,3.87,0,50,49.5
2018-12-09 01:52:17.8128,172.8,86.3,50,49.94,240,20.54,6,119260,53.2,3.9,50,49.5
2018-12-09 01:52:18.0628,172.8,86.3,50,49.94,240,20.51,7,119310,51.4,3.9,50,49.5
2018-12-09 01:52:18.3128,172.8,86.3,50,49.94,240,20.52,1,761.6,150.6,31,50,49.5
2018-12-09 01:52:18.5628,172.8,86.3,50,49.94,240,20.52,2,761.5,150.7,31.5,50,49.5
2018-12-09 01:52:18.8128,172.8,86.3,50,49.94,240,20.5,61,765.9,760.5,0,50,49.5
2018-12-09 01:52:19.0628,172.8,86.3,50,49.94,240,20.52,62,425,425,0,50,49.5
2018-12-09 01:52:19.3128,172.8,86.3,50.25,49.94,239.9,20.51,64,179.8,182.1,0,50,49.5
2018-12-09 01:52:19.5628,172.8,86.4,50.25,50,240,20.53,3,761.6,150.6,29,50,49.5
2018-12-09 01:52:19.8128,172.8,86.4,50.25,50,240,20.52,4,761.5,150.7,29,50,49.5
2018-12-09 01:52:20.0628,172.8,86.4,50.25,50,228.7,20.52,65,34330,34380,0,50,49.5
2018-12-09 01:52:20.3129,172.8,86.5,50.25,50.06,-200.3,20.51,66,-2620,-2620,0,50,49.5
2018-12-09 01:52:20.5629,172.8,86.5,50.25,50.06,-235,20.52,1,761.6,150.6,31,50,49.5
2018-12-09 01:52:20.8129,172.8,86.5,50.25,50.06,-236.5,20.51,2,761.5,150.7,31.5,50,49.5
2018-12-09 01:52:21.0629,172.8,86.5,50.25,50.06,-237.5,20.52,65,-122070,-121990,0,50,49.5
2018-12-09 01:52:21.3129,172.8,86.5,50.25,50.06,-237.8,20.54,51,3.9,3.87,0,50,49.5
2018-12-09 01:52:21.5629,172.8,86.5,50.25,50.06,-238.3,20.5,63,50,50,0,50,49.5
2018-12-09 01:52:21.8129,172.8,86.5,50.25,50.06,-238.6,20.52,67,53.2,51.4,0,50,49.5
2018-12-09 01:52:22.0629,172.8,86.5,50.25,50.06,-238.8,20.52,52,3.9,3.87,0,50,49.5
2018-12-09 01:52:22.3129,172.8,86.4,50.25,50,-239,20.52,6,-123430,53.2,3.9,50,49.5
2018-12-09 01:52:22.5629,172.8,86.4,50.25,50,-239.2,20.5,7,-122900,51.4,3.9,50,49.5
2018-12-09 01:52:22.8129,172.8,86.4,50.25,50,-239.4,20.52,1,745.4,-161.6,31.5,50.5,50
2018-12-09 01:52:23.0629,172.8,86.4,50.25,50,-239.5,20.54,2,745.1,-145.1,31.5,50.5,50
2018-12-09 01:52:23.3129,172.8,86.4,50,50,-239.6,20.51,61,742,736.7,0,50.5,50
2018-12-09 01:52:23.5629,172.8,86.4,50,50,-239.7,20.51,62,425,425,0,50.5,50
2018-12-09 01:52:23.8129,172.8,86.4,50,50,-239.7,20.51,64,177.9,179.8,0,50.5,50
2018-12-09 01:52:24.0629,172.8,86.4,50,50,-239.8,20.52,3,745.4,-161.6,29,50.5,50
2018-12-09 01:52:24.3129,172.8,86.4,50,50,-239.9,20.52,4,745.1,-145.1,29,50.5,50
2018-12-09 01:52:24.5629,172.8,86.3,50,49.94,-239.9,20.52,65,-123750,-123670,0,50.5,50
2018-12-09 01:52:24.8129,172.8,86.3,50,49.94,-239.9,20.48,66,-3260,-3260,0,50.5,50
2018-12-09 01:52:25.0629,172.8,86.3,50,49.94,-240,20.53,1,745.4,-161.6,31.5,50.5,50
2018-12-09 01:52:25.3129,172.8,86.3,50,49.94,-239.9,20.51,2,745.1,-145.1,31.5,50.5,50
2018-12-09 01:52:25.5629,172.8,86.3,49.75,49.94,-240,20.52,65,-123790,-123710,0,50.5,50
2018-12-09 01:52:25.8129,172.8,86.3,49.75,49.94,-239.9,20.52,51,3.81,3.78,0,50.5,50
2018-12-09 01:52:26.0629,172.8,86.3,49.75,49.94,-240,20.52,63,50,50,0,50.5,50
2018-12-09 01:52:26.3129,172.8,86.3,49.75,49.94,-240,20.51,67,53.4,51.6,0,50.5,50
2018-12-09 01:52:26.5629,172.8,86.3,49.75,49.94,-240.1,20.52,52,3.81,3.78,0,50.5,50
2018-12-09 01:52:26.8129,172.8,86.2,49.75,49.88,-240,20.49,6,-123840,53.4,3.8,50.5,50
2018-12-09 01:52:27.0629,172.8,86.2,49.75,49.88,-240,20.52,7,-123760,51.6,3.8,50.5,50
2018-12-09 01:52:27.3129,172.8,86.2,49.75,49.88,-240.1,20.52,1,745.4,-161.6,31.5,50.5,50
2018-12-09 01:52:27.5629,172.8,86.2,49.75,49.88,-240.1,20.52,2,745.1,-145.1,31.5,50.5,50
2018-12-09 01:52:27.8129,172.8,86.2,49.75,49.88,-240.1,20.52,61,739.4,734.2,0,50.5,50
2018-12-09 01:52:28.0629,172.8,86.2,49.75,49.88,-240,20.51,62,425,425,0,50.5,50
2018-12-09 01:52:28.3129,172.8,86.2,49.75,49.88,-240,20.51,64,178.3,179.4,0,50.5,50
2018-12-09 01:52:28.5630,172.8,86.2,49.75,49.88,-240.1,20.52,3,745.4,-161.6,29,50.5,50
2018-12-09 01:52:28.8130,172.8,86.2,49.75,49.88,-240.1,20.52,4,745.1,-145.1,29,50.5,50
2018-12-09 01:52:29.0630,172.8,86.2,49.75,49.88,-240,20.52,65,-123830,-123750,0,50.5,50
2018-12-09 01:52:29.3130,172.8,86,49.75,49.77,-240,20.51,66,-3220,-3230,0,50.5,50
2018-12-09 01:52:29.5630,172.8,86,49.75,49.77,-240,20.52,1,745.4,-161.6,31.5,50.5,50
2018-12-09 01:52:29.8130,172.8,85.9,49.75,49.71,-240,20.5,2,745.1,-145.1,31.5,50.5,50
2018-12-09 01:52:30.0630,172.8,85.8,49.75,49.65,-240,20.5,65,-123810,-123740,0,50,49.5
2018-12-09 01:52:30.3130,172.8,85.8,49.75,49.65,-240,20.52,51,3.79,3.76,0,50,49.5
2018-12-09 01:52:30.5630,172.8,85.8,49.75,49.65,-240,20.52,63,50,50,0,50,49.5
2018-12-09 01:52:30.8130,172.8,85.8,49.75,49.65,-240,20.52,67,53.7,51.8,0,50,49.5
2018-12-09 01:52:31.0630,172.8,85.8,49.75,49.65,-240,20.51,52,3.79,3.76,0,50,49.5
2018-12-09 01:52:31.3130,172.8,85.8,49.75,49.65,-240,20.52,6,-123820,53.7,3.8,50,49.5
2018-12-09 01:52:31.5630,172.8,85.8,49.75,49.65,-240,20.53,7,-123760,51.8,3.8,50,49.5
2018-12-09 01:52:31.8130,172.8,85.8,49.75,49.65,-240,20.52,1,741,-169.1,31.5,50,49.5
2018-12-09 01:52:32.0630,172.8,85.8,49.75,49.65,-240,20.51,2,740.7,-167.2,31.5,50,49.5
2018-12-09 01:52:32.3130,172.8,85.8,49.75,49.65,-240.1,20.54,61,737.5,732.3,0,50,49.5
2018-12-09 01:52:32.5630,172.8,85.8,49.75,49.65,-240,20.52,62,425,425,0,50,49.5
2018-12-09 01:52:32.8130,172.8,85.7,49.75,49.59,-240,20.53,64,178.1,180.2,0,50,49.5
2018-12-09 01:52:33.0630,172.8,85.7,49.75,49.59,-240.1,20.52,3,741,-169.1,29,50,49.5
2018-12-09 01:52:33.3130,172.8,85.7,49.75,49.59,-240.1,20.52,4,740.7,-167.2,29,50,49.5
2018-12-09 01:52:33.5630,172.8,85.7,49.75,49.59,-239.9,20.53,65,-123810,-123740,0,50,49.5
2018-12-09 01:52:33.8130,172.8,85.7,49.75,49.59,-240,20.52,66,-3200,-3200,0,50,49.5
2018-12-09 01:52:34.0630,172.8,85.7,49.75,49.59,-240,20.52,1,741,-169.1,31.5,50,49.5
2018-12-09 01:52:34.3130,172.8,85.7,49.75,49.59,-240,20.52,2,740.7,-167.2,31.5,50,49.5
2018-12-09 01:52:34.5630,172.8,85.7,49.75,49.59,-240.1,20.53,65,-123820,-123750,0,50,49.5
2018-12-09 01:52:34.8130,172.8,85.7,49.75,49.59,-240.1,20.49,51,3.79,3.76,0,50,49.5
2018-12-09 01:52:35.0630,172.8,85.7,49.75,49.59,-239.9,20.53,63,50,50,0,50,49.5
2018-12-09 01:52:35.3130,172.8,85.6,49.75,49.54,-239.9,20.52,67,53.8,51.9,0,50,49.5
2018-12-09 01:52:35.5630,172.8,85.5,49.75,49.48,-240,20.52,52,3.79,3.76,0,50,49.5
2018-12-09 01:52:35.8130,172.8,85.5,49.75,49.48,-240,20.52,6,-123800,53.8,3.8,50,49.5
2018-12-09 01:52:36.0631,172.8,85.5,49.75,49.48,-240,20.53,7,-123730,52,3.8,50,49.5
2018-12-09 01:52:36.3130,172.8,85.4,49.5,49.42,-240.1,20.54,1,741,-169.1,31.5,50,49.5
2018-12-09 01:52:36.5630,172.8,85.4,49.5,49.42,-239.9,20.52,2,740.7,-167.2,31.5,50,49.5
2018-12-09 01:52:36.8130,172.8,85.4,49.5,49.42,-240,20.53,61,736.1,730.8,0,50,49.5
2018-12-09 01:52:37.0630,172.8,85.4,49.5,49.42,-240,20.52,62,425,425,0,50,49.5
2018-12-09 01:52:37.3130,172.8,85.4,49.5,49.42,-240,20.5,64,177.9,179.8,0,50,49
2018-12-09 01:52:37.5630,172.8,85.4,49.5,49.42,-240,20.52,3,738.2,-169.2,29,50,49
2018-12-09 01:52:37.8130,172.8,85.4,49.5,49.42,-239.9,20.52,4,737.4,-168.4,29,50,49
2018-12-09 01:52:38.0631,172.8,85.4,49.5,49.42,-240,20.54,65,-124160,-123380,0,50,49
2018-12-09 01:52:38.3131,172.8,85.4,49.5,49.42,-239.9,20.5,66,-3180,-3190,0,50,49
2018-12-09 01:52:38.5631,172.8,85.3,49.5,49.36,-240,20.51,1,738.2,-169.2,31.5,50,49
2018-12-09 01:52:38.8131,172.8,85.3,49.5,49.36,-240,20.52,2,737.4,-168.4,31.5,50,49
2018-12-09 01:52:39.0631,172.8,85.3,49.5,49.36,-240,20.52,65,-124180,-123400,0,50,49
2018-12-09 01:52:39.3131,172.8,85.3,49.5,49.36,-240,20.51,51,3.77,3.75,0,50,49
2018-12-09 01:52:39.5631,172.8,85.3,49.25,49.36,-239.9,20.51,63,50,50,0,50,49
2018-12-09 01:52:39.8131,172.8,85.3,49.25,49.36,-240,20.52,67,53.9,52,0,50,49
2018-12-09 01:52:40.0631,172.8,85.3,49.25,49.36,-240,20.52,52,3.77,3.74,0,50,49
2018-12-09 01:52:40.3131,172.8,85.3,49.25,49.36,-240,20.53,6,-123810,53.9,3.7,50,49
2018-12-09 01:52:40.5631,172.8,85.3,49.25,49.36,-240,20.51,7,-123730,52,3.8,50,49
2018-12-09 01:52:40.8131,172.8,85.3,49.25,49.36,-240,20.51,1,738.2,-169.2,31.5,50,49
2018-12-09 01:52:41.0631,172.8,85.3,49.25,49.36,-240,20.53,2,737.4,-168.4,31.5,50,49
2018-12-09 01:52:41.3131,172.8,85.2,49.25,49.31,-240,20.52,61,734.7,729.6,0,50,49
2018-12-09 01:52:41.5631,172.8,85.2,49.25,49.31,-240,20.52,62,425,425,0,50,49
2018-12-09 01:52:41.8131,172.8,85.1,49.25,49.25,-240,20.51,64,178.1,180.1,0,50,49
2018-12-09 01:52:42.0631,172.8,85,49.25,49.19,-240,20.52,3,738.2,-169.2,29,50,49
2018-12-09 01:52:42.3131,172.8,85,49.25,49.19,-240,20.51,4,737.4,-168.4,29,50,49
2018-12-09 01:52:42.5631,172.8,85,49.25,49.19,-240,20.52,65,-123780,-123710,0,50,49
2018-12-09 01:52:42.8131,172.8,85,49.25,49.19,-240,20.52,66,-3160,-3170,0,50,49
2018-12-09 01:52:43.0631,172.8,85,49.25,49.19,-240,20.52,1,738.2,-169.2,31.5,50,49
2018-12-09 01:52:43.3131,172.8,85,49.25,49.19,-240,20.52,2,737.4,-168.4,31.5,50,49
2018-12-09 01:52:43.5631,172.8,85,49.25,49.19,-239.9,20.51,65,-123780,-123710,0,50,49
2018-12-09 01:52:43.8131,172.8,85,49.25,49.19,-240,20.52,51,3.77,3.75,0,50,49
2018-12-09 01:52:44.0631,172.8,85,49.25,49.19,-240.1,20.52,63,50,50,0,50,49
2018-12-09 01:52:44.3131,172.8,85,49.25,49.19,-240,20.53,67,54,52,0,50,49
2018-12-09 01:52:44.5631,172.8,85,49.25,49.19,-240,20.52,52,3.76,3.73,0,49.5,49
