Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 01:52:44.8131,172.8,85,49.25,49.19,-240,20.52,6,-123780,54,3.7,49.5,49
2018-12-09 01:52:45.0632,172.8,85,49.25,49.19,-240,20.52,7,-123700,52,3.8,49.5,49
2018-12-09 01:52:45.3132,172.8,85,49.25,49.19,-240,20.5,1,736.2,-169.8,31.5,49.5,49
2018-12-09 01:52:45.5632,172.8,84.9,49.25,49.13,-239.9,20.52,2,735.5,-168.6,31.5,49.5,49
2018-12-09 01:52:45.8132,172.8,84.9,49.25,49.13,-240,20.51,61,733.7,728.4,0,49.5,49
2018-12-09 01:52:46.0632,172.8,84.9,49.25,49.13,-240.1,20.52,62,425,425,0,49.5,49
2018-12-09 01:52:46.3132,172.8,84.9,49.25,49.13,-239.9,20.52,64,178.1,180.1,0,49.5,49
2018-12-09 01:52:46.5632,172.8,84.9,49.25,49.13,-240,20.52,3,736.2,-169.8,29,49.5,49
2018-12-09 01:52:46.8132,172.8,84.9,49.25,49.13,-240,20.54,4,735.5,-168.6,29,49.5,49
2018-12-09 01:52:47.0632,172.8,84.9,49.25,49.13,-240,20.52,65,-123790,-123720,0,49.5,49
2018-12-09 01:52:47.3132,172.8,84.8,49.25,49.07,-239.9,20.51,66,-3150,-3150,0,49.5,49
2018-12-09 01:52:47.5632,172.8,84.8,49.25,49.07,-240,20.52,1,736.2,-169.8,31.5,49.5,49
2018-12-09 01:52:47.8132,172.8,84.7,49.25,49.02,-240,20.52,2,735.5,-168.6,31.5,49.5,49
2018-12-09 01:52:48.0632,172.8,84.7,49.25,49.02,-240,20.52,65,-123780,-123710,0,49.5,49
2018-12-09 01:52:48.3132,172.8,84.6,49.25,48.96,-240,20.51,51,3.76,3.74,0,49.5,49
2018-12-09 01:52:48.5632,172.8,84.6,49.25,48.96,-240,20.52,63,50,50,0,49.5,49
2018-12-09 01:52:48.8132,172.8,84.6,49.25,48.96,-240,20.52,67,54,52,0,49.5,49
2018-12-09 01:52:49.0632,172.8,84.6,49.25,48.96,-239.9,20.52,52,3.76,3.73,0,49.5,49
2018-12-09 01:52:49.3132,172.8,84.6,49.25,48.96,-239.9,20.52,6,-123790,54,3.7,49.5,49
2018-12-09 01:52:49.5632,172.8,84.6,49.25,48.96,-240,20.52,7,-123730,52,3.8,49.5,49
2018-12-09 01:52:49.8132,172.8,84.6,49.25,48.96,-240,20.52,1,736.2,-169.8,31.5,49.5,49
2018-12-09 01:52:50.0632,172.8,84.6,49.25,48.96,-240,20.52,2,735.5,-168.6,31.5,49.5,49
2018-12-09 01:52:50.3132,172.8,84.6,49,48.96,-240,20.48,61,732.8,727.5,0,49.5,49
2018-12-09 01:52:50.5632,172.8,84.6,49,48.96,-239.9,20.52,62,425,425,0,49.5,49
2018-12-09 01:52:50.8132,172.8,84.6,49,48.96,-240,20.52,64,178.2,180.3,0,49.5,49
2018-12-09 01:52:51.0632,172.8,84.6,49,48.96,-240,20.51,3,736.2,-169.8,29,49.5,49
2018-12-09 01:52:51.3131,172.8,84.6,49,48.96,-240,20.52,4,735.5,-168.6,29,49.5,49
2018-12-09 01:52:51.5632,172.8,84.5,49,48.9,-239.9,20.5,65,-123800,-123720,0,49.5,49
2018-12-09 01:52:51.8132,172.8,84.5,49,48.9,-240,20.52,66,-3150,-3150,0,49.5,49
2018-12-09 01:52:52.0632,172.8,84.5,49,48.9,-239.9,20.52,1,734.3,-170.2,31.5,49.5,48.5
2018-12-09 01:52:52.3132,172.8,84.5,49,48.9,-239.9,20.51,2,734,-169,31.5,49.5,48.5
2018-12-09 01:52:52.5632,172.8,84.5,48.75,48.9,-240,20.51,65,-123790,-123710,0,49.5,48.5
2018-12-09 01:52:52.8132,172.8,84.5,48.75,48.9,-240,20.52,51,3.75,3.73,0,49.5,48.5
2018-12-09 01:52:53.0632,172.8,84.5,48.75,48.9,-239.9,20.52,63,50,50,0,49.5,48.5
2018-12-09 01:52:53.3132,172.8,84.5,48.75,48.9,-240,20.52,67,54,52,0,49.5,48.5
2018-12-09 01:52:53.5632,172.8,84.4,48.75,48.84,-239.9,20.52,52,3.75,3.73,0,49.5,48.5
2018-12-09 01:52:53.8132,172.8,84.4,48.75,48.84,-240,20.52,6,-123800,54,3.7,49.5,48.5
2018-12-09 01:52:54.0632,172.8,84.4,48.75,48.84,-240,20.51,7,-123730,52,3.8,49.5,48.5
2018-12-09 01:52:54.3132,172.8,84.3,48.75,48.78,-240,20.5,1,734.3,-170.2,31.5,49.5,48.5
2018-12-09 01:52:54.5632,172.8,84.3,48.75,48.78,-240,20.51,2,734,-169,31.5,49.5,48.5
2018-12-09 01:52:54.8132,172.8,84.3,48.75,48.78,-239.9,20.52,61,731.9,726.7,0,49.5,48.5
2018-12-09 01:52:55.0632,172.8,84.3,48.75,48.78,-239.9,20.52,62,425,425,0,49.5,48.5
2018-12-09 01:52:55.3132,172.8,84.3,48.75,48.78,-240,20.52,64,177.9,179.9,0,49.5,48.5
2018-12-09 01:52:55.5633,172.8,84.3,48.75,48.78,-240,20.52,3,734.3,-170.2,29,49.5,48.5
2018-12-09 01:52:55.8133,172.8,84.3,48.75,48.78,-239.9,20.52,4,734,-169,29,49.5,48.5
2018-12-09 01:52:56.0633,172.8,84.3,48.75,48.78,-239.9,20.52,65,-124160,-123380,0,49.5,48.5
2018-12-09 01:52:56.3132,172.8,84.3,48.75,48.78,-240,20.51,66,-3150,-3140,0,49.5,48.5
2018-12-09 01:52:56.5632,172.8,84.3,48.75,48.78,-239.9,20.52,1,734.3,-170.2,31.5,49.5,48.5
2018-12-09 01:52:56.8132,172.8,84.3,48.75,48.78,-240,20.52,2,734,-169,31.5,49.5,48.5
2018-12-09 01:52:57.0632,172.8,84.3,48.75,48.78,-240,20.55,65,-123810,-123730,0,49.5,48.5
2018-12-09 01:52:57.3133,172.8,84.3,48.75,48.78,-240,20.52,51,3.75,3.73,0,49.5,48.5
2018-12-09 01:52:57.5633,172.8,84.2,48.75,48.73,-239.9,20.52,63,50,50,0,49.5,48.5
2018-12-09 01:52:57.8132,172.8,84.2,48.75,48.73,-240,20.51,67,54,52,0,49.5,48.5
2018-12-09 01:52:58.0632,172.8,84.2,48.75,48.73,-240,20.52,52,3.75,3.73,0,49.5,48.5
2018-12-09 01:52:58.3132,172.8,84.2,48.75,48.73,-240,20.52,6,-123780,53.9,3.7,49.5,48.5
2018-12-09 01:52:58.5632,172.8,84.2,48.75,48.73,-240,20.51,7,-123710,52,3.8,49.5,48.5
2018-12-09 01:52:58.8132,172.8,84.2,48.75,48.73,-239.9,20.51,1,734.3,-170.2,31.5,49.5,48.5
2018-12-09 01:52:59.0632,172.8,84.2,48.75,48.73,-240,20.52,2,734,-169,31.5,49,48.5
2018-12-09 01:52:59.3132,172.8,84.2,48.75,48.73,-240,20.51,61,731.2,725.9,0,49,48.5
2018-12-09 01:52:59.5632,172.8,84.2,48.75,48.73,-240,20.51,62,425,425,0,49,48.5
2018-12-09 01:52:59.8133,172.8,84.1,48.75,48.67,-240,20.52,64,178.1,180.1,0,49,48.5
2018-12-09 01:53:00.0633,172.8,84.1,48.75,48.67,-239.9,20.5,3,733.2,-170.5,29,49,48.5
2018-12-09 01:53:00.3133,172.8,83.8,48.75,48.5,-239.9,20.52,4,733.1,-169.2,29,49,48.5
2018-12-09 01:53:00.5633,172.8,83.8,48.75,48.5,-239.9,20.52,65,-123770,-123700,0,49,48.5
2018-12-09 01:53:00.8133,172.8,83.8,48.75,48.5,-240,20.51,66,-3140,-3140,0,49,48.5
2018-12-09 01:53:01.0633,172.8,83.8,48.75,48.5,-240,20.49,1,733.2,-170.5,31.5,49,48.5
2018-12-09 01:53:01.3133,172.8,83.8,48.75,48.5,-240,20.52,2,733.1,-169.2,31.5,49,48.5
2018-12-09 01:53:01.5633,172.8,83.8,48.75,48.5,-240,20.52,65,-123760,-123690,0,49,48.5
2018-12-09 01:53:01.8133,172.8,83.8,48.75,48.5,-240,20.53,51,3.75,3.72,0,49,48.5
2018-12-09 01:53:02.0633,172.8,83.8,48.75,48.5,-239.9,20.51,63,50,50,0,49,48.5
2018-12-09 01:53:02.3133,172.8,83.8,48.75,48.5,-240,20.51,67,53.9,52,0,49,48.5
2018-12-09 01:53:02.5633,172.8,83.8,48.75,48.5,-240,20.52,52,3.75,3.72,0,49,48.5
2018-12-09 01:53:02.8133,172.8,83.8,48.75,48.5,-239.9,20.52,6,-123760,53.9,3.7,49,48.5
2018-12-09 01:53:03.0633,172.8,83.8,48.75,48.5,-239.9,20.52,7,-123710,52,3.7,49,48.5
2018-12-09 01:53:03.3134,172.8,83.8,48.75,48.5,-240,20.52,1,733.2,-170.5,31.5,49,48.5
2018-12-09 01:53:03.5634,172.8,83.7,48.75,48.44,-240,20.52,2,733.1,-169.2,31.5,49,48.5
2018-12-09 01:53:03.8134,172.8,83.7,48.75,48.44,-239.9,20.51,61,730.6,725.4,0,49,48.5
2018-12-09 01:53:04.0634,172.8,83.7,48.75,48.44,-239.9,20.52,62,425,425,0,49,48.5
2018-12-09 01:53:04.3134,172.8,83.7,48.5,48.44,-240,20.52,64,178.2,180.2,0,49,48.5
2018-12-09 01:53:04.5635,172.8,83.7,48.5,48.44,-240,20.51,3,733.2,-170.5,29,49,48.5
2018-12-09 01:53:04.8135,172.8,83.7,48.5,48.44,-240,20.53,4,733.1,-169.2,29,49,48.5
2018-12-09 01:53:05.0634,172.8,83.7,48.5,48.44,-240.1,20.51,65,-123770,-123710,0,49,48.5
2018-12-09 01:53:05.3134,172.8,83.7,48.5,48.44,-240,20.51,66,-3150,-3150,0,49,48.5
2018-12-09 01:53:05.5634,172.8,83.6,48.5,48.38,-240,20.52,1,733.2,-170.5,31.5,49,48.5
2018-12-09 01:53:05.8133,172.8,83.6,48.5,48.38,-240,20.52,2,733.1,-169.2,31.5,49,48.5
2018-12-09 01:53:06.0633,172.8,83.6,48.5,48.38,-239.9,20.57,65,-123770,-123690,0,49,48.5
2018-12-09 01:53:06.3132,172.8,83.5,48.5,48.32,-239.9,20.51,51,3.74,3.72,0,49,48.5
2018-12-09 01:53:06.5632,172.8,83.5,48.25,48.32,-240,20.52,63,50,50,0,49,48
2018-12-09 01:53:06.8131,172.8,83.5,48.25,48.32,-240,20.52,67,53.9,52,0,49,48
2018-12-09 01:53:07.0632,172.8,83.5,48.25,48.32,-239.9,20.52,52,3.74,3.71,0,49,48
2018-12-09 01:53:07.3132,172.8,83.4,48.25,48.26,-239.9,20.52,6,-123790,53.9,3.7,49,48
2018-12-09 01:53:07.5633,172.8,83.4,48.25,48.26,-240,20.51,7,-123720,52,3.7,49,48
2018-12-09 01:53:07.8133,172.8,83.4,48.25,48.26,-240,20.52,1,732.3,-170.6,31.5,49,48
2018-12-09 01:53:08.0634,172.8,83.4,48.25,48.26,-240,20.51,2,731.6,-169.6,31.5,49,48
2018-12-09 01:53:08.3134,172.8,83.4,48.25,48.26,-240,20.52,61,730,724.8,0,49,48
2018-12-09 01:53:08.5634,172.8,83.4,48.25,48.26,-239.9,20.53,62,425,425,0,49,48
2018-12-09 01:53:08.8134,172.8,83.4,48.25,48.26,-239.9,20.54,64,177.8,179.8,0,49,48
2018-12-09 01:53:09.0634,172.8,83.4,48.25,48.26,-240,20.51,3,732.3,-170.6,29,49,48
2018-12-09 01:53:09.3134,172.8,83.4,48.25,48.26,-239.9,20.52,4,731.6,-169.6,29,49,48
2018-12-09 01:53:09.5634,172.8,83.4,48.25,48.26,-240,20.51,65,-123780,-123700,0,49,48
2018-12-09 01:53:09.8134,172.8,83.4,48.25,48.26,-240,20.52,66,-3130,-3130,0,49,48
2018-12-09 01:53:10.0634,172.8,83.4,48.25,48.26,-240,20.52,1,732.3,-170.6,31.5,49,48
2018-12-09 01:53:10.3134,172.8,83.4,48.25,48.26,-240,20.52,2,731.6,-169.6,31.5,49,48
2018-12-09 01:53:10.5634,172.8,83.2,48.25,48.15,-240,20.51,65,-123760,-123690,0,49,48
2018-12-09 01:53:10.8134,172.8,83.2,48.25,48.15,-240,20.5,51,3.74,3.72,0,49,48
2018-12-09 01:53:11.0634,172.8,83.2,48.25,48.15,-239.9,20.52,63,50,50,0,49,48
2018-12-09 01:53:11.3134,172.8,83.2,48.25,48.15,-240,20.51,67,53.9,52,0,49,48
2018-12-09 01:53:11.5634,172.8,83.2,48.25,48.15,-240,20.52,52,3.74,3.71,0,49,48
2018-12-09 01:53:11.8134,172.8,83.2,48.25,48.15,-240,20.52,6,-123770,53.9,3.7,49,48
2018-12-09 01:53:12.0634,172.8,83.2,48.25,48.15,-240,20.52,7,-123680,51.9,3.7,49,48
2018-12-09 01:53:12.3134,172.8,83.2,48.25,48.15,-240,20.46,1,732.3,-170.6,31.5,49,48
2018-12-09 01:53:12.5634,172.8,83.2,48.25,48.15,-240,20.52,2,731.6,-169.6,31.5,49,48
2018-12-09 01:53:12.8134,172.8,83.2,48.25,48.15,-239.9,20.52,61,729.5,724.3,0,49,48
2018-12-09 01:53:13.0634,172.8,83.2,48.25,48.15,-239.9,20.5,62,425,425,0,49,48
2018-12-09 01:53:13.3134,172.8,83,48.25,48.03,-239.9,20.52,64,177.9,179.9,0,49,48
2018-12-09 01:53:13.5634,172.8,83,48.25,48.03,-240,20.52,3,731,-170.7,29,48.5,48
2018-12-09 01:53:13.8134,172.8,83,48.25,48.03,-240,20.52,4,731.6,-169.6,29,48.5,48
2018-12-09 01:53:14.0634,172.8,83,48.25,48.03,-240,20.53,65,-123760,-123690,0,48.5,48
2018-12-09 01:53:14.3134,172.8,83,48.25,48.03,-240,20.52,66,-3120,-3120,0,48.5,48
2018-12-09 01:53:14.5634,172.8,83,48.25,48.03,-239.9,20.52,1,731,-170.7,31.5,48.5,48
2018-12-09 01:53:14.8134,172.8,83,48.25,48.03,-239.8,20.54,2,730.9,-169.7,31.5,48.5,48
2018-12-09 01:53:15.0634,172.8,83,48.25,48.03,-240,20.52,65,-123780,-123710,0,48.5,48
2018-12-09 01:53:15.3134,172.8,83,48.25,48.03,-240,20.51,51,3.74,3.71,0,48.5,48
2018-12-09 01:53:15.5634,172.8,83,48.25,48.03,-240.1,20.52,63,50,50,0,48.5,48
2018-12-09 01:53:15.8134,172.8,83,48.25,48.03,-240,20.52,67,53.8,51.9,0,48.5,48
2018-12-09 01:53:16.0634,172.8,83,48.25,48.03,-239.9,20.57,52,3.74,3.71,0,48.5,48
2018-12-09 01:53:16.3135,172.8,83,48.25,48.03,-240.1,20.52,6,-123770,53.8,3.7,48.5,48
2018-12-09 01:53:16.5634,172.8,82.8,48.25,47.92,-239.9,20.52,7,-123690,51.9,3.7,48.5,48
2018-12-09 01:53:16.8134,172.8,82.8,48.25,47.92,-239.9,20.52,1,731,-170.7,31.5,48.5,48
2018-12-09 01:53:17.0634,172.8,82.8,48.25,47.92,-240,20.53,2,730.9,-169.7,31.5,48.5,48
2018-12-09 01:53:17.3134,172.8,82.8,48,47.92,-239.9,20.5,61,728.9,723.7,0,48.5,48
2018-12-09 01:53:17.5634,172.8,82.8,48,47.92,-239.9,20.52,62,425,425,0,48.5,48
2018-12-09 01:53:17.8134,172.8,82.8,48,47.92,-239.9,20.52,64,178,180.1,0,48.5,48
2018-12-09 01:53:18.0634,172.8,82.8,48,47.92,-240,20.52,3,731,-170.7,29,48.5,48
2018-12-09 01:53:18.3134,172.8,82.8,48,47.92,-240,20.51,4,730.9,-169.7,29,48.5,48
2018-12-09 01:53:18.5634,172.8,82.8,48,47.92,-240,20.52,65,-123790,-123710,0,48.5,48
2018-12-09 01:53:18.8134,172.8,82.8,48,47.92,-240,20.53,66,-3130,-3130,0,48.5,48
2018-12-09 01:53:19.0635,172.8,82.8,48,47.92,-240,20.52,1,731,-170.7,31.5,48.5,48
2018-12-09 01:53:19.3135,172.8,82.6,48,47.8,-239.9,20.52,2,730.9,-169.7,31.5,48.5,48
2018-12-09 01:53:19.5635,172.8,82.6,48,47.8,-240,20.52,65,-123770,-123690,0,48.5,48
2018-12-09 01:53:19.8135,172.8,82.6,47.75,47.8,-240,20.52,51,3.74,3.71,0,48.5,48
2018-12-09 01:53:20.0635,172.8,82.6,47.75,47.8,-240,20.52,63,50,50,0,48.5,48
2018-12-09 01:53:20.3135,172.8,82.6,47.75,47.8,-240,20.48,67,53.8,51.9,0,48.5,48
2018-12-09 01:53:20.5635,172.8,82.6,47.75,47.8,-239.9,20.52,52,3.74,3.71,0,48.5,48
2018-12-09 01:53:20.8135,172.8,82.6,47.75,47.8,-240,20.51,6,-123770,53.8,3.7,48,48
2018-12-09 01:53:21.0635,172.8,82.6,47.75,47.8,-240.1,20.53,7,-123690,51.9,3.7,48,47.5
2018-12-09 01:53:21.3135,172.8,82.6,47.75,47.8,-240,20.5,1,730.2,-171.1,31.5,48,47.5
2018-12-09 01:53:21.5635,172.8,82.6,47.75,47.8,-239.9,20.52,2,730,-170,31.5,48,47.5
2018-12-09 01:53:21.8135,172.8,82.6,47.75,47.8,-240,20.52,61,728.5,723.2,0,48,47.5
2018-12-09 01:53:22.0635,172.8,82.6,47.75,47.8,-239.9,20.52,62,425,425,0,48,47.5
2018-12-09 01:53:22.3135,172.8,82.6,47.75,47.8,-239.9,20.5,64,177.8,179.8,0,48,47.5
2018-12-09 01:53:22.5635,172.8,82.6,47.75,47.8,-240,20.52,3,730.2,-171.1,29,48,47.5
2018-12-09 01:53:22.8135,172.8,82.4,47.75,47.69,-240,20.53,4,730,-170,29,48,47.5
2018-12-09 01:53:23.0635,172.8,82.4,47.75,47.69,-240,20.52,65,-123750,-123680,0,48,47.5
2018-12-09 01:53:23.3135,172.8,82.4,47.75,47.69,-239.9,20.53,66,-3120,-3120,0,48,47.5
2018-12-09 01:53:23.5636,172.8,82.4,47.75,47.69,-239.9,20.48,1,730.2,-171.1,31.5,48,47.5
2018-12-09 01:53:23.8135,172.8,82.4,47.75,47.69,-240,20.51,2,730,-170,31.5,48,47.5
2018-12-09 01:53:24.0635,172.8,82.4,47.75,47.69,-240,20.52,65,-123740,-123670,0,48,47.5
2018-12-09 01:53:24.3135,172.8,82.4,47.75,47.69,-240,20.52,51,3.73,3.71,0,48,47.5
2018-12-09 01:53:24.5635,172.8,82.4,47.75,47.69,-239.9,20.5,63,50,50,0,48,47.5
2018-12-09 01:53:24.8135,172.8,82.4,47.75,47.69,-239.9,20.52,67,53.8,51.9,0,48,47.5
2018-12-09 01:53:25.0635,172.8,82.4,47.75,47.69,-240,20.48,52,3.73,3.71,0,48,47.5
2018-12-09 01:53:25.3135,172.8,82.3,47.75,47.63,-239.9,20.52,6,-123760,53.8,3.7,48,47.5
2018-12-09 01:53:25.5635,172.8,82.3,47.75,47.63,-240,20.51,7,-123700,51.9,3.7,48,47.5
2018-12-09 01:53:25.8135,172.8,82.3,47.75,47.63,-240,20.52,1,730.2,-171.1,31.5,48,47.5
2018-12-09 01:53:26.0635,172.8,82.3,47.75,47.63,-240,20.51,2,730,-170,31.5,48,47.5
2018-12-09 01:53:26.3135,172.8,82.3,47.75,47.63,-240,20.52,61,728,722.8,0,48,47.5
2018-12-09 01:53:26.5635,172.8,82.3,47.75,47.63,-240,20.52,62,425,425,0,48,47.5
2018-12-09 01:53:26.8135,172.8,82.3,47.75,47.63,-239.9,20.51,64,178.1,180.1,0,48,47.5
2018-12-09 01:53:27.0636,172.8,82.3,47.75,47.63,-240,20.52,3,730.2,-171.1,29,48,47.5
2018-12-09 01:53:27.3136,172.8,82.3,47.75,47.63,-239.9,20.52,4,730,-170,29,48,47.5
2018-12-09 01:53:27.5636,172.8,82.3,47.75,47.63,-239.9,20.53,65,-123750,-123680,0,48,47.5
2018-12-09 01:53:27.8136,172.8,82.3,47.75,47.63,-239.9,20.51,66,-3110,-3120,0,48,47.5
2018-12-09 01:53:28.0636,172.8,82.3,47.75,47.63,-240.1,20.51,1,729.6,-171.2,31.5,48,47.5
2018-12-09 01:53:28.3136,172.8,82.3,47.75,47.63,-240,20.53,2,729.2,-170,31.5,48,47.5
2018-12-09 01:53:28.5636,172.8,82.1,47.75,47.51,-239.9,20.52,65,-124130,-123350,0,48,47.5
2018-12-09 01:53:28.8136,172.8,82.1,47.75,47.51,-239.9,20.52,51,3.73,3.7,0,48,47.5
2018-12-09 01:53:29.0636,172.8,82.1,47.75,47.51,-239.9,20.52,63,50,50,0,48,47.5
2018-12-09 01:53:29.3136,172.8,82.1,47.75,47.51,-239.9,20.52,67,53.7,51.9,0,48,47.5
2018-12-09 01:53:29.5636,172.8,82.1,47.75,47.51,-240,20.52,52,3.73,3.7,0,48,47.5
2018-12-09 01:53:29.8136,172.8,82.1,47.75,47.51,-240,20.52,6,-124120,53.7,3.7,48,47.5
2018-12-09 01:53:30.0637,172.8,82.1,47.75,47.51,-239.9,20.51,7,-123360,51.9,3.7,48,47.5
2018-12-09 01:53:30.3136,172.8,82.1,47.75,47.51,-240,20.49,1,729.6,-171.2,31.5,48,47.5
2018-12-09 01:53:30.5636,172.8,82.1,47.75,47.51,-239.9,20.52,2,729.2,-170,31.5,48,47.5
2018-12-09 01:53:30.8136,172.8,82.1,47.75,47.51,-240,20.52,61,727.5,722.4,0,48,47.5
2018-12-09 01:53:31.0636,172.8,82.1,47.75,47.51,-240,20.51,62,425,425,0,48,47.5
2018-12-09 01:53:31.3136,172.8,81.9,47.5,47.4,-240,20.51,64,178.2,179.8,0,48,47.5
2018-12-09 01:53:31.5636,172.8,81.9,47.5,47.4,-240,20.54,3,729.6,-171.2,29,48,47.5
2018-12-09 01:53:31.8136,172.8,81.9,47.5,47.4,-239.9,20.5,4,729.2,-170,29,48,47.5
2018-12-09 01:53:32.0636,172.8,81.9,47.5,47.4,-240,20.51,65,-124120,-123340,0,48,47.5
2018-12-09 01:53:32.3136,172.8,81.8,47.5,47.34,-240,20.5,66,-3130,-3130,0,48,47.5
2018-12-09 01:53:32.5636,172.8,81.8,47.25,47.34,-240.1,20.53,1,729.6,-171.2,31.5,48,47.5
2018-12-09 01:53:32.8136,172.8,81.8,47.25,47.34,-240,20.51,2,729.2,-170,31.5,48,47.5
2018-12-09 01:53:33.0636,172.8,81.8,47.25,47.34,-239.9,20.54,65,-123770,-123700,0,48,47.5
2018-12-09 01:53:33.3136,172.8,81.8,47.25,47.34,-240,20.52,51,3.73,3.7,0,48,47.5
2018-12-09 01:53:33.5636,172.8,81.8,47.25,47.34,-240,20.51,63,50,50,0,48,47.5
2018-12-09 01:53:33.8136,172.8,81.8,47.25,47.34,-240.1,20.51,67,53.7,51.8,0,48,47.5
2018-12-09 01:53:34.0636,172.8,81.8,47.25,47.34,-239.9,20.52,52,3.73,3.7,0,48,47.5
2018-12-09 01:53:34.3137,172.8,81.8,47.25,47.34,-240,20.52,6,-124080,53.7,3.7,48,47.5
2018-12-09 01:53:34.5636,172.8,81.8,47.25,47.34,-239.9,20.52,7,-123410,51.8,3.7,48,47.5
2018-12-09 01:53:34.8136,172.8,81.6,47.25,47.22,-239.9,20.52,1,729.6,-171.2,31.5,48,47.5
2018-12-09 01:53:35.0636,172.8,81.6,47.25,47.22,-240,20.54,2,729.2,-170,31.5,48,47.5
2018-12-09 01:53:35.3136,172.8,81.6,47.25,47.22,-240,20.53,61,727,721.9,0,47.5,47.5
2018-12-09 01:53:35.5636,172.8,81.6,47.25,47.22,-240,20.52,62,425,425,0,47.5,47
2018-12-09 01:53:35.8136,172.8,81.6,47.25,47.22,-240,20.5,64,177.6,179.6,0,47.5,47
2018-12-09 01:53:36.0637,172.8,81.6,47.25,47.22,-240,20.51,3,728.8,-171.7,29,47.5,47
2018-12-09 01:53:36.3137,172.8,81.6,47.25,47.22,-239.9,20.55,4,728.7,-170,29,47.5,47
2018-12-09 01:53:36.5637,172.8,81.6,47.25,47.22,-240,20.51,65,-123750,-123680,0,47.5,47
2018-12-09 01:53:36.8137,172.8,81.6,47.25,47.22,-239.9,20.52,66,-3120,-3120,0,47.5,47
2018-12-09 01:53:37.0637,172.8,81.6,47.25,47.22,-239.9,20.51,1,728.8,-171.7,31.5,47.5,47
2018-12-09 01:53:37.3136,172.8,81.6,47.25,47.22,-239.9,20.52,2,728.7,-170,31.5,47.5,47
2018-12-09 01:53:37.5636,172.8,81.6,47.25,47.22,-239.9,20.52,65,-123750,-123690,0,47.5,47
2018-12-09 01:53:37.8137,172.8,81.6,47.25,47.22,-239.9,20.52,51,3.72,3.7,0,47.5,47
2018-12-09 01:53:38.0637,172.8,81.4,47.25,47.11,-240,20.5,63,50,50,0,47.5,47
2018-12-09 01:53:38.3137,172.8,81.4,47.25,47.11,-240.1,20.52,67,53.7,51.8,0,47.5,47
2018-12-09 01:53:38.5637,172.8,81.4,47.25,47.11,-240,20.53,52,3.73,3.7,0,47.5,47
2018-12-09 01:53:38.8137,172.8,81.4,47.25,47.11,-239.9,20.5,6,-123760,53.7,3.7,47.5,47
2018-12-09 01:53:39.0637,172.8,81.4,47.25,47.11,-240,20.51,7,-123670,51.8,3.7,47.5,47
2018-12-09 01:53:39.3137,172.8,81.4,47.25,47.11,-240,20.5,1,728.8,-171.7,31.5,47.5,47
2018-12-09 01:53:39.5637,172.8,81.4,47.25,47.11,-240,20.53,2,728.7,-170,31.5,47.5,47
2018-12-09 01:53:39.8137,172.8,81.4,47.25,47.11,-240,20.52,61,726.7,721.5,0,47.5,47
2018-12-09 01:53:40.0637,172.8,81.4,47.25,47.11,-239.9,20.5,62,425,425,0,47.5,47
2018-12-09 01:53:40.3137,172.8,81.4,47.25,47.11,-239.9,20.52,64,177.6,179.6,0,47.5,47
2018-12-09 01:53:40.5637,172.8,81.4,47.25,47.11,-239.9,20.52,3,728.8,-171.7,29,47.5,47
2018-12-09 01:53:40.8137,172.8,81.3,47.25,47.05,-240,20.51,4,728.7,-170,29,47.5,47
2018-12-09 01:53:41.0637,172.8,81.3,47.25,47.05,-240,20.53,65,-123740,-123680,0,47.5,47
2018-12-09 01:53:41.3137,172.8,81.3,47.25,47.05,-240,20.51,66,-3110,-3110,0,47.5,47
2018-12-09 01:53:41.5637,172.8,81.2,47.25,46.99,-239.9,20.52,1,728.8,-171.7,31.5,47.5,47
2018-12-09 01:53:41.8137,172.8,81.2,47.25,46.99,-239.9,20.52,2,728.7,-170,31.5,47.5,47
2018-12-09 01:53:42.0637,172.8,81.2,47.25,46.99,-239.9,20.51,65,-123730,-123670,0,47.5,47
2018-12-09 01:53:42.3137,172.8,81.2,47.25,46.99,-240,20.53,51,3.72,3.7,0,47.5,47
2018-12-09 01:53:42.5637,172.8,81.2,47.25,46.99,-240,20.52,63,50,50,0,47.5,47
2018-12-09 01:53:42.8137,172.8,81.2,47.25,46.99,-239.9,20.52,67,53.6,51.8,0,47.5,47
2018-12-09 01:53:43.0637,172.8,81.2,47.25,46.99,-239.9,20.52,52,3.72,3.69,0,47.5,47
2018-12-09 01:53:43.3137,172.8,81.2,47.25,46.99,-240,20.52,6,-123740,53.6,3.7,47.5,47
2018-12-09 01:53:43.5637,172.8,81.2,47.25,46.99,-239.9,20.52,7,-123690,51.8,3.7,47.5,47
2018-12-09 01:53:43.8137,172.8,81.2,47.25,46.99,-240,20.52,1,728.3,-171.3,31.5,47.5,47
2018-12-09 01:53:44.0638,172.8,81.2,47.25,46.99,-239.9,20.54,2,728,-170.3,31.5,47.5,47
2018-12-09 01:53:44.3138,172.8,81,47,46.87,-240,20.54,61,726.4,721,0,47.5,47
2018-12-09 01:53:44.5638,172.8,81,47,46.87,-239.9,20.51,62,425,425,0,47.5,47
2018-12-09 01:53:44.8138,172.8,81,47,46.87,-240,20.5,64,177.8,179.8,0,47.5,47
2018-12-09 01:53:45.0638,172.8,81,47,46.87,-240,20.51,3,728.3,-171.3,29,47.5,47
2018-12-09 01:53:45.3138,172.8,81,47,46.87,-240,20.53,4,728,-170.3,29,47.5,47
2018-12-09 01:53:45.5638,172.8,81,46.75,46.87,-239.9,20.52,65,-123730,-123670,0,47.5,47
2018-12-09 01:53:45.8138,172.8,81,46.75,46.87,-239.8,20.52,66,-3120,-3120,0,47.5,47
2018-12-09 01:53:46.0638,172.8,81,46.75,46.87,-240,20.52,1,728.3,-171.3,31.5,47.5,47
2018-12-09 01:53:46.3137,172.8,81,46.75,46.87,-240,20.52,2,728,-170.3,31.5,47.5,47
2018-12-09 01:53:46.5637,172.8,81,46.75,46.87,-240.1,20.52,65,-123740,-123670,0,47.5,47
2018-12-09 01:53:46.8138,172.8,80.9,46.75,46.82,-239.9,20.52,51,3.72,3.7,0,47.5,47
2018-12-09 01:53:47.0638,172.8,80.9,46.75,46.82,-240,20.52,63,50,50,0,47.5,47
2018-12-09 01:53:47.3138,172.8,80.9,46.75,46.82,-239.9,20.51,67,53.6,51.8,0,47.5,47
2018-12-09 01:53:47.5638,172.8,80.8,46.75,46.76,-239.9,20.52,52,3.72,3.69,0,47.5,47
2018-12-09 01:53:47.8138,172.8,80.8,46.75,46.76,-240,20.51,6,-123740,53.6,3.7,47.5,47
2018-12-09 01:53:48.0638,172.8,80.8,46.75,46.76,-240,20.5,7,-123660,51.8,3.7,47.5,47
2018-12-09 01:53:48.3138,172.8,80.8,46.75,46.76,-239.9,20.51,1,728.3,-171.3,31.5,47.5,47
2018-12-09 01:53:48.5638,172.8,80.8,46.75,46.76,-239.9,20.52,2,728,-170.3,31.5,47.5,47
2018-12-09 01:53:48.8138,172.8,80.8,46.75,46.76,-239.9,20.51,61,725.9,720.8,0,47.5,47
2018-12-09 01:53:49.0638,172.8,80.8,46.75,46.76,-239.9,20.5,62,425,425,0,47.5,47
2018-12-09 01:53:49.3138,172.8,80.8,46.75,46.76,-239.9,20.52,64,177.9,179.9,0,47.5,47
2018-12-09 01:53:49.5638,172.8,80.8,46.75,46.76,-240,20.52,3,728.3,-171.3,29,47.5,47
2018-12-09 01:53:49.8138,172.8,80.8,46.75,46.76,-239.9,20.52,4,728,-170.3,29,47,47
2018-12-09 01:53:50.0638,172.8,80.6,46.75,46.64,-239.9,20.52,65,-123730,-123660,0,47,46.5
2018-12-09 01:53:50.3138,172.8,80.6,46.75,46.64,-240,20.51,66,-3120,-3120,0,47,46.5
2018-12-09 01:53:50.5638,172.8,80.6,46.75,46.64,-239.9,20.49,1,727.8,-171.7,31.5,47,46.5
2018-12-09 01:53:50.8138,172.8,80.6,46.75,46.64,-240,20.52,2,727.4,-170.6,31.5,47,46.5
2018-12-09 01:53:51.0638,172.8,80.6,46.75,46.64,-239.9,20.51,65,-123750,-123680,0,47,46.5
2018-12-09 01:53:51.3138,172.8,80.6,46.75,46.64,-239.9,20.51,51,3.72,3.7,0,47,46.5
2018-12-09 01:53:51.5638,172.8,80.6,46.75,46.64,-240,20.52,63,50,50,0,47,46.5
2018-12-09 01:53:51.8138,172.8,80.6,46.75,46.64,-240,20.52,67,53.6,51.8,0,47,46.5
2018-12-09 01:53:52.0638,172.8,80.6,46.75,46.64,-240,20.52,52,3.72,3.69,0,47,46.5
2018-12-09 01:53:52.3138,172.8,80.6,46.75,46.64,-240,20.51,6,-123720,53.6,3.7,47,46.5
2018-12-09 01:53:52.5638,172.8,80.6,46.75,46.64,-239.9,20.52,7,-123670,51.8,3.7,47,46.5
2018-12-09 01:53:52.8138,172.8,80.5,46.75,46.59,-239.9,20.51,1,727.8,-171.7,31.5,47,46.5
2018-12-09 01:53:53.0638,172.8,80.5,46.75,46.59,-239.9,20.51,2,727.4,-170.6,31.5,47,46.5
2018-12-09 01:53:53.3138,172.8,80.5,46.75,46.59,-240,20.52,61,725.6,720.3,0,47,46.5
2018-12-09 01:53:53.5638,172.8,80.4,46.75,46.53,-240,20.52,62,425,425,0,47,46.5
2018-12-09 01:53:53.8138,172.8,80.4,46.75,46.53,-240,20.52,64,177.6,179.6,0,47,46.5
2018-12-09 01:53:54.0638,172.8,80.4,46.75,46.53,-240,20.52,3,727.8,-171.7,29,47,46.5
2018-12-09 01:53:54.3139,172.8,80.4,46.75,46.53,-239.9,20.52,4,727.4,-170.6,29,47,46.5
2018-12-09 01:53:54.5639,172.8,80.4,46.75,46.53,-240,20.52,65,-123730,-123660,0,47,46.5
2018-12-09 01:53:54.8139,172.8,80.4,46.75,46.53,-239.9,20.51,66,-3120,-3120,0,47,46.5
2018-12-09 01:53:55.0639,172.8,80.4,46.75,46.53,-240,20.52,1,727.8,-171.7,31.5,47,46.5
2018-12-09 01:53:55.3139,172.8,80.4,46.75,46.53,-240,20.52,2,727.4,-170.6,31.5,47,46.5
2018-12-09 01:53:55.5639,172.8,80.4,46.75,46.53,-239.9,20.52,65,-123720,-123650,0,47,46.5
2018-12-09 01:53:55.8139,172.8,80.4,46.75,46.53,-239.9,20.54,51,3.72,3.7,0,47,46.5
2018-12-09 01:53:56.0639,172.8,80.4,46.75,46.53,-240,20.52,63,50,50,0,47,46.5
2018-12-09 01:53:56.3139,172.8,80.3,46.75,46.47,-240,20.52,67,53.5,51.7,0,47,46.5
2018-12-09 01:53:56.5639,172.8,80.3,46.75,46.47,-239.9,20.5,52,3.72,3.69,0,47,46.5
2018-12-09 01:53:56.8139,172.8,80.3,46.75,46.47,-240,20.52,6,-123730,53.5,3.7,47,46.5
2018-12-09 01:53:57.0639,172.8,80.3,46.75,46.47,-239.9,20.52,7,-123650,51.7,3.7,47,46.5
2018-12-09 01:53:57.3139,172.8,80.3,46.75,46.47,-239.9,20.52,1,727,-171.7,31.5,47,46.5
2018-12-09 01:53:57.5639,172.8,80.2,46.75,46.41,-239.9,20.52,2,726.6,-170.6,31.5,47,46.5
2018-12-09 01:53:57.8139,172.8,80.2,46.75,46.41,-240,20.5,61,725.1,720,0,47,46.5
2018-12-09 01:53:58.0639,172.8,80.2,46.75,46.41,-240,20.52,62,425,425,0,47,46.5
2018-12-09 01:53:58.3139,172.8,80.2,46.5,46.41,-240,20.52,64,177.7,179.7,0,47,46.5
2018-12-09 01:53:58.5639,172.8,80.2,46.25,46.41,-240,20.51,3,727,-171.7,29,47,46.5
2018-12-09 01:53:58.8139,172.8,80.2,46.25,46.41,-240,20.52,4,726.6,-170.6,29,47,46.5
2018-12-09 01:53:59.0639,172.8,80.2,46.25,46.41,-240,20.54,65,-123740,-123680,0,47,46.5
2018-12-09 01:53:59.3140,172.8,80.2,46.25,46.41,-240,20.53,66,-3110,-3110,0,47,46.5
2018-12-09 01:53:59.5640,172.8,80.1,46.25,46.35,-239.9,20.52,1,727,-171.7,31.5,47,46.5
2018-12-09 01:53:59.8140,172.8,80.1,46.25,46.35,-239.9,20.52,2,726.6,-170.6,31.5,47,46.5
2018-12-09 01:54:00.0640,172.8,80.1,46.25,46.35,-239.9,20.51,65,-123730,-123670,0,47,46.5
2018-12-09 01:54:00.3140,172.8,80.1,46.25,46.35,-240,20.5,51,3.72,3.69,0,47,46.5
2018-12-09 01:54:00.5640,172.8,80.1,46.25,46.35,-240,20.52,63,50,50,0,47,46.5
2018-12-09 01:54:00.8139,172.8,80.1,46.25,46.35,-240,20.52,67,53.5,51.7,0,47,46.5
2018-12-09 01:54:01.0639,172.8,80.1,46.25,46.35,-239.9,20.51,52,3.72,3.69,0,47,46.5
2018-12-09 01:54:01.3139,172.8,80.1,46.25,46.35,-240,20.52,6,-123740,53.5,3.7,47,46.5
2018-12-09 01:54:01.5639,172.8,80.1,46.25,46.35,-240,20.52,7,-123660,51.7,3.7,47,46.5
2018-12-09 01:54:01.8139,172.8,80.1,46.25,46.35,-239.9,20.52,1,727,-171.7,31.5,47,46.5
2018-12-09 01:54:02.0639,172.8,80.1,46.25,46.35,-239.9,20.52,2,726.6,-170.6,31.5,47,46.5
2018-12-09 01:54:02.3139,172.8,80.1,46.25,46.35,-240.1,20.51,61,724.7,719.6,0,47,46.5
2018-12-09 01:54:02.5639,172.8,80.1,46.25,46.35,-239.9,20.52,62,425,425,0,47,46.5
2018-12-09 01:54:02.8139,172.8,80.1,46.25,46.35,-239.9,20.52,64,177.9,179.9,0,47,46.5
2018-12-09 01:54:03.0640,172.8,80.1,46.25,46.35,-239.9,20.51,3,727,-171.7,29,47,46.5
2018-12-09 01:54:03.3140,172.8,79.8,46.25,46.18,-240.1,20.52,4,726.6,-170.6,29,47,46.5
2018-12-09 01:54:03.5640,172.8,79.7,46.25,46.12,-240,20.52,65,-123720,-123660,0,47,46.5
2018-12-09 01:54:03.8140,172.8,79.7,46.25,46.12,-239.9,20.52,66,-3120,-3120,0,47,46.5
2018-12-09 01:54:04.0640,172.8,79.7,46.25,46.12,-239.9,20.52,1,727,-171.7,31.5,47,46.5
2018-12-09 01:54:04.3140,172.8,79.7,46.25,46.12,-239.9,20.52,2,726.2,-170.9,31.5,46.5,46
2018-12-09 01:54:04.5640,172.8,79.7,46.25,46.12,-240,20.52,65,-123700,-123630,0,46.5,46
2018-12-09 01:54:04.8140,172.8,79.7,46.25,46.12,-239.9,20.53,51,3.71,3.69,0,46.5,46
2018-12-09 01:54:05.0640,172.8,79.7,46.25,46.12,-239.9,20.52,63,50,50,0,46.5,46
2018-12-09 01:54:05.3140,172.8,79.7,46.25,46.12,-239.9,20.53,67,53.5,51.7,0,46.5,46
2018-12-09 01:54:05.5640,172.8,79.6,46.25,46.06,-239.9,20.52,52,3.71,3.68,0,46.5,46
2018-12-09 01:54:05.8140,172.8,79.6,46.25,46.06,-239.9,20.53,6,-123710,53.5,3.7,46.5,46
2018-12-09 01:54:06.0640,172.8,79.6,46.25,46.06,-240,20.52,7,-123660,51.7,3.7,46.5,46
2018-12-09 01:54:06.3140,172.8,79.6,46.25,46.06,-239.9,20.52,1,726.3,-172,31.5,46.5,46
2018-12-09 01:54:06.5640,172.8,79.6,46.25,46.06,-240,20.5,2,726.2,-170.9,31.5,46.5,46
2018-12-09 01:54:06.8140,172.8,79.6,46.25,46.06,-239.9,20.52,61,724.5,719.3,0,46.5,46
2018-12-09 01:54:07.0640,172.8,79.6,46.25,46.06,-240,20.52,62,425,425,0,46.5,46
2018-12-09 01:54:07.3140,172.8,79.6,46.25,46.06,-239.9,20.52,64,177.9,179.9,0,46.5,46
2018-12-09 01:54:07.5641,172.8,79.6,46.25,46.06,-239.9,20.52,3,726.3,-172,29,46.5,46
2018-12-09 01:54:07.8141,172.8,79.6,46.25,46.06,-239.9,20.52,4,726.2,-170.9,29,46.5,46
2018-12-09 01:54:08.0641,172.8,79.6,46.25,46.06,-239.9,20.52,65,-123730,-123670,0,46.5,46
2018-12-09 01:54:08.3141,172.8,79.6,46.25,46.06,-239.9,20.51,66,-3110,-3110,0,46.5,46
2018-12-09 01:54:08.5640,172.8,79.6,46.25,46.06,-240.1,20.52,1,726.3,-172,31.5,46.5,46
2018-12-09 01:54:08.8140,172.8,79.6,46.25,46.06,-240.1,20.51,2,726.2,-170.9,31.5,46.5,46
2018-12-09 01:54:09.0640,172.8,79.6,46.25,46.06,-240.1,20.49,65,-123720,-123660,0,46.5,46
2018-12-09 01:54:09.3140,172.8,79.4,46.25,45.95,-239.9,20.5,51,3.71,3.69,0,46.5,46
2018-12-09 01:54:09.5640,172.8,79.3,46.25,45.89,-239.8,20.51,63,50,50,0,46.5,46
2018-12-09 01:54:09.8140,172.8,79.3,46.25,45.89,-239.9,20.56,67,53.4,51.7,0,46.5,46
2018-12-09 01:54:10.0640,172.8,79.3,46.25,45.89,-240,20.52,52,3.71,3.68,0,46.5,46
2018-12-09 01:54:10.3140,172.8,79.3,46.25,45.89,-240,20.51,6,-123720,53.4,3.7,46.5,46
2018-12-09 01:54:10.5640,172.8,79.3,46,45.89,-240.1,20.51,7,-123660,51.7,3.7,46.5,46
2018-12-09 01:54:10.8140,172.8,79.3,46,45.89,-240,20.51,1,726.3,-172,31.5,46.5,46
2018-12-09 01:54:11.0640,172.8,79.3,46,45.89,-239.9,20.51,2,726.2,-170.9,31.5,46.5,46
2018-12-09 01:54:11.3141,172.8,79.3,45.75,45.89,-239.9,20.51,61,724.1,718.9,0,46.5,46
2018-12-09 01:54:11.5641,172.8,79.2,45.75,45.83,-240,20.52,62,425,425,0,46.5,46
2018-12-09 01:54:11.8141,172.8,79.2,45.75,45.83,-240,20.51,64,177.9,179.9,0,46,45.5
2018-12-09 01:54:12.0642,172.8,79.2,45.75,45.83,-240,20.58,3,725.7,-172,29,46,45.5
2018-12-09 01:54:12.3142,172.8,79.2,45.75,45.83,-240,20.49,4,725.5,-170.9,29,46,45.5
2018-12-09 01:54:12.5641,172.8,79.2,45.75,45.83,-239.9,20.52,65,-123710,-123650,0,46,45.5
2018-12-09 01:54:12.8141,172.8,79.2,45.75,45.83,-240,20.52,66,-3140,-3140,0,46,45.5
2018-12-09 01:54:13.0641,172.8,79.2,45.75,45.83,-239.9,20.52,1,725.7,-172,31.5,46,45.5
2018-12-09 01:54:13.3141,172.8,79.2,45.75,45.83,-239.9,20.52,2,725.5,-170.9,31.5,46,45.5
2018-12-09 01:54:13.5641,172.8,79.2,45.75,45.83,-239.9,20.52,65,-123750,-123690,0,46,45.5
2018-12-09 01:54:13.8141,172.8,79.2,45.75,45.83,-240,20.51,51,3.71,3.68,0,46,45.5
2018-12-09 01:54:14.0641,172.8,79.2,45.75,45.83,-240,20.51,63,50,50,0,46,45.5
2018-12-09 01:54:14.3141,172.8,79.2,45.75,45.83,-240,20.53,67,53.4,51.6,0,46,45.5
2018-12-09 01:54:14.5641,172.8,79.2,45.75,45.83,-240,20.5,52,3.71,3.68,0,46,45.5
2018-12-09 01:54:14.8141,172.8,79.2,45.75,45.83,-239.9,20.46,6,-123720,53.4,3.7,46,45.5
2018-12-09 01:54:15.0641,172.8,79.2,45.75,45.83,-239.9,20.58,7,-123670,51.6,3.7,46,45.5
2018-12-09 01:54:15.3141,172.8,79,45.75,45.72,-239.9,20.52,1,725.7,-172,31.5,46,45.5
2018-12-09 01:54:15.5641,172.8,78.9,45.75,45.66,-240,20.51,2,725.5,-170.9,31.5,46,45.5
2018-12-09 01:54:15.8141,172.8,78.9,45.75,45.66,-240,20.49,61,723.7,718.5,0,46,45.5
2018-12-09 01:54:16.0641,172.8,78.9,45.75,45.66,-239.9,20.52,62,425,425,0,46,45.5
2018-12-09 01:54:16.3141,172.8,78.9,45.75,45.66,-239.9,20.51,64,178,180,0,46,45.5
2018-12-09 01:54:16.5641,172.8,78.9,45.75,45.66,-240,20.52,3,725.7,-172,29,46,45.5
2018-12-09 01:54:16.8142,172.8,78.9,45.75,45.66,-240,20.51,4,725.5,-170.9,29,46,45.5
2018-12-09 01:54:17.0642,172.8,78.9,45.75,45.66,-240,20.54,65,-123730,-123670,0,46,45.5
2018-12-09 01:54:17.3142,172.8,78.9,45.75,45.66,-240,20.52,66,-3120,-3130,0,46,45.5
2018-12-09 01:54:17.5642,172.8,78.9,45.75,45.66,-240,20.52,1,725.7,-172,31.5,46,45.5
2018-12-09 01:54:17.8141,172.8,78.9,45.75,45.66,-239.9,20.55,2,725.5,-170.9,31.5,46,45.5
2018-12-09 01:54:18.0641,172.8,78.9,45.75,45.66,-240,20.51,65,-123720,-123660,0,46,45.5
2018-12-09 01:54:18.3141,172.8,78.9,45.75,45.66,-239.9,20.51,51,3.71,3.68,0,46,45.5
2018-12-09 01:54:18.5640,172.8,78.8,45.75,45.6,-240,20.52,63,50,50,0,46,45.5
2018-12-09 01:54:18.8140,172.8,78.8,45.75,45.6,-240,20.52,67,53.4,51.6,0,46,45.5
2018-12-09 01:54:19.0640,172.8,78.8,45.75,45.6,-240,20.52,52,3.71,3.68,0,46,45.5
2018-12-09 01:54:19.3140,172.8,78.8,45.75,45.6,-240,20.51,6,-123800,53.4,3.7,46,45.5
2018-12-09 01:54:19.5641,172.8,78.8,45.75,45.6,-239.9,20.5,7,-123660,51.6,3.7,46,45.5
2018-12-09 01:54:19.8142,172.8,78.8,45.75,45.6,-239.9,20.51,1,725.2,-172.1,31.5,46,45.5
2018-12-09 01:54:20.0643,172.8,78.8,45.75,45.6,-240,20.52,2,724.9,-171.1,31.5,46,45.5
2018-12-09 01:54:20.3143,172.8,78.8,45.75,45.6,-240.1,20.52,61,723.4,718.1,0,46,45.5
2018-12-09 01:54:20.5643,172.8,78.8,45.75,45.6,-240,20.52,62,425,425,0,46,45.5
2018-12-09 01:54:20.8143,172.8,78.8,45.75,45.6,-240,20.52,64,177.9,179.8,0,46,45.5
2018-12-09 01:54:21.0643,172.8,78.8,45.75,45.6,-239.9,20.53,3,725.2,-172.1,29,46,45.5
2018-12-09 01:54:21.3143,172.8,78.6,45.75,45.49,-240,20.52,4,724.9,-171.1,29,46,45.5
2018-12-09 01:54:21.5643,172.8,78.5,45.75,45.43,-240,20.52,65,-123720,-123660,0,46,45.5
2018-12-09 01:54:21.8143,172.8,78.5,45.75,45.43,-240,20.51,66,-3110,-3120,0,46,45.5
2018-12-09 01:54:22.0643,172.8,78.5,45.75,45.43,-239.9,20.51,1,725.2,-172.1,31.5,46,45.5
2018-12-09 01:54:22.3142,172.8,78.5,45.75,45.43,-239.9,20.54,2,724.9,-171.1,31.5,46,45.5
2018-12-09 01:54:22.5642,172.8,78.5,45.75,45.43,-239.9,20.52,65,-123700,-123650,0,46,45.5
2018-12-09 01:54:22.8142,172.8,78.5,45.75,45.43,-240,20.52,51,3.71,3.68,0,46,45.5
2018-12-09 01:54:23.0642,172.8,78.5,45.75,45.43,-240,20.59,63,50,50,0,46,45.5
2018-12-09 01:54:23.3142,172.8,78.5,45.75,45.43,-240,20.52,67,53.4,51.6,0,46,45.5
2018-12-09 01:54:23.5642,172.8,78.5,45.5,45.43,-239.9,20.52,52,3.71,3.68,0,46,45.5
2018-12-09 01:54:23.8142,172.8,78.5,45.5,45.43,-239.9,20.48,6,-123740,53.4,3.7,46,45.5
2018-12-09 01:54:24.0641,172.8,78.5,45.5,45.43,-239.9,20.52,7,-123660,51.6,3.7,46,45.5
2018-12-09 01:54:24.3141,172.8,78.5,45.25,45.43,-240,20.51,1,725.2,-172.1,31.5,46,45.5
2018-12-09 01:54:24.5642,172.8,78.4,45.25,45.37,-240,20.52,2,724.9,-171.1,31.5,46,45.5
2018-12-09 01:54:24.8142,172.8,78.4,45.25,45.37,-239.9,20.52,61,723.1,717.9,0,46,45.5
2018-12-09 01:54:25.0642,172.8,78.4,45.25,45.37,-240,20.53,62,425,425,0,46,45.5
2018-12-09 01:54:25.3142,172.8,78.4,45.25,45.37,-239.9,20.51,64,177.5,179.5,0,46,45.5
2018-12-09 01:54:25.5642,172.8,78.4,45.25,45.37,-239.9,20.51,3,725.2,-172.1,29,46,45.5
2018-12-09 01:54:25.8142,172.8,78.4,45.25,45.37,-240,20.51,4,724.9,-171.1,29,46,45.5
2018-12-09 01:54:26.0642,172.8,78.4,45.25,45.37,-240,20.52,65,-123710,-123650,0,45.5,45.5
2018-12-09 01:54:26.3142,172.8,78.4,45.25,45.37,-239.9,20.52,66,-3110,-3110,0,45.5,45
2018-12-09 01:54:26.5642,172.8,78.4,45.25,45.37,-239.9,20.52,1,724.8,-172.5,31.5,45.5,45
2018-12-09 01:54:26.8142,172.8,78.4,45.25,45.37,-239.9,20.52,2,724.5,-171.2,31.5,45.5,45
2018-12-09 01:54:27.0642,172.8,78.4,45.25,45.37,-240,20.52,65,-123700,-123650,0,45.5,45
2018-12-09 01:54:27.3142,172.8,78.3,45.25,45.31,-240,20.53,51,3.71,3.68,0,45.5,45
2018-12-09 01:54:27.5642,172.8,78.2,45.25,45.25,-240,20.54,63,50,50,0,45.5,45
2018-12-09 01:54:27.8142,172.8,78.2,45.25,45.25,-240,20.5,67,53.4,51.6,0,45.5,45
2018-12-09 01:54:28.0642,172.8,78.2,45.25,45.25,-239.9,20.51,52,3.7,3.68,0,45.5,45
2018-12-09 01:54:28.3142,172.8,78.2,45.25,45.25,-240,20.53,6,-123690,53.4,3.7,45.5,45
2018-12-09 01:54:28.5643,172.8,78.2,45.25,45.25,-240,20.52,7,-123650,51.6,3.7,45.5,45
2018-12-09 01:54:28.8143,172.8,78.2,45.25,45.25,-240,20.52,1,724.8,-172.5,31.5,45.5,45
2018-12-09 01:54:29.0642,172.8,78.2,45.25,45.25,-240,20.52,2,724.5,-171.2,31.5,45.5,45
2018-12-09 01:54:29.3142,172.8,78.2,45.25,45.25,-239.9,20.52,61,722.8,717.5,0,45.5,45
2018-12-09 01:54:29.5642,172.8,78.2,45.25,45.25,-239.9,20.52,62,425,425,0,45.5,45
2018-12-09 01:54:29.8142,172.8,78.2,45.25,45.25,-240,20.52,64,177.5,179.5,0,45.5,45
2018-12-09 01:54:30.0643,172.8,78.2,45.25,45.25,-239.9,20.52,3,724.8,-172.5,29,45.5,45
2018-12-09 01:54:30.3143,172.8,78.2,45.25,45.25,-239.9,20.52,4,724.5,-171.2,29,45.5,45
2018-12-09 01:54:30.5643,172.8,78.1,45.25,45.2,-239.9,20.52,65,-123690,-123630,0,45.5,45
2018-12-09 01:54:30.8142,172.8,78.1,45.25,45.2,-239.9,20.52,66,-3120,-3120,0,45.5,45
2018-12-09 01:54:31.0642,172.8,78.1,45.25,45.2,-240,20.52,1,724.8,-172.5,31.5,45.5,45
2018-12-09 01:54:31.3142,172.8,78.1,45.25,45.2,-239.9,20.49,2,724.5,-171.2,31.5,45.5,45
2018-12-09 01:54:31.5641,172.8,78.1,45.25,45.2,-239.9,20.52,65,-123710,-123660,0,45.5,45
2018-12-09 01:54:31.8141,172.8,78.1,45.25,45.2,-240,20.51,51,3.71,3.68,0,45.5,45
2018-12-09 01:54:32.0642,172.8,78.1,45.25,45.2,-239.9,20.52,63,50,50,0,45.5,45
2018-12-09 01:54:32.3142,172.8,78.1,45.25,45.2,-239.9,20.51,67,53.3,51.6,0,45.5,45
2018-12-09 01:54:32.5643,172.8,78.1,45.25,45.2,-239.9,20.5,52,3.7,3.68,0,45.5,45
2018-12-09 01:54:32.8143,172.8,78.1,45.25,45.2,-239.9,20.52,6,-123700,53.3,3.7,45.5,45
2018-12-09 01:54:33.0642,172.8,78.1,45.25,45.2,-240,20.52,7,-123650,51.6,3.7,45.5,45
2018-12-09 01:54:33.3142,172.8,77.9,45.25,45.08,-239.9,20.56,1,724.1,-172.3,31.5,45.5,45
2018-12-09 01:54:33.5642,172.8,77.8,45.25,45.02,-239.9,20.52,2,724,-171.3,31.5,45.5,45
2018-12-09 01:54:33.8142,172.8,77.8,45.25,45.02,-239.9,20.52,61,722.5,717.2,0,45.5,45
2018-12-09 01:54:34.0642,172.8,77.8,45.25,45.02,-240,20.52,62,425,425,0,45.5,45
2018-12-09 01:54:34.3142,172.8,77.7,45.25,44.97,-240,20.51,64,177.4,179.4,0,45.5,45
2018-12-09 01:54:34.5642,172.8,77.7,45.25,44.97,-240,20.49,3,724.1,-172.3,29,45.5,45
2018-12-09 01:54:34.8143,172.8,77.7,45.25,44.97,-239.9,20.5,4,724,-171.3,29,45.5,45
2018-12-09 01:54:35.0643,172.8,77.7,45.25,44.97,-239.9,20.51,65,-123720,-123660,0,45.5,45
2018-12-09 01:54:35.3143,172.8,77.7,45.25,44.97,-240,20.52,66,-3110,-3120,0,45.5,45
2018-12-09 01:54:35.5643,172.8,77.7,45,44.97,-240,20.52,1,724.1,-172.3,31.5,45.5,45
2018-12-09 01:54:35.8143,172.8,77.7,45,44.97,-240,20.52,2,724,-171.3,31.5,45.5,45
2018-12-09 01:54:36.0644,172.8,77.7,45,44.97,-240,20.52,65,-123710,-123660,0,45.5,45
2018-12-09 01:54:36.3144,172.8,77.7,45,44.97,-239.9,20.52,51,3.7,3.68,0,45.5,45
2018-12-09 01:54:36.5645,172.8,77.6,45,44.91,-240,20.52,63,50,50,0,45.5,45
2018-12-09 01:54:36.8145,172.8,77.6,45,44.91,-240,20.51,67,53.3,51.6,0,45.5,45
2018-12-09 01:54:37.0645,172.8,77.6,45,44.91,-239.9,20.49,52,3.7,3.67,0,45.5,45
2018-12-09 01:54:37.3144,172.8,77.6,45,44.91,-240,20.52,6,-123700,53.3,3.7,45.5,45
2018-12-09 01:54:37.5644,172.8,77.6,45,44.91,-240,20.52,7,-123640,51.6,3.7,45.5,45
2018-12-09 01:54:37.8143,172.8,77.6,45,44.91,-239.9,20.52,1,724.1,-172.3,31.5,45.5,45
2018-12-09 01:54:38.0643,172.8,77.6,44.75,44.91,-239.9,20.52,2,724,-171.3,31.5,45.5,45
2018-12-09 01:54:38.3143,172.8,77.6,44.75,44.91,-240,20.52,61,722,716.8,0,45.5,45
2018-12-09 01:54:38.5643,172.8,77.5,44.75,44.85,-240,20.52,62,425,425,0,45.5,45
2018-12-09 01:54:38.8143,172.8,77.5,44.75,44.85,-240,20.52,64,177.6,179.6,0,45.5,45
2018-12-09 01:54:39.0643,172.8,77.5,44.75,44.85,-240,20.54,3,724.1,-172.3,29,45.5,45
2018-12-09 01:54:39.3143,172.8,77.5,44.75,44.85,-239.9,20.52,4,724,-171.3,29,45.5,45
2018-12-09 01:54:39.5643,172.8,77.5,44.75,44.85,-240,20.53,65,-123730,-123680,0,45.5,45
2018-12-09 01:54:39.8143,172.8,77.5,44.75,44.85,-240,20.51,66,-3130,-3130,0,45.5,45
2018-12-09 01:54:40.0643,172.8,77.5,44.75,44.85,-239.9,20.52,1,724.1,-172.3,31.5,45.5,45
2018-12-09 01:54:40.3144,172.8,77.3,44.75,44.73,-239.9,20.52,2,724,-171.3,31.5,45.5,45
2018-12-09 01:54:40.5644,172.8,77.3,44.75,44.73,-240,20.52,65,-123730,-123680,0,45,45
2018-12-09 01:54:40.8144,172.8,77.3,44.75,44.73,-239.9,20.52,51,3.7,3.67,0,45,44.5
2018-12-09 01:54:41.0644,172.8,77.3,44.75,44.73,-240,20.52,63,50,50,0,45,44.5
2018-12-09 01:54:41.3144,172.8,77.3,44.75,44.73,-240,20.52,67,53.3,51.6,0,45,44.5
2018-12-09 01:54:41.5644,172.8,77.3,44.75,44.73,-240,20.52,52,3.7,3.67,0,45,44.5
2018-12-09 01:54:41.8143,172.8,77.3,44.75,44.73,-240.1,20.49,6,-123720,53.3,3.7,45,44.5
2018-12-09 01:54:42.0643,172.8,77.3,44.75,44.73,-239.9,20.53,7,-123650,51.6,3.7,45,44.5
2018-12-09 01:54:42.3143,172.8,77.3,44.75,44.73,-240,20.51,1,723.7,-172.5,31.5,45,44.5
2018-12-09 01:54:42.5643,172.8,77.2,44.75,44.68,-240,20.52,2,723.5,-171.5,31.5,45,44.5
2018-12-09 01:54:42.8143,172.8,77.2,44.75,44.68,-239.9,20.52,61,721.8,716.5,0,45,44.5
2018-12-09 01:54:43.0643,172.8,77.2,44.75,44.68,-240,20.52,62,425,425,0,45,44.5
2018-12-09 01:54:43.3143,172.8,77.2,44.75,44.68,-239.9,20.52,64,177.9,179.9,0,45,44.5
2018-12-09 01:54:43.5644,172.8,77.2,44.75,44.68,-239.9,20.5,3,723.7,-172.5,29,45,44.5
2018-12-09 01:54:43.8144,172.8,77.2,44.75,44.68,-240,20.52,4,723.5,-171.5,29,45,44.5
2018-12-09 01:54:44.0644,172.8,77.2,44.75,44.68,-240,20.53,65,-123720,-123670,0,45,44.5
2018-12-09 01:54:44.3144,172.8,77.2,44.75,44.68,-240,20.53,66,-3120,-3120,0,45,44.5
2018-12-09 01:54:44.5644,172.8,77.1,44.75,44.62,-239.9,20.52,1,723.7,-172.5,31.5,45,44.5
2018-12-09 01:54:44.8144,172.8,77.1,44.75,44.62,-240,20.52,2,723.5,-171.5,31.5,45,44.5
2018-12-09 01:54:45.0644,172.8,77.1,44.75,44.62,-240,20.52,65,-123690,-123640,0,45,44.5
2018-12-09 01:54:45.3144,172.8,77.1,44.75,44.62,-239.9,20.52,51,3.7,3.67,0,45,44.5
2018-12-09 01:54:45.5644,172.8,77.1,44.75,44.62,-239.9,20.52,63,50,50,0,45,44.5
2018-12-09 01:54:45.8144,172.8,77.1,44.75,44.62,-240,20.48,67,53.3,51.5,0,45,44.5
2018-12-09 01:54:46.0644,172.8,77.1,44.75,44.62,-239.8,20.52,52,3.7,3.67,0,45,44.5
2018-12-09 01:54:46.3143,172.8,76.9,44.75,44.5,-239.9,20.52,6,-123730,53.3,3.7,45,44.5
2018-12-09 01:54:46.5643,172.8,76.9,44.75,44.5,-239.9,20.49,7,-123660,51.5,3.7,45,44.5
2018-12-09 01:54:46.8143,172.8,76.9,44.75,44.5,-240,20.51,1,723.7,-172.5,31.5,45,44.5
2018-12-09 01:54:47.0643,172.8,76.9,44.75,44.5,-239.9,20.51,2,723.5,-171.5,31.5,45,44.5
2018-12-09 01:54:47.3143,172.8,76.9,44.75,44.5,-239.9,20.51,61,721.3,716.2,0,45,44.5
2018-12-09 01:54:47.5644,172.8,76.9,44.75,44.5,-240,20.52,62,425,425,0,45,44.5
2018-12-09 01:54:47.8144,172.8,76.9,44.75,44.5,-239.9,20.51,64,177.6,179.6,0,45,44.5
2018-12-09 01:54:48.0644,172.8,76.9,44.75,44.5,-239.9,20.52,3,723.2,-172.5,29,45,44.5
2018-12-09 01:54:48.3144,172.8,76.9,44.75,44.5,-240,20.48,4,722.7,-171.7,29,45,44.5
2018-12-09 01:54:48.5644,172.8,76.8,44.5,44.44,-240,20.52,65,-123730,-123670,0,45,44.5
2018-12-09 01:54:48.8143,172.8,76.8,44.5,44.44,-240,20.5,66,-3130,-3130,0,45,44.5
2018-12-09 01:54:49.0643,172.8,76.8,44.5,44.44,-239.9,20.5,1,723.2,-172.5,31.5,45,44.5
2018-12-09 01:54:49.3143,172.8,76.8,44.5,44.44,-239.9,20.51,2,722.7,-171.7,31.5,45,44.5
2018-12-09 01:54:49.5643,172.8,76.8,44.5,44.44,-240,20.52,65,-123720,-123670,0,45,44.5
2018-12-09 01:54:49.8144,172.8,76.8,44.5,44.44,-240.1,20.52,51,3.7,3.67,0,45,44.5
2018-12-09 01:54:50.0644,172.8,76.8,44.5,44.44,-240,20.52,63,50,50,0,45,44.5
2018-12-09 01:54:50.3144,172.8,76.8,44.5,44.44,-240,20.46,67,53.3,51.5,0,45,44.5
2018-12-09 01:54:50.5645,172.8,76.7,44.5,44.39,-239.9,20.53,52,3.69,3.67,0,45,44.5
2018-12-09 01:54:50.8145,172.8,76.7,44.5,44.39,-240,20.48,6,-123710,53.3,3.7,45,44.5
2018-12-09 01:54:51.0645,172.8,76.7,44.5,44.39,-240,20.52,7,-123680,51.5,3.7,45,44.5
2018-12-09 01:54:51.3145,172.8,76.7,44.25,44.39,-240,20.55,1,723.2,-172.5,31.5,45,44.5
2018-12-09 01:54:51.5645,172.8,76.7,44.25,44.39,-239.9,20.5,2,722.7,-171.7,31.5,45,44.5
2018-12-09 01:54:51.8145,172.8,76.7,44.25,44.39,-239.9,20.5,61,721,715.9,0,45,44.5
2018-12-09 01:54:52.0645,172.8,76.7,44.25,44.39,-240,20.51,62,425,425,0,45,44.5
2018-12-09 01:54:52.3145,172.8,76.5,44.25,44.27,-240,20.48,64,177.8,179.8,0,45,44.5
2018-12-09 01:54:52.5645,172.8,76.5,44.25,44.27,-240,20.47,3,723.2,-172.5,29,45,44.5
2018-12-09 01:54:52.8145,172.8,76.5,44.25,44.27,-240,20.52,4,722.7,-171.7,29,45,44.5
2018-12-09 01:54:53.0644,172.8,76.5,44.25,44.27,-239.9,20.52,65,-123680,-123630,0,45,44.5
2018-12-09 01:54:53.3144,172.8,76.5,44.25,44.27,-239.9,20.51,66,-3120,-3120,0,45,44.5
2018-12-09 01:54:53.5644,172.8,76.5,44.25,44.27,-240,20.53,1,723.2,-172.5,31.5,45,44.5
2018-12-09 01:54:53.8145,172.8,76.5,44.25,44.27,-239.9,20.52,2,722.7,-171.7,31.5,45,44.5
2018-12-09 01:54:54.0645,172.8,76.5,44.25,44.27,-239.9,20.52,65,-123710,-123660,0,45,44.5
2018-12-09 01:54:54.3145,172.8,76.5,44.25,44.27,-239.9,20.53,51,3.7,3.67,0,45,44.5
2018-12-09 01:54:54.5646,172.8,76.4,44.25,44.21,-240,20.52,63,50,50,0,45,44.5
2018-12-09 01:54:54.8146,172.8,76.4,44.25,44.21,-240,20.52,67,53.2,51.5,0,45,44.5
2018-12-09 01:54:55.0647,172.8,76.4,44.25,44.21,-240,20.51,52,3.69,3.67,0,45,44.5
2018-12-09 01:54:55.3147,172.8,76.4,44.25,44.21,-239.9,20.51,6,-123680,53.2,3.7,44.5,44
2018-12-09 01:54:55.5647,172.8,76.4,44.25,44.21,-239.8,20.52,7,-123650,51.5,3.7,44.5,44
2018-12-09 01:54:55.8146,172.8,76.4,44.25,44.21,-239.9,20.52,1,722.6,-172.7,31.5,44.5,44
2018-12-09 01:54:56.0646,172.8,76.4,44.25,44.21,-239.9,20.52,2,722.2,-171.8,31.5,44.5,44
2018-12-09 01:54:56.3146,172.8,76.4,44.25,44.21,-240,20.53,61,720.8,715.5,0,44.5,44
2018-12-09 01:54:56.5646,172.8,76.3,44.25,44.16,-240,20.51,62,425,425,0,44.5,44
2018-12-09 01:54:56.8146,172.8,76.3,44.25,44.16,-240,20.51,64,177.6,179.6,0,44.5,44
2018-12-09 01:54:57.0645,172.8,76.3,44.25,44.16,-239.9,20.53,3,722.6,-172.7,29,44.5,44
2018-12-09 01:54:57.3145,172.8,76.3,44.25,44.16,-239.9,20.5,4,722.2,-171.8,29,44.5,44
2018-12-09 01:54:57.5646,172.8,76.3,44.25,44.16,-239.9,20.52,65,-123710,-123650,0,44.5,44
2018-12-09 01:54:57.8146,172.8,76.3,44.25,44.16,-239.9,20.52,66,-3110,-3110,0,44.5,44
2018-12-09 01:54:58.0646,172.8,76.3,44.25,44.16,-240,20.52,1,722.6,-172.7,31.5,44.5,44
2018-12-09 01:54:58.3146,172.8,76.2,44.25,44.1,-239.9,20.52,2,722.2,-171.8,31.5,44.5,44
2018-12-09 01:54:58.5646,172.8,76.2,44.25,44.1,-240,20.52,65,-123730,-123680,0,44.5,44
2018-12-09 01:54:58.8146,172.8,76.2,44.25,44.1,-239.9,20.5,51,3.69,3.67,0,44.5,44
2018-12-09 01:54:59.0646,172.8,76.2,44.25,44.1,-240,20.51,63,50,50,0,44.5,44
2018-12-09 01:54:59.3145,172.8,76.2,44.25,44.1,-240,20.51,67,53.2,51.5,0,44.5,44
2018-12-09 01:54:59.5645,172.8,76.2,44.25,44.1,-240,20.53,52,3.69,3.67,0,44.5,44
2018-12-09 01:54:59.8145,172.8,76.2,44.25,44.1,-239.9,20.53,6,-123710,53.2,3.7,44.5,44
2018-12-09 01:55:00.0645,172.8,76.2,44.25,44.1,-239.9,20.51,7,-123670,51.5,3.7,44.5,44
2018-12-09 01:55:00.3145,172.8,76.2,44.25,44.1,-240,20.5,1,722.6,-172.7,31.5,44.5,44
2018-12-09 01:55:00.5645,172.8,76.2,44.25,44.1,-240,20.51,2,722.2,-171.8,31.5,44.5,44
2018-12-09 01:55:00.8145,172.8,76.2,44.25,44.1,-240,20.51,61,720.4,715.2,0,44.5,44
2018-12-09 01:55:01.0646,172.8,76.2,44.25,44.1,-240,20.52,62,425,425,0,44.5,44
2018-12-09 01:55:01.3146,172.8,76.2,44.25,44.1,-239.9,20.51,64,177.6,179.6,0,44.5,44
2018-12-09 01:55:01.5646,172.8,76.2,44.25,44.1,-240,20.47,3,722.6,-172.7,29,44.5,44
2018-12-09 01:55:01.8146,172.8,76.1,44,44.04,-239.9,20.51,4,722.2,-171.8,29,44.5,44
2018-12-09 01:55:02.0645,172.8,76.1,44,44.04,-239.9,20.53,65,-123730,-123670,0,44.5,44
2018-12-09 01:55:02.3145,172.8,76.1,44,44.04,-240,20.52,66,-3130,-3130,0,44.5,44
2018-12-09 01:55:02.5646,172.8,76,44,43.98,-240,20.51,1,721.9,-173,31.5,44,44
2018-12-09 01:55:02.8146,172.8,76,44,43.98,-240,20.49,2,721.6,-171.9,31.5,44,44
2018-12-09 01:55:03.0646,172.8,76,44,43.98,-239.9,20.51,65,-123720,-123680,0,44,44
2018-12-09 01:55:03.3146,172.8,76,44,43.98,-239.9,20.52,51,3.69,3.66,0,44,44
2018-12-09 01:55:03.5647,172.8,76,44,43.98,-240,20.53,63,50,50,0,44,44
2018-12-09 01:55:03.8146,172.8,76,44,43.98,-240,20.52,67,53.2,51.5,0,44,44
2018-12-09 01:55:04.0646,172.8,76,44,43.98,-239.9,20.52,52,3.69,3.66,0,44,44
2018-12-09 01:55:04.3146,172.8,75.8,44,43.87,-240,20.51,6,-123720,53.2,3.7,44,44
2018-12-09 01:55:04.5645,172.8,75.8,44,43.87,-240,20.52,7,-123670,51.5,3.7,44,44
2018-12-09 01:55:04.8145,172.8,75.8,44,43.87,-240,20.51,1,721.9,-173,31.5,44,44
