Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 01:55:05.0646,172.8,75.8,44,43.87,-240,20.52,2,721.6,-171.9,31.5,44,44
2018-12-09 01:55:05.3146,172.8,75.7,43.75,43.81,-239.9,20.51,61,720.1,714.9,0,44,44
2018-12-09 01:55:05.5646,172.8,75.7,43.75,43.81,-239.9,20.52,62,425,425,0,44,44
2018-12-09 01:55:05.8146,172.8,75.7,43.75,43.81,-240,20.51,64,177.5,179.6,0,44,44
2018-12-09 01:55:06.0646,172.8,75.7,43.75,43.81,-240,20.51,3,721.9,-173,29,44,44
2018-12-09 01:55:06.3146,172.8,75.7,43.75,43.81,-240,20.73,4,721.6,-171.9,29,44,44
2018-12-09 01:55:06.5647,172.8,75.7,43.75,43.81,-240.1,20.72,65,-123740,-123690,0,44,44
2018-12-09 01:55:06.8146,172.8,75.7,43.75,43.81,-240,20.73,66,-3120,-3120,0,44,44
2018-12-09 01:55:07.0646,172.8,75.7,43.75,43.81,-239.9,20.72,1,721.9,-173,31.5,44,44
2018-12-09 01:55:07.3146,172.8,75.7,43.75,43.81,-239.9,20.71,2,721.6,-171.9,31.5,44,44
2018-12-09 01:55:07.5646,172.8,75.5,43.75,43.69,-239.9,20.72,65,-123700,-123660,0,44,44
2018-12-09 01:55:07.8146,172.8,75.5,43.75,43.69,-239.9,20.7,51,3.69,3.66,0,44,44
2018-12-09 01:55:08.0646,172.8,75.5,43.75,43.69,-240,20.72,63,50,50,0,44,44
2018-12-09 01:55:08.3147,172.8,75.5,43.75,43.69,-240,20.72,67,53.2,51.5,0,44,44
2018-12-09 01:55:08.5647,172.8,75.5,43.75,43.69,-239.9,20.72,52,3.69,3.66,0,44,44
2018-12-09 01:55:08.8147,172.8,75.5,43.75,43.69,-240,20.68,6,-123730,53.2,3.7,44,44
2018-12-09 01:55:09.0647,172.8,75.5,43.75,43.69,-239.9,20.72,7,-123690,51.5,3.7,44,44
2018-12-09 01:55:09.3146,172.8,75.5,43.75,43.69,-239.9,20.72,1,721.9,-173,31.5,44,44
2018-12-09 01:55:09.5646,172.8,75.5,43.75,43.69,-240,20.72,2,721.6,-171.9,31.5,44,44
2018-12-09 01:55:09.8146,172.8,75.5,43.75,43.69,-240,20.72,61,719.7,714.4,0,44,43.5
2018-12-09 01:55:10.0646,172.8,75.5,43.75,43.69,-239.9,20.72,62,425,425,0,44,43.5
2018-12-09 01:55:10.3147,172.8,75.4,43.75,43.63,-239.8,20.72,64,177.6,179.7,0,44,43.5
2018-12-09 01:55:10.5647,172.8,75.4,43.75,43.63,-239.9,20.72,3,721.4,-173,29,44,43.5
2018-12-09 01:55:10.8147,172.8,75.4,43.75,43.63,-239.9,20.72,4,721.2,-172.1,29,44,43.5
2018-12-09 01:55:11.0647,172.8,75.4,43.75,43.63,-240,20.72,65,-123750,-123700,0,44,43.5
2018-12-09 01:55:11.3147,172.8,75.3,43.75,43.58,-240.1,20.6,66,-3140,-3140,0,44,43.5
2018-12-09 01:55:11.5647,172.8,75.3,43.75,43.58,-239.9,20.71,1,721.4,-173,31.5,44,43.5
2018-12-09 01:55:11.8147,172.8,75.3,43.75,43.58,-239.9,20.7,2,721.2,-172.1,31.5,44,43.5
2018-12-09 01:55:12.0647,172.8,75.3,43.75,43.58,-240,20.71,65,-123740,-123690,0,44,43.5
2018-12-09 01:55:12.3147,172.8,75.3,43.75,43.58,-239.9,20.72,51,3.69,3.66,0,44,43.5
2018-12-09 01:55:12.5647,172.8,75.3,43.75,43.58,-240,20.63,63,50,50,0,44,43.5
2018-12-09 01:55:12.8147,172.8,75.3,43.75,43.58,-239.9,20.72,67,53.2,51.5,0,44,43.5
2018-12-09 01:55:13.0647,172.8,75.3,43.75,43.58,-239.9,20.72,52,3.69,3.66,0,44,43.5
2018-12-09 01:55:13.3147,172.8,75.3,43.75,43.58,-239.9,20.72,6,-123740,53.2,3.7,44,43.5
2018-12-09 01:55:13.5647,172.8,75.1,43.5,43.46,-240,20.72,7,-123700,51.5,3.7,44,43.5
2018-12-09 01:55:13.8147,172.8,75.1,43.5,43.46,-240.1,20.72,1,721.4,-173,31.5,44,43.5
2018-12-09 01:55:14.0647,172.8,75.1,43.5,43.46,-240,20.72,2,721.2,-172.1,31.5,44,43.5
2018-12-09 01:55:14.3147,172.8,75.1,43.5,43.46,-240,20.72,61,719.3,714.3,0,44,43.5
2018-12-09 01:55:14.5647,172.8,75.1,43.5,43.46,-239.9,20.71,62,425,425,0,44,43.5
2018-12-09 01:55:14.8146,172.8,75.1,43.5,43.46,-239.9,20.73,64,178.2,179.5,0,44,43.5
2018-12-09 01:55:15.0647,172.8,75.1,43.5,43.46,-239.9,20.73,3,721.4,-173,29,44,43.5
2018-12-09 01:55:15.3147,172.8,75.1,43.5,43.46,-240,20.72,4,721.2,-172.1,29,44,43.5
2018-12-09 01:55:15.5647,172.8,75.1,43.5,43.46,-240,20.72,65,-124080,-123320,0,44,43.5
2018-12-09 01:55:15.8147,172.8,75.1,43.5,43.46,-239.9,20.73,66,-3140,-3140,0,44,43.5
2018-12-09 01:55:16.0647,172.8,75.1,43.5,43.46,-240,20.72,1,721.4,-173,31.5,44,43.5
2018-12-09 01:55:16.3147,172.8,75,43.5,43.4,-240,20.72,2,721.2,-172.1,31.5,44,43.5
2018-12-09 01:55:16.5647,172.8,75,43.5,43.4,-240,20.71,65,-124080,-123320,0,44,43.5
2018-12-09 01:55:16.8147,172.8,75,43.5,43.4,-240,20.72,51,3.69,3.66,0,44,43.5
2018-12-09 01:55:17.0647,172.8,74.9,43.5,43.34,-239.8,20.77,63,50,50,0,43.5,43.5
2018-12-09 01:55:17.3147,172.8,74.9,43.5,43.34,-240,20.72,67,53.2,51.5,0,43.5,43.5
2018-12-09 01:55:17.5647,172.8,74.9,43.5,43.34,-239.9,20.7,52,3.69,3.66,0,43.5,43.5
2018-12-09 01:55:17.8147,172.8,74.9,43.5,43.34,-240,20.72,6,-123360,53.2,3.7,43.5,43.5
2018-12-09 01:55:18.0647,172.8,74.9,43.5,43.34,-240,20.72,7,-124040,51.5,3.7,43.5,43.5
2018-12-09 01:55:18.3147,172.8,74.9,43.25,43.34,-239.9,20.71,1,720.8,-173.6,31.5,43.5,43.5
2018-12-09 01:55:18.5647,172.8,74.9,43.25,43.34,-239.9,20.73,2,720.7,-171.8,31.5,43.5,43.5
2018-12-09 01:55:18.8147,172.8,74.9,43.25,43.34,-240,20.71,61,719.1,713.9,0,43.5,43.5
2018-12-09 01:55:19.0647,172.8,74.9,43.25,43.34,-239.9,20.72,62,425,425,0,43.5,43.5
2018-12-09 01:55:19.3147,172.8,74.9,43.25,43.34,-240,20.72,64,177.8,179.9,0,43.5,43.5
2018-12-09 01:55:19.5647,172.8,74.9,43.25,43.34,-240,20.71,3,720.8,-173.6,29,43.5,43.5
2018-12-09 01:55:19.8147,172.8,74.7,43.25,43.23,-240,20.73,4,720.7,-171.8,29,43.5,43.5
2018-12-09 01:55:20.0647,172.8,74.7,43.25,43.23,-240,20.71,65,-123730,-123690,0,43.5,43.5
2018-12-09 01:55:20.3147,172.8,74.7,43.25,43.23,-239.9,20.72,66,-3150,-3160,0,43.5,43.5
2018-12-09 01:55:20.5647,172.8,74.7,43.25,43.23,-240,20.72,1,720.8,-173.6,31.5,43.5,43.5
2018-12-09 01:55:20.8148,172.8,74.7,43.25,43.23,-240,20.72,2,720.7,-171.8,31.5,43.5,43.5
2018-12-09 01:55:21.0648,172.8,74.7,43.25,43.23,-239.9,20.75,65,-123730,-123690,0,43.5,43.5
2018-12-09 01:55:21.3148,172.8,74.7,43.25,43.23,-240.1,20.72,51,3.69,3.66,0,43.5,43.5
2018-12-09 01:55:21.5648,172.8,74.7,43.25,43.23,-239.9,20.72,63,50,50,0,43.5,43.5
2018-12-09 01:55:21.8148,172.8,74.7,43.25,43.23,-239.9,20.72,67,53.2,51.5,0,43.5,43.5
2018-12-09 01:55:22.0648,172.8,74.7,43.25,43.23,-240,20.72,52,3.69,3.66,0,43.5,43.5
2018-12-09 01:55:22.3147,172.8,74.7,43.25,43.23,-240,20.72,6,-123720,53.2,3.7,43.5,43.5
2018-12-09 01:55:22.5647,172.8,74.7,43.25,43.23,-239.9,20.72,7,-123690,51.5,3.7,43.5,43.5
2018-12-09 01:55:22.8147,172.8,74.7,43.25,43.23,-240.1,20.72,1,720.8,-173.6,31.5,43.5,43.5
2018-12-09 01:55:23.0647,172.8,74.7,43.25,43.23,-239.9,20.72,2,720.7,-171.8,31.5,43.5,43.5
2018-12-09 01:55:23.3147,172.8,74.5,43.25,43.11,-240,20.69,61,718.6,713.4,0,43.5,43.5
2018-12-09 01:55:23.5647,172.8,74.5,43.25,43.11,-240,20.72,62,425,425,0,43.5,43.5
2018-12-09 01:55:23.8148,172.8,74.5,43.25,43.11,-240,20.72,64,178,180.1,0,43.5,43.5
2018-12-09 01:55:24.0648,172.8,74.5,43.25,43.11,-240,20.72,3,720.8,-173.6,29,43.5,43.5
2018-12-09 01:55:24.3148,172.8,74.5,43.25,43.11,-240,20.73,4,720.1,-172.4,29,43.5,43
2018-12-09 01:55:24.5648,172.8,74.5,43.25,43.11,-239.9,20.72,65,-123720,-123670,0,43.5,43
2018-12-09 01:55:24.8148,172.8,74.5,43.25,43.11,-240,20.72,66,-3140,-3140,0,43.5,43
2018-12-09 01:55:25.0647,172.8,74.5,43.25,43.11,-240,20.73,1,720.5,-173.3,31.5,43.5,43
2018-12-09 01:55:25.3147,172.8,74.5,43.25,43.11,-240,20.72,2,720.1,-172.4,31.5,43.5,43
2018-12-09 01:55:25.5647,172.8,74.3,43.25,43,-240,20.73,65,-123720,-123670,0,43.5,43
2018-12-09 01:55:25.8147,172.8,74.3,43.25,43,-239.9,20.72,51,3.68,3.66,0,43.5,43
2018-12-09 01:55:26.0647,172.8,74.3,43.25,43,-240,20.72,63,50,50,0,43.5,43
2018-12-09 01:55:26.3147,172.8,74.3,43.25,43,-239.9,20.76,67,53.2,51.5,0,43.5,43
2018-12-09 01:55:26.5648,172.8,74.3,43,43,-240,20.73,52,3.68,3.65,0,43.5,43
2018-12-09 01:55:26.8148,172.8,74.3,43,43,-240,20.72,6,-123720,53.2,3.7,43.5,43
2018-12-09 01:55:27.0648,172.8,74.3,43,43,-240,20.73,7,-123660,51.5,3.7,43.5,43
2018-12-09 01:55:27.3148,172.8,74.3,43,43,-239.9,20.74,1,720.5,-173.3,31.5,43.5,43
2018-12-09 01:55:27.5648,172.8,74.3,43,43,-239.9,20.72,2,720.1,-172.4,31.5,43.5,43
2018-12-09 01:55:27.8148,172.8,74.3,43,43,-240,20.72,61,718.4,713.2,0,43.5,43
2018-12-09 01:55:28.0648,172.8,74.3,43,43,-240,20.72,62,425,425,0,43.5,43
2018-12-09 01:55:28.3148,172.8,74.3,43,43,-240,20.72,64,177.8,179.8,0,43.5,43
2018-12-09 01:55:28.5648,172.8,74.3,43,43,-239.9,20.71,3,720.5,-173.3,29,43.5,43
2018-12-09 01:55:28.8148,172.8,74.3,43,43,-239.9,20.75,4,720.1,-172.4,29,43.5,43
2018-12-09 01:55:29.0648,172.8,74.2,43,42.94,-240,20.72,65,-123710,-123680,0,43.5,43
2018-12-09 01:55:29.3149,172.8,74.2,43,42.94,-240,20.72,66,-3120,-3120,0,43.5,43
2018-12-09 01:55:29.5649,172.8,74.2,43,42.94,-240,20.72,1,720.5,-173.3,31.5,43.5,43
2018-12-09 01:55:29.8149,172.8,74.2,43,42.94,-240,20.75,2,720.1,-172.4,31.5,43.5,43
2018-12-09 01:55:30.0649,172.8,74.2,43,42.94,-240,20.72,65,-123700,-123660,0,43.5,43
2018-12-09 01:55:30.3149,172.8,74.2,43,42.94,-239.9,20.73,51,3.68,3.66,0,43.5,43
2018-12-09 01:55:30.5649,172.8,74.2,43,42.94,-240,20.72,63,50,50,0,43.5,43
2018-12-09 01:55:30.8149,172.8,74.2,43,42.94,-239.9,20.72,67,53.2,51.5,0,43.5,43
2018-12-09 01:55:31.0649,172.8,74.2,43,42.94,-240,20.73,52,3.68,3.65,0,43.5,43
2018-12-09 01:55:31.3149,172.8,74.2,42.75,42.94,-240,20.77,6,-123720,53.2,3.7,43.5,43
2018-12-09 01:55:31.5649,172.8,74.2,42.75,42.94,-240,20.73,7,-123680,51.5,3.7,43,42.5
2018-12-09 01:55:31.8149,172.8,74,42.75,42.82,-239.9,20.72,1,719.8,-173.3,31.5,43,42.5
2018-12-09 01:55:32.0649,172.8,74,42.75,42.82,-239.9,20.74,2,719.6,-172.4,31.5,43,42.5
2018-12-09 01:55:32.3149,172.8,74,42.75,42.82,-240,20.71,61,718.2,712.9,0,43,42.5
2018-12-09 01:55:32.5649,172.8,74,42.75,42.82,-239.9,20.72,62,425,425,0,43,42.5
2018-12-09 01:55:32.8150,172.8,74,42.75,42.82,-240,20.72,64,178,180.1,0,43,42.5
2018-12-09 01:55:33.0650,172.8,74,42.75,42.82,-240,20.72,3,719.8,-173.3,29,43,42.5
2018-12-09 01:55:33.3150,172.8,74,42.75,42.82,-240,20.72,4,719.6,-172.4,29,43,42.5
2018-12-09 01:55:33.5650,172.8,74,42.75,42.82,-240,20.72,65,-123710,-123670,0,43,42.5
2018-12-09 01:55:33.8150,172.8,74,42.75,42.82,-240,20.72,66,-3130,-3130,0,43,42.5
2018-12-09 01:55:34.0650,172.8,74,42.75,42.82,-240,20.73,1,719.8,-173.3,31.5,43,42.5
2018-12-09 01:55:34.3150,172.8,74,42.75,42.82,-240,20.7,2,719.6,-172.4,31.5,43,42.5
2018-12-09 01:55:34.5649,172.8,74,42.75,42.82,-239.9,20.72,65,-123700,-123660,0,43,42.5
2018-12-09 01:55:34.8149,172.8,74,42.75,42.82,-240,20.71,51,3.68,3.66,0,43,42.5
2018-12-09 01:55:35.0649,172.8,74,42.75,42.82,-239.9,20.72,63,50,50,0,43,42.5
2018-12-09 01:55:35.3149,172.8,73.7,42.75,42.65,-239.9,20.71,67,53.2,51.5,0,43,42.5
2018-12-09 01:55:35.5649,172.8,73.7,42.75,42.65,-239.9,20.73,52,3.68,3.65,0,43,42.5
2018-12-09 01:55:35.8149,172.8,73.7,42.75,42.65,-239.9,20.72,6,-123720,53.2,3.7,43,42.5
2018-12-09 01:55:36.0649,172.8,73.7,42.75,42.65,-240,20.72,7,-123690,51.5,3.7,43,42.5
2018-12-09 01:55:36.3150,172.8,73.7,42.75,42.65,-240,20.73,1,719.8,-173.3,31.5,43,42.5
2018-12-09 01:55:36.5649,172.8,73.7,42.75,42.65,-240,20.72,2,719.6,-172.4,31.5,43,42.5
2018-12-09 01:55:36.8149,172.8,73.7,42.75,42.65,-240,20.74,61,717.6,712.5,0,43,42.5
2018-12-09 01:55:37.0649,172.8,73.7,42.75,42.65,-240,20.72,62,425,425,0,43,42.5
2018-12-09 01:55:37.3149,172.8,73.7,42.75,42.65,-240,20.76,64,177.8,179.9,0,43,42.5
2018-12-09 01:55:37.5649,172.8,73.5,42.75,42.53,-239.9,20.75,3,719.8,-173.3,29,43,42.5
2018-12-09 01:55:37.8149,172.8,73.5,42.75,42.53,-240,20.73,4,719.6,-172.4,29,43,42.5
2018-12-09 01:55:38.0650,172.8,73.5,42.75,42.53,-240,20.72,65,-123730,-123680,0,43,42.5
2018-12-09 01:55:38.3150,172.8,73.5,42.75,42.53,-240,20.7,66,-3150,-3160,0,43,42.5
2018-12-09 01:55:38.5650,172.8,73.5,42.5,42.53,-239.9,20.74,1,719.8,-173.3,31.5,43,42.5
2018-12-09 01:55:38.8150,172.8,73.5,42.5,42.53,-239.9,20.72,2,719,-172.5,31.5,42.5,42.5
2018-12-09 01:55:39.0650,172.8,73.5,42.5,42.53,-239.9,20.73,65,-123750,-123710,0,42.5,42.5
2018-12-09 01:55:39.3150,172.8,73.5,42.5,42.53,-239.9,20.71,51,3.68,3.65,0,42.5,42.5
2018-12-09 01:55:39.5650,172.8,73.5,42.5,42.53,-240,20.72,63,50,50,0,42.5,42.5
2018-12-09 01:55:39.8150,172.8,73.5,42.5,42.53,-240,20.72,67,53.2,51.4,0,42.5,42.5
2018-12-09 01:55:40.0650,172.8,73.5,42.5,42.53,-240,20.7,52,3.68,3.65,0,42.5,42.5
2018-12-09 01:55:40.3150,172.8,73.5,42.5,42.53,-239.9,20.72,6,-123720,53.2,3.7,42.5,42.5
2018-12-09 01:55:40.5650,172.8,73.5,42.5,42.53,-240,20.72,7,-123680,51.4,3.7,42.5,42.5
2018-12-09 01:55:40.8150,172.8,73.5,42.5,42.53,-239.9,20.72,1,719.4,-173.6,31.5,42.5,42.5
2018-12-09 01:55:41.0650,172.8,73.5,42.5,42.53,-239.9,20.72,2,719,-172.5,31.5,42.5,42.5
2018-12-09 01:55:41.3150,172.8,73.3,42.5,42.42,-239.9,20.72,61,717.3,712.2,0,42.5,42.5
2018-12-09 01:55:41.5650,172.8,73.3,42.5,42.42,-239.8,20.72,62,425,425,0,42.5,42.5
2018-12-09 01:55:41.8150,172.8,73.3,42.5,42.42,-240,20.72,64,177.7,179.7,0,42.5,42.5
2018-12-09 01:55:42.0650,172.8,73.3,42.5,42.42,-240,20.72,3,719.4,-173.6,29,42.5,42.5
2018-12-09 01:55:42.3150,172.8,73.3,42.5,42.42,-240,20.72,4,719,-172.5,29,42.5,42.5
2018-12-09 01:55:42.5650,172.8,73.2,42.5,42.36,-240.1,20.72,65,-123720,-123690,0,42.5,42.5
2018-12-09 01:55:42.8150,172.8,73.2,42.5,42.36,-239.9,20.71,66,-3150,-3150,0,42.5,42.5
2018-12-09 01:55:43.0650,172.8,73.2,42.5,42.36,-240,20.72,1,719.4,-173.6,31.5,42.5,42.5
2018-12-09 01:55:43.3150,172.8,73.2,42.5,42.36,-239.9,20.72,2,719,-172.5,31.5,42.5,42.5
2018-12-09 01:55:43.5650,172.8,73.2,42.5,42.36,-239.9,20.72,65,-123730,-123700,0,42.5,42.5
2018-12-09 01:55:43.8150,172.8,73.1,42.5,42.3,-240,20.72,51,3.68,3.65,0,42.5,42.5
2018-12-09 01:55:44.0650,172.8,73.1,42.25,42.3,-240,20.74,63,50,50,0,42.5,42.5
2018-12-09 01:55:44.3150,172.8,73.1,42.25,42.3,-239.9,20.72,67,53.2,51.4,0,42.5,42.5
2018-12-09 01:55:44.5650,172.8,73.1,42.25,42.3,-239.9,20.8,52,3.68,3.65,0,42.5,42.5
2018-12-09 01:55:44.8150,172.8,73.1,42.25,42.3,-240.1,20.72,6,-123720,53.2,3.7,42.5,42.5
2018-12-09 01:55:45.0650,172.8,73.1,42.25,42.3,-240,20.71,7,-123680,51.4,3.7,42.5,42.5
2018-12-09 01:55:45.3150,172.8,73.1,42.25,42.3,-240,20.73,1,719.4,-173.6,31.5,42.5,42.5
2018-12-09 01:55:45.5650,172.8,73.1,42.25,42.3,-239.9,20.72,2,719,-172.5,31.5,42.5,42.5
2018-12-09 01:55:45.8150,172.8,73.1,42.25,42.3,-239.9,20.72,61,717.1,711.9,0,42.5,42.5
2018-12-09 01:55:46.0650,172.8,73.1,42.25,42.3,-240,20.71,62,425,425,0,42.5,42.5
2018-12-09 01:55:46.3150,172.8,73.1,42.25,42.3,-240,20.71,64,177.9,179.9,0,42.5,42
2018-12-09 01:55:46.5650,172.8,73.1,42.25,42.3,-240,20.71,3,718.8,-173.6,29,42.5,42
2018-12-09 01:55:46.8150,172.8,73.1,42.25,42.3,-240,20.72,4,718.5,-172.7,29,42.5,42
2018-12-09 01:55:47.0650,172.8,73,42.25,42.25,-240,20.71,65,-123730,-123700,0,42.5,42
2018-12-09 01:55:47.3150,172.8,73,42.25,42.25,-240,20.75,66,-3140,-3130,0,42.5,42
2018-12-09 01:55:47.5650,172.8,73,42.25,42.25,-240,20.73,1,718.8,-173.6,31.5,42.5,42
2018-12-09 01:55:47.8150,172.8,73,42.25,42.25,-240,20.72,2,718.5,-172.7,31.5,42.5,42
2018-12-09 01:55:48.0650,172.8,73,42.25,42.25,-239.9,20.73,65,-123710,-123670,0,42.5,42
2018-12-09 01:55:48.3150,172.8,72.9,42.25,42.19,-240,20.72,51,3.68,3.65,0,42.5,42
2018-12-09 01:55:48.5650,172.8,72.8,42.25,42.13,-239.9,20.72,63,50,50,0,42.5,42
2018-12-09 01:55:48.8151,172.8,72.8,42.25,42.13,-239.9,20.72,67,53.2,51.4,0,42.5,42
2018-12-09 01:55:49.0651,172.8,72.8,42.25,42.13,-239.9,20.71,52,3.67,3.64,0,42.5,42
2018-12-09 01:55:49.3151,172.8,72.8,42.25,42.13,-240,20.72,6,-123740,53.2,3.7,42.5,42
2018-12-09 01:55:49.5651,172.8,72.7,42.25,42.07,-239.9,20.74,7,-123680,51.4,3.7,42.5,42
2018-12-09 01:55:49.8151,172.8,72.7,42.25,42.07,-239.9,20.69,1,718.8,-173.6,31.5,42.5,42
2018-12-09 01:55:50.0651,172.8,72.7,42.25,42.07,-239.9,20.72,2,718.5,-172.7,31.5,42.5,42
2018-12-09 01:55:50.3150,172.8,72.7,42.25,42.07,-239.9,20.72,61,716.8,711.6,0,42.5,42
2018-12-09 01:55:50.5650,172.8,72.7,42.25,42.07,-240,20.71,62,425,425,0,42.5,42
2018-12-09 01:55:50.8150,172.8,72.7,42.25,42.07,-240,20.71,64,177.7,179.7,0,42.5,42
2018-12-09 01:55:51.0650,172.8,72.7,42.25,42.07,-239.9,20.72,3,718.8,-173.6,29,42.5,42
2018-12-09 01:55:51.3150,172.8,72.7,42.25,42.07,-240,20.72,4,718.5,-172.7,29,42.5,42
2018-12-09 01:55:51.5651,172.8,72.7,42,42.07,-239.9,20.67,65,-123750,-123710,0,42.5,42
2018-12-09 01:55:51.8151,172.8,72.7,42,42.07,-240,20.72,66,-3150,-3150,0,42.5,42
2018-12-09 01:55:52.0651,172.8,72.7,42,42.07,-239.9,20.72,1,718.8,-173.6,31.5,42.5,42
2018-12-09 01:55:52.3151,172.8,72.7,42,42.07,-239.9,20.79,2,718.5,-172.7,31.5,42.5,42
2018-12-09 01:55:52.5652,172.8,72.7,42,42.07,-240,20.72,65,-123750,-123700,0,42.5,42
2018-12-09 01:55:52.8152,172.8,72.7,42,42.07,-239.9,20.71,51,3.68,3.65,0,42.5,42
2018-12-09 01:55:53.0652,172.8,72.7,42,42.07,-239.9,20.72,63,50,50,0,42.5,42
2018-12-09 01:55:53.3152,172.8,72.6,42,42.01,-240,20.72,67,53.2,51.4,0,42,42
2018-12-09 01:55:53.5651,172.8,72.6,42,42.01,-239.9,20.73,52,3.67,3.64,0,42,42
2018-12-09 01:55:53.8151,172.8,72.6,42,42.01,-240,20.69,6,-123740,53.2,3.6,42,42
2018-12-09 01:55:54.0651,172.8,72.6,42,42.01,-240,20.72,7,-123720,51.4,3.7,42,42
2018-12-09 01:55:54.3151,172.8,72.5,42,41.96,-240,20.72,1,718.3,-173.9,31.5,42,42
2018-12-09 01:55:54.5651,172.8,72.4,42,41.9,-239.9,20.72,2,717.9,-172.9,31.5,42,42
2018-12-09 01:55:54.8152,172.8,72.4,42,41.9,-239.9,20.72,61,716.4,711.1,0,42,42
2018-12-09 01:55:55.0652,172.8,72.4,42,41.9,-240,20.72,62,425,425,0,42,42
2018-12-09 01:55:55.3152,172.8,72.4,42,41.9,-240,20.72,64,177.9,179.9,0,42,42
2018-12-09 01:55:55.5652,172.8,72.4,42,41.9,-240,20.71,3,718.3,-173.9,29,42,42
2018-12-09 01:55:55.8152,172.8,72.3,42,41.84,-239.9,20.72,4,717.9,-172.9,29,42,42
2018-12-09 01:55:56.0651,172.8,72.3,42,41.84,-239.9,20.72,65,-123720,-123690,0,42,42
2018-12-09 01:55:56.3152,172.8,72.3,42,41.84,-239.9,20.72,66,-3160,-3160,0,42,42
2018-12-09 01:55:56.5652,172.8,72.3,42,41.84,-240,20.72,1,718.3,-173.9,31.5,42,42
2018-12-09 01:55:56.8152,172.8,72.3,42,41.84,-240.1,20.72,2,717.9,-172.9,31.5,42,42
2018-12-09 01:55:57.0652,172.8,72.3,42,41.84,-240,20.72,65,-123740,-123710,0,42,42
2018-12-09 01:55:57.3152,172.8,72.3,41.75,41.84,-239.9,20.72,51,3.67,3.65,0,42,42
2018-12-09 01:55:57.5652,172.8,72.3,41.75,41.84,-240,20.72,63,50,50,0,42,42
2018-12-09 01:55:57.8152,172.8,72.3,41.75,41.84,-239.9,20.75,67,53.2,51.4,0,42,42
2018-12-09 01:55:58.0652,172.8,72.3,41.75,41.84,-240,20.81,52,3.67,3.64,0,42,42
2018-12-09 01:55:58.3152,172.8,72.3,41.75,41.84,-239.9,20.73,6,-123710,53.2,3.6,42,42
2018-12-09 01:55:58.5652,172.8,72.3,41.75,41.84,-239.9,20.72,7,-123690,51.4,3.7,42,42
2018-12-09 01:55:58.8151,172.8,72.3,41.75,41.84,-240,20.71,1,718.3,-173.9,31.5,42,42
2018-12-09 01:55:59.0651,172.8,72.2,41.75,41.78,-240,20.73,2,717.9,-172.9,31.5,42,42
2018-12-09 01:55:59.3152,172.8,72.2,41.75,41.78,-239.9,20.72,61,716,710.8,0,42,42
2018-12-09 01:55:59.5652,172.8,72.1,41.75,41.72,-240.1,20.7,62,425,425,0,42,42
2018-12-09 01:55:59.8152,172.8,72.1,41.75,41.72,-240,20.66,64,177.8,179.8,0,42,42
2018-12-09 01:56:00.0653,172.8,72.1,41.75,41.72,-240,20.72,3,718.3,-173.9,29,42,42
2018-12-09 01:56:00.3153,172.8,72.1,41.75,41.72,-239.9,20.73,4,717.9,-172.9,29,42,42
2018-12-09 01:56:00.5652,172.8,72.1,41.75,41.72,-239.9,20.71,65,-123730,-123690,0,42,42
2018-12-09 01:56:00.8152,172.8,72.1,41.75,41.72,-239.9,20.71,66,-3150,-3150,0,42,41.5
2018-12-09 01:56:01.0652,172.8,72.1,41.75,41.72,-240,20.72,1,717.7,-173.9,31.5,42,41.5
2018-12-09 01:56:01.3152,172.8,72.1,41.75,41.72,-239.9,20.72,2,717.5,-173,31.5,42,41.5
2018-12-09 01:56:01.5652,172.8,72.1,41.75,41.72,-239.9,20.72,65,-123740,-123710,0,42,41.5
2018-12-09 01:56:01.8152,172.8,72,41.75,41.67,-240,20.72,51,3.67,3.64,0,42,41.5
2018-12-09 01:56:02.0652,172.8,72,41.75,41.67,-240.1,20.73,63,50,50,0,42,41.5
2018-12-09 01:56:02.3152,172.8,72,41.75,41.67,-240,20.72,67,53.2,51.4,0,42,41.5
2018-12-09 01:56:02.5652,172.8,72,41.75,41.67,-240,20.71,52,3.67,3.64,0,42,41.5
2018-12-09 01:56:02.8152,172.8,72,41.75,41.67,-240,20.72,6,-123740,53.2,3.6,42,41.5
2018-12-09 01:56:03.0652,172.8,72,41.75,41.67,-239.9,20.73,7,-123700,51.4,3.7,42,41.5
2018-12-09 01:56:03.3152,172.8,72,41.75,41.67,-240,20.72,1,717.7,-173.9,31.5,42,41.5
2018-12-09 01:56:03.5652,172.8,72,41.5,41.67,-240,20.72,2,717.5,-173,31.5,42,41.5
2018-12-09 01:56:03.8152,172.8,72,41.5,41.67,-240,20.72,61,715.7,710.5,0,42,41.5
2018-12-09 01:56:04.0653,172.8,72,41.5,41.67,-239.9,20.72,62,425,425,0,42,41.5
2018-12-09 01:56:04.3153,172.8,72,41.5,41.67,-240,20.72,64,178,180,0,42,41.5
2018-12-09 01:56:04.5653,172.8,72,41.5,41.67,-239.9,20.71,3,717.7,-173.9,29,42,41.5
2018-12-09 01:56:04.8153,172.8,72,41.5,41.67,-239.9,20.68,4,717.5,-173,29,42,41.5
2018-12-09 01:56:05.0653,172.8,72,41.5,41.67,-240,20.72,65,-123740,-123710,0,42,41.5
2018-12-09 01:56:05.3153,172.8,71.8,41.5,41.55,-240,20.72,66,-3160,-3160,0,42,41.5
2018-12-09 01:56:05.5653,172.8,71.8,41.5,41.55,-239.9,20.72,1,717.7,-173.9,31.5,42,41.5
2018-12-09 01:56:05.8153,172.8,71.8,41.5,41.55,-240,20.72,2,717.5,-173,31.5,42,41.5
2018-12-09 01:56:06.0652,172.8,71.8,41.5,41.55,-239.9,20.73,65,-123730,-123700,0,42,41.5
2018-12-09 01:56:06.3152,172.8,71.7,41.5,41.49,-239.9,20.71,51,3.67,3.64,0,42,41.5
2018-12-09 01:56:06.5652,172.8,71.7,41.5,41.49,-240,20.73,63,50,50,0,42,41.5
2018-12-09 01:56:06.8153,172.8,71.7,41.5,41.49,-240.1,20.72,67,53.2,51.4,0,42,41.5
2018-12-09 01:56:07.0653,172.8,71.7,41.5,41.49,-240,20.73,52,3.67,3.64,0,42,41.5
2018-12-09 01:56:07.3153,172.8,71.7,41.5,41.49,-240,20.73,6,-123740,53.2,3.6,42,41.5
2018-12-09 01:56:07.5653,172.8,71.5,41.5,41.38,-239.9,20.7,7,-123700,51.4,3.7,42,41.5
2018-12-09 01:56:07.8153,172.8,71.5,41.5,41.38,-240,20.72,1,716.9,-173.9,31.5,41.5,41.5
2018-12-09 01:56:08.0652,172.8,71.5,41.5,41.38,-239.9,20.71,2,716.9,-173.1,31.5,41.5,41.5
2018-12-09 01:56:08.3152,172.8,71.5,41.5,41.38,-240,20.71,61,715.4,710.1,0,41.5,41.5
2018-12-09 01:56:08.5652,172.8,71.5,41.5,41.38,-240,20.72,62,425,425,0,41.5,41.5
2018-12-09 01:56:08.8152,172.8,71.5,41.5,41.38,-239.9,20.7,64,177.7,179.7,0,41.5,41.5
2018-12-09 01:56:09.0652,172.8,71.5,41.5,41.38,-239.9,20.72,3,716.9,-173.9,29,41.5,41.5
2018-12-09 01:56:09.3153,172.8,71.5,41.5,41.38,-240,20.72,4,716.9,-173.1,29,41.5,41.5
2018-12-09 01:56:09.5653,172.8,71.5,41.5,41.38,-239.9,20.71,65,-123740,-123710,0,41.5,41.5
2018-12-09 01:56:09.8153,172.8,71.5,41.5,41.38,-240,20.72,66,-3160,-3160,0,41.5,41.5
2018-12-09 01:56:10.0653,172.8,71.5,41.5,41.38,-240,20.73,1,716.9,-173.9,31.5,41.5,41.5
2018-12-09 01:56:10.3153,172.8,71.5,41.5,41.38,-240,20.73,2,716.9,-173.1,31.5,41.5,41.5
2018-12-09 01:56:10.5653,172.8,71.5,41.5,41.38,-239.9,20.72,65,-123720,-123700,0,41.5,41.5
2018-12-09 01:56:10.8153,172.8,71.5,41.5,41.38,-239.9,20.71,51,3.66,3.64,0,41.5,41.5
2018-12-09 01:56:11.0653,172.8,71.4,41.25,41.32,-240,20.73,63,50,50,0,41.5,41.5
2018-12-09 01:56:11.3153,172.8,71.4,41.25,41.32,-240.1,20.72,67,53.2,51.4,0,41.5,41.5
2018-12-09 01:56:11.5653,172.8,71.3,41.25,41.26,-239.9,20.72,52,3.67,3.64,0,41.5,41.5
2018-12-09 01:56:11.8153,172.8,71.3,41.25,41.26,-239.9,20.72,6,-124090,53.2,3.6,41.5,41.5
2018-12-09 01:56:12.0653,172.8,71.3,41.25,41.26,-239.9,20.72,7,-123360,51.4,3.7,41.5,41.5
2018-12-09 01:56:12.3153,172.8,71.2,41.25,41.2,-240,20.72,1,716.9,-173.9,31.5,41.5,41.5
2018-12-09 01:56:12.5653,172.8,71.2,41.25,41.2,-240,20.73,2,716.9,-173.1,31.5,41.5,41.5
2018-12-09 01:56:12.8153,172.8,71.2,41.25,41.2,-240,20.72,61,714.9,709.8,0,41.5,41.5
2018-12-09 01:56:13.0653,172.8,71.2,41.25,41.2,-240.1,20.66,62,425,425,0,41.5,41.5
2018-12-09 01:56:13.3153,172.8,71.2,41.25,41.2,-240,20.72,64,178.1,179.8,0,41.5,41.5
2018-12-09 01:56:13.5653,172.8,71.2,41.25,41.2,-239.9,20.72,3,716.9,-173.9,29,41.5,41.5
2018-12-09 01:56:13.8153,172.8,71.1,41.25,41.15,-240,20.74,4,716.9,-173.1,29,41.5,41.5
2018-12-09 01:56:14.0653,172.8,71.1,41.25,41.15,-240,20.72,65,-124090,-123330,0,41.5,41.5
2018-12-09 01:56:14.3153,172.8,71.1,41.25,41.15,-240,20.72,66,-3170,-3170,0,41.5,41.5
2018-12-09 01:56:14.5653,172.8,71.1,41.25,41.15,-239.9,20.72,1,716.9,-173.9,31.5,41.5,41.5
2018-12-09 01:56:14.8153,172.8,71.1,41.25,41.15,-239.9,20.71,2,716.9,-173.1,31.5,41.5,41.5
2018-12-09 01:56:15.0653,172.8,71.1,41.25,41.15,-239.9,20.72,65,-123730,-123700,0,41.5,41
2018-12-09 01:56:15.3153,172.8,71.1,41.25,41.15,-240,20.72,51,3.66,3.64,0,41.5,41
2018-12-09 01:56:15.5654,172.8,71.1,41,41.15,-240,20.72,63,50,50,0,41.5,41
2018-12-09 01:56:15.8154,172.8,71.1,41,41.15,-240,20.72,67,53.2,51.4,0,41.5,41
2018-12-09 01:56:16.0653,172.8,71.1,41,41.15,-239.9,20.72,52,3.66,3.64,0,41.5,41
2018-12-09 01:56:16.3153,172.8,71.1,41,41.15,-240,20.72,6,-123730,53.2,3.6,41.5,41
2018-12-09 01:56:16.5653,172.8,71.1,41,41.15,-240,20.72,7,-123690,51.4,3.7,41.5,41
2018-12-09 01:56:16.8153,172.8,71.1,41,41.15,-240,20.71,1,716.6,-174.2,31.5,41.5,41
2018-12-09 01:56:17.0653,172.8,71.1,41,41.15,-239.9,20.72,2,716.3,-173,31.5,41.5,41
2018-12-09 01:56:17.3153,172.8,71,41,41.09,-239.9,20.73,61,714.6,709.3,0,41.5,41
2018-12-09 01:56:17.5653,172.8,70.9,41,41.03,-239.9,20.71,62,425,425,0,41.5,41
2018-12-09 01:56:17.8153,172.8,70.9,41,41.03,-240,20.69,64,178.1,180.1,0,41.5,41
2018-12-09 01:56:18.0653,172.8,70.9,41,41.03,-240,20.73,3,716.6,-174.2,29,41.5,41
2018-12-09 01:56:18.3154,172.8,70.8,41,40.97,-240,20.72,4,716.3,-173,29,41.5,41
2018-12-09 01:56:18.5654,172.8,70.8,41,40.97,-240,20.71,65,-123710,-123680,0,41.5,41
2018-12-09 01:56:18.8154,172.8,70.8,41,40.97,-240,20.72,66,-3150,-3150,0,41.5,41
2018-12-09 01:56:19.0654,172.8,70.8,41,40.97,-239.9,20.73,1,716.6,-174.2,31.5,41.5,41
2018-12-09 01:56:19.3154,172.8,70.8,41,40.97,-239.9,20.73,2,716.3,-173,31.5,41.5,41
2018-12-09 01:56:19.5654,172.8,70.7,41,40.91,-239.9,20.73,65,-123720,-123700,0,41.5,41
2018-12-09 01:56:19.8154,172.8,70.7,41,40.91,-240,20.73,51,3.66,3.64,0,41.5,41
2018-12-09 01:56:20.0654,172.8,70.7,41,40.91,-240,20.72,63,50,50,0,41.5,41
2018-12-09 01:56:20.3154,172.8,70.7,41,40.91,-240,20.73,67,53.2,51.4,0,41.5,41
2018-12-09 01:56:20.5654,172.8,70.7,41,40.91,-239.9,20.73,52,3.66,3.64,0,41.5,41
2018-12-09 01:56:20.8154,172.8,70.7,41,40.91,-239.8,20.72,6,-123710,53.2,3.6,41.5,41
2018-12-09 01:56:21.0654,172.8,70.7,41,40.91,-239.9,20.72,7,-123690,51.4,3.7,41.5,41
2018-12-09 01:56:21.3154,172.8,70.7,41,40.91,-239.9,20.74,1,716.6,-174.2,31.5,41.5,41
2018-12-09 01:56:21.5654,172.8,70.7,41,40.91,-240,20.72,2,716.3,-173,31.5,41.5,41
2018-12-09 01:56:21.8154,172.8,70.7,41,40.91,-240,20.72,61,714.3,709.1,0,41.5,41
2018-12-09 01:56:22.0654,172.8,70.7,41,40.91,-239.9,20.72,62,425,425,0,41.5,41
2018-12-09 01:56:22.3154,172.8,70.7,41,40.91,-239.9,20.72,64,177.7,179.7,0,41,41
2018-12-09 01:56:22.5654,172.8,70.6,41,40.86,-239.9,20.72,3,716,-174.4,29,41,41
2018-12-09 01:56:22.8154,172.8,70.6,41,40.86,-240,20.72,4,715.7,-173.5,29,41,41
2018-12-09 01:56:23.0654,172.8,70.6,41,40.86,-239.9,20.74,65,-123730,-123710,0,41,41
2018-12-09 01:56:23.3154,172.8,70.5,41,40.8,-240,20.72,66,-3160,-3160,0,41,41
2018-12-09 01:56:23.5654,172.8,70.5,41,40.8,-239.9,20.7,1,716,-174.4,31.5,41,41
2018-12-09 01:56:23.8154,172.8,70.5,41,40.8,-239.9,20.72,2,715.7,-173.5,31.5,41,41
2018-12-09 01:56:24.0654,172.8,70.5,41,40.8,-240,20.71,65,-123740,-123720,0,41,41
2018-12-09 01:56:24.3154,172.8,70.4,40.75,40.74,-240,20.72,51,3.66,3.64,0,41,41
2018-12-09 01:56:24.5655,172.8,70.4,40.75,40.74,-239.9,20.72,63,50,50,0,41,41
2018-12-09 01:56:24.8155,172.8,70.4,40.75,40.74,-240,20.75,67,53.2,51.4,0,41,41
2018-12-09 01:56:25.0655,172.8,70.4,40.75,40.74,-239.9,20.72,52,3.66,3.63,0,41,41
2018-12-09 01:56:25.3155,172.8,70.4,40.75,40.74,-239.9,20.65,6,-123730,53.2,3.6,41,41
2018-12-09 01:56:25.5655,172.8,70.4,40.75,40.74,-240,20.72,7,-123690,51.4,3.7,41,41
2018-12-09 01:56:25.8154,172.8,70.3,40.75,40.68,-239.9,20.72,1,716,-174.4,31.5,41,41
2018-12-09 01:56:26.0654,172.8,70.3,40.75,40.68,-240,20.73,2,715.7,-173.5,31.5,41,41
2018-12-09 01:56:26.3154,172.8,70.3,40.75,40.68,-239.9,20.72,61,714,708.7,0,41,41
2018-12-09 01:56:26.5655,172.8,70.3,40.75,40.68,-240,20.72,62,425,425,0,41,41
2018-12-09 01:56:26.8155,172.8,70.3,40.75,40.68,-240,20.73,64,177.9,180,0,41,41
2018-12-09 01:56:27.0655,172.8,70.3,40.75,40.68,-240.1,20.71,3,716,-174.4,29,41,41
2018-12-09 01:56:27.3155,172.8,70.3,40.75,40.68,-240,20.72,4,715.7,-173.5,29,41,41
2018-12-09 01:56:27.5655,172.8,70.3,40.75,40.68,-240,20.72,65,-123720,-123690,0,41,41
2018-12-09 01:56:27.8155,172.8,70.3,40.75,40.68,-239.9,20.67,66,-3150,-3150,0,41,41
2018-12-09 01:56:28.0655,172.8,70.3,40.75,40.68,-239.9,20.72,1,716,-174.4,31.5,41,41
2018-12-09 01:56:28.3155,172.8,70.3,40.75,40.68,-240,20.71,2,715.7,-173.5,31.5,41,41
2018-12-09 01:56:28.5656,172.8,70.3,40.75,40.68,-239.9,20.71,65,-123720,-123690,0,41,41
2018-12-09 01:56:28.8156,172.8,70.2,40.5,40.63,-240,20.72,51,3.66,3.64,0,41,41
2018-12-09 01:56:29.0656,172.8,70.1,40.5,40.57,-239.9,20.73,63,50,50,0,41,41
2018-12-09 01:56:29.3156,172.8,70.1,40.5,40.57,-239.9,20.72,67,53.1,51.4,0,41,41
2018-12-09 01:56:29.5655,172.8,70.1,40.5,40.57,-239.9,20.73,52,3.66,3.63,0,41,41
2018-12-09 01:56:29.8155,172.8,70.1,40.5,40.57,-240,20.72,6,-123740,53.1,3.6,40.5,40.5
2018-12-09 01:56:30.0655,172.8,70.1,40.5,40.57,-240,20.71,7,-123710,51.4,3.7,40.5,40.5
2018-12-09 01:56:30.3155,172.8,70.1,40.5,40.57,-240,20.72,1,715.3,-174.5,31.5,40.5,40.5
2018-12-09 01:56:30.5654,172.8,70.1,40.5,40.57,-240,20.72,2,715.2,-173.6,31.5,40.5,40.5
2018-12-09 01:56:30.8154,172.8,70.1,40.5,40.57,-239.9,20.73,61,713.6,708.4,0,40.5,40.5
2018-12-09 01:56:31.0654,172.8,70.1,40.5,40.57,-240,20.72,62,425,425,0,40.5,40.5
2018-12-09 01:56:31.3154,172.8,70.1,40.5,40.57,-239.9,20.72,64,178.2,180.2,0,40.5,40.5
2018-12-09 01:56:31.5654,172.8,70.1,40.5,40.57,-240,20.73,3,715.3,-174.5,29,40.5,40.5
2018-12-09 01:56:31.8155,172.8,70,40.5,40.51,-240.1,20.72,4,715.2,-173.6,29.5,40.5,40.5
2018-12-09 01:56:32.0655,172.8,70,40.5,40.51,-239.9,20.71,65,-123720,-123690,0,40.5,40.5
2018-12-09 01:56:32.3156,172.8,70,40.5,40.51,-240,20.72,66,-3160,-3160,0,40.5,40.5
2018-12-09 01:56:32.5656,172.8,70,40.5,40.51,-239.9,20.72,1,715.3,-174.5,31.5,40.5,40.5
2018-12-09 01:56:32.8156,172.8,70,40.5,40.51,-240,20.72,2,715.2,-173.6,31.5,40.5,40.5
2018-12-09 01:56:33.0656,172.8,70,40.5,40.51,-239.9,20.72,65,-123720,-123700,0,40.5,40.5
2018-12-09 01:56:33.3156,172.8,70,40.5,40.51,-240,20.72,51,3.66,3.63,0,40.5,40.5
2018-12-09 01:56:33.5655,172.8,70,40.5,40.51,-240,20.71,63,50,50,0,40.5,40.5
2018-12-09 01:56:33.8155,172.8,70,40.5,40.51,-239.9,20.73,67,53.1,51.4,0,40.5,40.5
2018-12-09 01:56:34.0655,172.8,70,40.5,40.51,-240,20.71,52,3.66,3.63,0,40.5,40.5
2018-12-09 01:56:34.3155,172.8,70,40.5,40.51,-240,20.73,6,-123720,53.1,3.6,40.5,40.5
2018-12-09 01:56:34.5655,172.8,70,40.5,40.51,-239.9,20.75,7,-123710,51.4,3.7,40.5,40.5
2018-12-09 01:56:34.8155,172.8,70,40.5,40.51,-239.9,20.72,1,715.3,-174.5,31.5,40.5,40.5
2018-12-09 01:56:35.0656,172.8,70,40.5,40.51,-239.9,20.7,2,715.2,-173.6,31.5,40.5,40.5
2018-12-09 01:56:35.3156,172.8,69.8,40.5,40.39,-239.9,20.72,61,713.3,708,0,40.5,40.5
2018-12-09 01:56:35.5656,172.8,69.8,40.5,40.39,-240,20.72,62,425,425,0,40.5,40.5
2018-12-09 01:56:35.8156,172.8,69.8,40.5,40.39,-240,20.72,64,178,180,0,40.5,40.5
2018-12-09 01:56:36.0656,172.8,69.8,40.5,40.39,-240,20.72,3,715.3,-174.5,29,40.5,40.5
2018-12-09 01:56:36.3157,172.8,69.7,40.5,40.34,-240,20.72,4,715.2,-173.6,29.5,40.5,40.5
2018-12-09 01:56:36.5657,172.8,69.7,40.5,40.34,-239.9,20.72,65,-123710,-123690,0,40.5,40.5
2018-12-09 01:56:36.8156,172.8,69.7,40.5,40.34,-239.9,20.72,66,-3140,-3150,0,40.5,40.5
2018-12-09 01:56:37.0656,172.8,69.7,40.5,40.34,-239.9,20.73,1,715,-174.6,31.5,40.5,40.5
2018-12-09 01:56:37.3156,172.8,69.7,40.25,40.34,-240,20.71,2,714.7,-173.7,31.5,40.5,40.5
2018-12-09 01:56:37.5656,172.8,69.5,40.25,40.22,-240,20.72,65,-123720,-123700,0,40.5,40.5
2018-12-09 01:56:37.8156,172.8,69.5,40.25,40.22,-240,20.72,51,3.65,3.63,0,40.5,40.5
2018-12-09 01:56:38.0656,172.8,69.5,40.25,40.22,-239.9,20.71,63,50,50,0,40.5,40.5
2018-12-09 01:56:38.3156,172.8,69.5,40.25,40.22,-240,20.73,67,53.1,51.4,0,40.5,40.5
2018-12-09 01:56:38.5656,172.8,69.5,40.25,40.22,-240,20.71,52,3.65,3.63,0,40.5,40.5
2018-12-09 01:56:38.8156,172.8,69.5,40.25,40.22,-240,20.72,6,-123710,53.1,3.6,40.5,40.5
2018-12-09 01:56:39.0656,172.8,69.5,40.25,40.22,-239.9,20.72,7,-123700,51.4,3.7,40.5,40.5
2018-12-09 01:56:39.3156,172.8,69.5,40.25,40.22,-240,20.72,1,715,-174.6,31.5,40.5,40.5
2018-12-09 01:56:39.5656,172.8,69.4,40.25,40.16,-239.9,20.72,2,714.7,-173.7,31.5,40.5,40.5
2018-12-09 01:56:39.8156,172.8,69.4,40.25,40.16,-240,20.7,61,712.9,707.7,0,40.5,40.5
2018-12-09 01:56:40.0656,172.8,69.4,40.25,40.16,-240,20.72,62,425,425,0,40.5,40.5
2018-12-09 01:56:40.3156,172.8,69.4,40.25,40.16,-240,20.72,64,177.5,179.5,0,40.5,40.5
2018-12-09 01:56:40.5656,172.8,69.4,40.25,40.16,-240,20.72,3,715,-174.6,29,40.5,40.5
2018-12-09 01:56:40.8156,172.8,69.4,40,40.16,-240,20.72,4,714.7,-173.7,29.5,40.5,40.5
2018-12-09 01:56:41.0656,172.8,69.3,40,40.1,-239.9,20.71,65,-123710,-123680,0,40.5,40.5
2018-12-09 01:56:41.3156,172.8,69.3,40,40.1,-239.9,20.72,66,-3140,-3140,0,40.5,40.5
2018-12-09 01:56:41.5656,172.8,69.3,40,40.1,-240,20.7,1,715,-174.6,31.5,40.5,40.5
2018-12-09 01:56:41.8156,172.8,69.3,40,40.1,-240,20.73,2,714.7,-173.7,31.5,40.5,40.5
2018-12-09 01:56:42.0656,172.8,69.3,40,40.1,-239.9,20.72,65,-123710,-123690,0,40.5,40.5
2018-12-09 01:56:42.3156,172.8,69.2,40,40.05,-239.9,20.75,51,3.65,3.63,0,40.5,40.5
2018-12-09 01:56:42.5656,172.8,69.2,40,40.05,-239.9,20.72,63,50,50,0,40.5,40.5
2018-12-09 01:56:42.8156,172.8,69.2,40,40.05,-239.9,20.77,67,53.1,51.4,0,40.5,40.5
2018-12-09 01:56:43.0656,172.8,69.2,40,40.05,-240,20.71,52,3.65,3.63,0,40.5,40.5
2018-12-09 01:56:43.3156,172.8,69.2,40,40.05,-240,20.76,6,-123690,53.1,3.6,40.5,40.5
2018-12-09 01:56:43.5656,172.8,69.2,40,40.05,-240,20.72,7,-123670,51.4,3.7,40.5,40.5
2018-12-09 01:56:43.8156,172.8,69.1,40,39.99,-240,20.72,1,715,-174.6,31.5,40.5,40.5
2018-12-09 01:56:44.0656,172.8,69.1,40,39.99,-239.9,20.72,2,714.7,-173.7,31.5,40,40.5
2018-12-09 01:56:44.3156,172.8,69.1,40,39.99,-239.9,20.72,61,712.6,707.4,0,40,40
2018-12-09 01:56:44.5656,172.8,69.1,40,39.99,-240,20.74,62,425,425,0,40,40
2018-12-09 01:56:44.8156,172.8,69.1,40,39.99,-239.9,20.71,64,177.5,179.5,0,40,40
2018-12-09 01:56:45.0656,172.8,69.1,40,39.99,-240,20.72,3,714.2,-174.8,29,40,40
2018-12-09 01:56:45.3156,172.8,69.1,40,39.99,-239.9,20.71,4,714.1,-173.7,29.5,40,40
2018-12-09 01:56:45.5656,172.8,69,40,39.93,-239.9,20.72,65,-123690,-123670,0,40,40
2018-12-09 01:56:45.8156,172.8,69,40,39.93,-240,20.73,66,-3130,-3130,0,40,40
2018-12-09 01:56:46.0656,172.8,69,40,39.93,-240,20.73,1,714.2,-174.8,31.5,40,40
2018-12-09 01:56:46.3156,172.8,69,40,39.93,-240,20.71,2,714.1,-173.7,31.5,40,40
2018-12-09 01:56:46.5657,172.8,69,40,39.93,-239.9,20.73,65,-123690,-123670,0,40,40
2018-12-09 01:56:46.8157,172.8,69,40,39.93,-240,20.72,51,3.65,3.63,0,40,40
2018-12-09 01:56:47.0657,172.8,69,40,39.93,-239.9,20.72,63,50,50,0,40,40
2018-12-09 01:56:47.3157,172.8,68.9,40,39.87,-239.9,20.72,67,53.1,51.4,0,40,40
2018-12-09 01:56:47.5657,172.8,68.9,40,39.87,-240.1,20.72,52,3.65,3.63,0,40,40
2018-12-09 01:56:47.8157,172.8,68.9,40,39.87,-239.9,20.72,6,-123690,53.1,3.6,40,40
2018-12-09 01:56:48.0657,172.8,68.9,40,39.87,-240,20.72,7,-123650,51.4,3.7,40,40
2018-12-09 01:56:48.3157,172.8,68.8,40,39.81,-239.9,20.72,1,714.2,-174.8,31.5,40,40
2018-12-09 01:56:48.5656,172.8,68.8,40,39.81,-239.9,20.75,2,714.1,-173.7,31.5,40,40
2018-12-09 01:56:48.8156,172.8,68.8,40,39.81,-239.9,20.71,61,712.3,707,0,40,40
2018-12-09 01:56:49.0657,172.8,68.8,40,39.81,-240,20.72,62,425,425,0,40,40
2018-12-09 01:56:49.3157,172.8,68.8,40,39.81,-240,20.72,64,177.4,179.4,0,40,40
2018-12-09 01:56:49.5657,172.8,68.7,40,39.76,-240,20.72,3,714.2,-174.8,29,40,40
2018-12-09 01:56:49.8157,172.8,68.7,40,39.76,-240,20.72,4,714.1,-173.7,29.5,40,40
2018-12-09 01:56:50.0657,172.8,68.7,40,39.76,-239.9,20.71,65,-123700,-123690,0,40,40
2018-12-09 01:56:50.3157,172.8,68.7,39.75,39.76,-240,20.71,66,-3130,-3130,0,40,40
2018-12-09 01:56:50.5657,172.8,68.7,39.75,39.76,-240,20.73,1,714.2,-174.8,31.5,40,40
2018-12-09 01:56:50.8157,172.8,68.7,39.75,39.76,-240,20.72,2,714.1,-173.7,31.5,40,40
2018-12-09 01:56:51.0657,172.8,68.7,39.75,39.76,-240,20.72,65,-123680,-123660,0,40,40
2018-12-09 01:56:51.3157,172.8,68.7,39.75,39.76,-240,20.73,51,3.65,3.63,0,40,40
2018-12-09 01:56:51.5657,172.8,68.6,39.75,39.7,-240,20.72,63,50,50,0,40,39.5
2018-12-09 01:56:51.8157,172.8,68.6,39.75,39.7,-240,20.72,67,53.1,51.4,0,40,39.5
2018-12-09 01:56:52.0657,172.8,68.6,39.75,39.7,-240,20.74,52,3.65,3.62,0,40,39.5
2018-12-09 01:56:52.3157,172.8,68.6,39.75,39.7,-239.9,20.71,6,-123700,53.1,3.6,40,39.5
2018-12-09 01:56:52.5657,172.8,68.6,39.5,39.7,-239.9,20.72,7,-123680,51.4,3.6,40,39.5
2018-12-09 01:56:52.8157,172.8,68.6,39.5,39.7,-239.9,20.72,1,713.7,-174.8,31.5,40,39.5
2018-12-09 01:56:53.0657,172.8,68.5,39.5,39.64,-240,20.72,2,713.5,-173.9,31.5,40,39.5
2018-12-09 01:56:53.3157,172.8,68.5,39.5,39.64,-240,20.72,61,711.8,706.7,0,40,39.5
2018-12-09 01:56:53.5657,172.8,68.5,39.5,39.64,-239.9,20.71,62,425,425,0,40,39.5
2018-12-09 01:56:53.8157,172.8,68.5,39.5,39.64,-240,20.73,64,177.6,179.6,0,40,39.5
2018-12-09 01:56:54.0657,172.8,68.5,39.5,39.64,-240,20.73,3,713.7,-174.8,29,40,39.5
2018-12-09 01:56:54.3157,172.8,68.4,39.5,39.58,-240,20.71,4,713.5,-173.9,29.5,40,39.5
2018-12-09 01:56:54.5657,172.8,68.4,39.5,39.58,-240,20.73,65,-123670,-123660,0,40,39.5
2018-12-09 01:56:54.8157,172.8,68.4,39.5,39.58,-240,20.72,66,-3120,-3130,0,40,39.5
2018-12-09 01:56:55.0657,172.8,68.4,39.5,39.58,-240,20.73,1,713.7,-174.8,31.5,40,39.5
2018-12-09 01:56:55.3157,172.8,68.4,39.5,39.58,-239.9,20.72,2,713.5,-173.9,31.5,40,39.5
2018-12-09 01:56:55.5657,172.8,68.4,39.5,39.58,-239.9,20.72,65,-123670,-123650,0,40,39.5
2018-12-09 01:56:55.8157,172.8,68.3,39.5,39.53,-240,20.71,51,3.65,3.63,0,40,39.5
2018-12-09 01:56:56.0657,172.8,68.3,39.5,39.53,-239.9,20.73,63,50,50,0,40,39.5
2018-12-09 01:56:56.3157,172.8,68.3,39.5,39.53,-240,20.72,67,53.1,51.4,0,40,39.5
2018-12-09 01:56:56.5657,172.8,68.3,39.5,39.53,-240,20.73,52,3.65,3.62,0,40,39.5
2018-12-09 01:56:56.8157,172.8,68.3,39.5,39.53,-240,20.71,6,-123650,53.1,3.6,40,39.5
2018-12-09 01:56:57.0657,172.8,68.3,39.5,39.53,-239.9,20.72,7,-123660,51.4,3.6,40,39.5
2018-12-09 01:56:57.3157,172.8,68.3,39.5,39.53,-239.9,20.69,1,713.7,-174.8,31.5,40,39.5
2018-12-09 01:56:57.5657,172.8,68.2,39.5,39.47,-239.9,20.72,2,713.5,-173.9,31.5,40,39.5
2018-12-09 01:56:57.8157,172.8,68.2,39.5,39.47,-239.9,20.74,61,711.6,706.3,0,40,39.5
2018-12-09 01:56:58.0657,172.8,68.2,39.5,39.47,-239.9,20.72,62,425,425,0,40,39.5
2018-12-09 01:56:58.3158,172.8,68.2,39.5,39.47,-239.9,20.72,64,177.5,179.5,0,40,39.5
2018-12-09 01:56:58.5658,172.8,68.2,39.5,39.47,-239.9,20.71,3,713.2,-175,29,39.5,39.5
2018-12-09 01:56:58.8158,172.8,68.2,39.5,39.47,-239.9,20.72,4,713.1,-174.1,29.5,39.5,39.5
2018-12-09 01:56:59.0658,172.8,68.1,39.5,39.41,-240,20.74,65,-123680,-123670,0,39.5,39.5
2018-12-09 01:56:59.3158,172.8,68.1,39.5,39.41,-240,20.75,66,-3120,-3120,0,39.5,39.5
2018-12-09 01:56:59.5658,172.8,68.1,39.5,39.41,-239.9,20.72,1,713.2,-175,31.5,39.5,39.5
2018-12-09 01:56:59.8158,172.8,68.1,39.5,39.41,-239.9,20.76,2,713.1,-174.1,31.5,39.5,39.5
2018-12-09 01:57:00.0658,172.8,68.1,39.5,39.41,-239.9,20.71,65,-123680,-123670,0,39.5,39.5
2018-12-09 01:57:00.3158,172.8,68.1,39.5,39.41,-239.9,20.72,51,3.64,3.62,0,39.5,39.5
2018-12-09 01:57:00.5658,172.8,68.1,39.5,39.41,-239.9,20.72,63,50,50,0,39.5,39.5
2018-12-09 01:57:00.8158,172.8,68.1,39.5,39.41,-240,20.72,67,53.1,51.4,0,39.5,39.5
2018-12-09 01:57:01.0658,172.8,68.1,39.5,39.41,-239.9,20.72,52,3.64,3.62,0,39.5,39.5
2018-12-09 01:57:01.3158,172.8,68.1,39.5,39.41,-240,20.72,6,-123670,53.1,3.6,39.5,39.5
2018-12-09 01:57:01.5659,172.8,68,39.5,39.35,-239.9,20.71,7,-123660,51.4,3.6,39.5,39.5
2018-12-09 01:57:01.8159,172.8,68,39.5,39.35,-240,20.7,1,713.2,-175,31.5,39.5,39.5
2018-12-09 01:57:02.0659,172.8,68,39.5,39.35,-239.9,20.75,2,713.1,-174.1,31.5,39.5,39.5
2018-12-09 01:57:02.3158,172.8,68,39.5,39.35,-240,20.72,61,711.1,705.9,0,39.5,39.5
2018-12-09 01:57:02.5658,172.8,68,39.5,39.35,-239.9,20.73,62,425,425,0,39.5,39.5
2018-12-09 01:57:02.8158,172.8,68,39.5,39.35,-240,20.72,64,177.9,179.8,0,39.5,39.5
2018-12-09 01:57:03.0658,172.8,68,39.5,39.35,-239.8,20.71,3,713.2,-175,29,39.5,39.5
2018-12-09 01:57:03.3158,172.8,68,39.25,39.35,-240,20.72,4,713.1,-174.1,29.5,39.5,39.5
2018-12-09 01:57:03.5658,172.8,68,39.25,39.35,-240,20.73,65,-123680,-123670,0,39.5,39.5
2018-12-09 01:57:03.8158,172.8,68,39.25,39.35,-240,20.71,66,-3120,-3130,0,39.5,39.5
2018-12-09 01:57:04.0658,172.8,68,39.25,39.35,-239.9,20.73,1,713.2,-175,31.5,39.5,39.5
2018-12-09 01:57:04.3158,172.8,68,39.25,39.35,-239.9,20.72,2,713.1,-174.1,31.5,39.5,39.5
2018-12-09 01:57:04.5658,172.8,68,39.25,39.35,-239.9,20.76,65,-123690,-123670,0,39.5,39.5
2018-12-09 01:57:04.8159,172.8,68,39.25,39.35,-240,20.72,51,3.64,3.62,0,39.5,39.5
2018-12-09 01:57:05.0659,172.8,68,39.25,39.35,-240,20.72,63,50,50,0,39.5,39.5
2018-12-09 01:57:05.3159,172.8,67.8,39.25,39.24,-240,20.72,67,53.1,51.3,0,39.5,39.5
2018-12-09 01:57:05.5658,172.8,67.8,39,39.24,-240,20.71,52,3.64,3.62,0,39.5,39.5
2018-12-09 01:57:05.8158,172.8,67.8,39,39.24,-239.9,20.73,6,-124050,53.1,3.6,39,39.5
2018-12-09 01:57:06.0658,172.8,67.8,39,39.24,-239.9,20.72,7,-123290,51.3,3.6,39,39
2018-12-09 01:57:06.3158,172.8,67.7,39,39.18,-240,20.72,1,712.6,-175.1,31.5,39,39
2018-12-09 01:57:06.5658,172.8,67.7,39,39.18,-240,20.72,2,712.5,-174.2,31.5,39,39
2018-12-09 01:57:06.8158,172.8,67.7,39,39.18,-239.9,20.69,61,710.8,705.6,0,39,39
2018-12-09 01:57:07.0659,172.8,67.7,39,39.18,-239.9,20.72,62,425,425,0,39,39
2018-12-09 01:57:07.3159,172.8,67.7,39,39.18,-239.9,20.71,64,177.7,179.3,0,39,39
2018-12-09 01:57:07.5659,172.8,67.5,39,39.06,-240,20.72,3,712.6,-175.1,29,39,39
2018-12-09 01:57:07.8159,172.8,67.5,39,39.06,-239.9,20.72,4,712.5,-174.2,29.5,39,39
2018-12-09 01:57:08.0659,172.8,67.5,39,39.06,-240,20.71,65,-124070,-123330,0,39,39
2018-12-09 01:57:08.3159,172.8,67.5,39,39.06,-240.1,20.71,66,-3120,-3120,0,39,39
2018-12-09 01:57:08.5659,172.8,67.4,39,39,-240,20.73,1,712.6,-175.1,31.5,39,39
2018-12-09 01:57:08.8159,172.8,67.4,39,39,-239.9,20.73,2,712.5,-174.2,31.5,39,39
2018-12-09 01:57:09.0659,172.8,67.4,39,39,-240,20.72,65,-123670,-123650,0,39,39
2018-12-09 01:57:09.3159,172.8,67.4,39,39,-240,20.71,51,3.64,3.62,0,39,39
2018-12-09 01:57:09.5659,172.8,67.4,39,39,-239.9,20.72,63,50,50,0,39,39
2018-12-09 01:57:09.8159,172.8,67.4,39,39,-239.9,20.72,67,53.1,51.3,0,39,39
2018-12-09 01:57:10.0659,172.8,67.4,39,39,-239.9,20.75,52,3.64,3.62,0,39,39
2018-12-09 01:57:10.3159,172.8,67.4,39,39,-240,20.7,6,-123680,53.1,3.6,39,39
2018-12-09 01:57:10.5659,172.8,67.4,39,39,-240,20.72,7,-123670,51.3,3.6,39,39
2018-12-09 01:57:10.8159,172.8,67.4,39,39,-240,20.72,1,712.6,-175.1,31.5,39,39
2018-12-09 01:57:11.0659,172.8,67.3,39,38.95,-240,20.72,2,712.5,-174.2,31.5,39,39
2018-12-09 01:57:11.3159,172.8,67.3,39,38.95,-240,20.73,61,710.4,705.3,0,39,39
2018-12-09 01:57:11.5659,172.8,67.3,39,38.95,-240,20.72,62,425,425,0,39,39
2018-12-09 01:57:11.8159,172.8,67.3,39,38.95,-240,20.72,64,177.3,179.3,0,39,39
2018-12-09 01:57:12.0659,172.8,67.3,39,38.95,-239.9,20.73,3,712.6,-175.1,29,39,39
2018-12-09 01:57:12.3159,172.8,67.2,39,38.89,-240,20.72,4,712.5,-174.2,29.5,39,39
2018-12-09 01:57:12.5659,172.8,67.2,39,38.89,-240,20.72,65,-123660,-123650,0,39,39
2018-12-09 01:57:12.8159,172.8,67.2,39,38.89,-239.9,20.7,66,-3120,-3120,0,39,39
2018-12-09 01:57:13.0659,172.8,67.2,39,38.89,-240,20.73,1,712.6,-175.1,31.5,39,39
2018-12-09 01:57:13.3159,172.8,67.2,39,38.89,-240.1,20.72,2,711.8,-174.3,31.5,39,39
2018-12-09 01:57:13.5659,172.8,67.2,39,38.89,-239.9,20.71,65,-123650,-123640,0,39,39
2018-12-09 01:57:13.8159,172.8,67.1,39,38.83,-239.9,20.72,51,3.64,3.62,0,39,39
2018-12-09 01:57:14.0659,172.8,67.1,39,38.83,-239.9,20.7,63,50,50,0,39,39
2018-12-09 01:57:14.3159,172.8,67.1,39,38.83,-239.9,20.72,67,53.1,51.3,0,39,39
2018-12-09 01:57:14.5659,172.8,67,39,38.77,-240,20.7,52,3.64,3.61,0,39,39
2018-12-09 01:57:14.8159,172.8,67,39,38.77,-239.9,20.72,6,-123660,53.1,3.6,39,39
2018-12-09 01:57:15.0659,172.8,67,39,38.77,-240,20.71,7,-123660,51.3,3.6,39,39
2018-12-09 01:57:15.3159,172.8,67,39,38.77,-240,20.72,1,712.1,-175.2,31.5,39,39
2018-12-09 01:57:15.5659,172.8,67,39,38.77,-240,20.69,2,711.8,-174.3,31.5,39,39
2018-12-09 01:57:15.8160,172.8,67,39,38.77,-239.9,20.71,61,710,704.9,0,39,39
2018-12-09 01:57:16.0660,172.8,67,39,38.77,-239.9,20.72,62,425,425,0,39,39
2018-12-09 01:57:16.3160,172.8,67,38.75,38.77,-240,20.72,64,177.7,179.8,0,39,39
2018-12-09 01:57:16.5660,172.8,67,38.75,38.77,-239.9,20.72,3,712.1,-175.2,29,39,39
2018-12-09 01:57:16.8160,172.8,67,38.75,38.77,-240,20.72,4,711.8,-174.3,29.5,39,39
2018-12-09 01:57:17.0660,172.8,67,38.75,38.77,-239.9,20.72,65,-123660,-123650,0,39,39
2018-12-09 01:57:17.3160,172.8,66.9,38.75,38.72,-239.8,20.74,66,-3130,-3130,0,39,39
2018-12-09 01:57:17.5660,172.8,66.9,38.5,38.72,-240,20.73,1,712.1,-175.2,31.5,39,39
2018-12-09 01:57:17.8160,172.8,66.9,38.5,38.72,-240,20.73,2,711.8,-174.3,31.5,39,39
2018-12-09 01:57:18.0660,172.8,66.9,38.5,38.72,-240,20.69,65,-123680,-123660,0,39,39
2018-12-09 01:57:18.3160,172.8,66.8,38.5,38.66,-240,20.72,51,3.64,3.62,0,39,39
2018-12-09 01:57:18.5660,172.8,66.8,38.5,38.66,-239.9,20.74,63,50,50,0,39,39
2018-12-09 01:57:18.8160,172.8,66.8,38.5,38.66,-240,20.72,67,53,51.3,0,39,39
2018-12-09 01:57:19.0660,172.8,66.8,38.5,38.66,-240,20.74,52,3.64,3.61,0,39,39
2018-12-09 01:57:19.3160,172.8,66.8,38.5,38.66,-240,20.72,6,-123650,53.1,3.6,39,39
2018-12-09 01:57:19.5660,172.8,66.6,38.5,38.54,-239.9,20.73,7,-123650,51.3,3.6,39,39
2018-12-09 01:57:19.8160,172.8,66.6,38.5,38.54,-240,20.72,1,712.1,-175.2,31.5,39,39
2018-12-09 01:57:20.0660,172.8,66.6,38.5,38.54,-239.9,20.73,2,711.8,-174.3,31.5,39,39
2018-12-09 01:57:20.3160,172.8,66.6,38.5,38.54,-239.9,20.71,61,709.7,704.5,0,39,39
2018-12-09 01:57:20.5660,172.8,66.6,38.5,38.54,-240,20.72,62,425,425,0,38.5,38.5
2018-12-09 01:57:20.8160,172.8,66.6,38.5,38.54,-239.9,20.72,64,177.7,179.6,0,38.5,38.5
2018-12-09 01:57:21.0660,172.8,66.6,38.5,38.54,-240,20.72,3,711.5,-175.2,29,38.5,38.5
2018-12-09 01:57:21.3160,172.8,66.6,38.5,38.54,-240,20.72,4,711.2,-174.5,29.5,38.5,38.5
2018-12-09 01:57:21.5660,172.8,66.6,38.5,38.54,-239.9,20.72,65,-123650,-123640,0,38.5,38.5
2018-12-09 01:57:21.8160,172.8,66.6,38.5,38.54,-239.9,20.7,66,-3120,-3120,0,38.5,38.5
2018-12-09 01:57:22.0660,172.8,66.6,38.5,38.54,-239.9,20.72,1,711.5,-175.2,31.5,38.5,38.5
2018-12-09 01:57:22.3160,172.8,66.6,38.5,38.54,-240,20.72,2,711.2,-174.5,31.5,38.5,38.5
2018-12-09 01:57:22.5660,172.8,66.6,38.5,38.54,-240,20.71,65,-123670,-123660,0,38.5,38.5
2018-12-09 01:57:22.8160,172.8,66.6,38.5,38.54,-239.9,20.68,51,3.64,3.61,0,38.5,38.5
2018-12-09 01:57:23.0660,172.8,66.5,38.5,38.48,-240,20.73,63,50,50,0,38.5,38.5
2018-12-09 01:57:23.3160,172.8,66.5,38.5,38.48,-240,20.72,67,53,51.3,0,38.5,38.5
2018-12-09 01:57:23.5660,172.8,66.5,38.5,38.48,-240,20.72,52,3.64,3.61,0,38.5,38.5
2018-12-09 01:57:23.8160,172.8,66.5,38.5,38.48,-240,20.71,6,-123670,53,3.6,38.5,38.5
2018-12-09 01:57:24.0660,172.8,66.5,38.5,38.48,-240,20.72,7,-123650,51.3,3.6,38.5,38.5
2018-12-09 01:57:24.3160,172.8,66.4,38.5,38.43,-239.8,20.73,1,711.5,-175.2,31.5,38.5,38.5
2018-12-09 01:57:24.5660,172.8,66.4,38.5,38.43,-239.9,20.72,2,711.2,-174.5,31.5,38.5,38.5
2018-12-09 01:57:24.8160,172.8,66.4,38.5,38.43,-240,20.72,61,709.3,704.2,0,38.5,38.5
2018-12-09 01:57:25.0660,172.8,66.4,38.5,38.43,-240,20.72,62,425,425,0,38.5,38.5
2018-12-09 01:57:25.3160,172.8,66.4,38.5,38.43,-240,20.72,64,177.7,179.8,0,38.5,38.5
2018-12-09 01:57:25.5660,172.8,66.4,38.5,38.43,-240.1,20.72,3,711.5,-175.2,29,38.5,38.5
2018-12-09 01:57:25.8161,172.8,66.2,38.5,38.31,-240,20.71,4,711.2,-174.5,29.5,38.5,38.5
2018-12-09 01:57:26.0661,172.8,66.2,38.5,38.31,-239.9,20.72,65,-123680,-123680,0,38.5,38.5
2018-12-09 01:57:26.3161,172.8,66.2,38.5,38.31,-240,20.71,66,-3120,-3120,0,38.5,38.5
