Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 01:57:26.5661,172.8,66.2,38.5,38.31,-240,20.72,1,711.5,-175.2,31.5,38.5,38.5
2018-12-09 01:57:26.8161,172.8,66.2,38.5,38.31,-240,20.69,2,711.2,-174.5,31.5,38.5,38.5
2018-12-09 01:57:27.0661,172.8,66.2,38.5,38.31,-240,20.72,65,-123650,-123640,0,38.5,38.5
2018-12-09 01:57:27.3161,172.8,66.2,38.5,38.31,-239.9,20.72,51,3.64,3.61,0,38.5,38.5
2018-12-09 01:57:27.5661,172.8,66.2,38.5,38.31,-240,20.7,63,50,50,0,38.5,38.5
2018-12-09 01:57:27.8161,172.8,66.2,38.5,38.31,-240.1,20.72,67,53,51.3,0,38.5,38.5
2018-12-09 01:57:28.0661,172.8,66.2,38.5,38.31,-239.9,20.72,52,3.64,3.61,0,38.5,38.5
2018-12-09 01:57:28.3161,172.8,66.2,38.5,38.31,-240.1,20.72,6,-123670,53,3.6,38.5,38.5
2018-12-09 01:57:28.5661,172.8,66.2,38.5,38.31,-240.1,20.72,7,-123640,51.3,3.6,38.5,38.5
2018-12-09 01:57:28.8161,172.8,66.2,38.5,38.31,-239.9,20.72,1,710.6,-175.6,31.5,38.5,38.5
2018-12-09 01:57:29.0661,172.8,66.2,38.5,38.31,-239.9,20.72,2,710.6,-174.7,31.5,38.5,38.5
2018-12-09 01:57:29.3161,172.8,66.1,38.25,38.25,-239.9,20.72,61,709,703.8,0,38.5,38.5
2018-12-09 01:57:29.5661,172.8,66.1,38,38.25,-240,20.72,62,425,425,0,38.5,38.5
2018-12-09 01:57:29.8161,172.8,66.1,38,38.25,-240,20.69,64,177.3,179.3,0,38.5,38.5
2018-12-09 01:57:30.0661,172.8,66.1,38,38.25,-240,20.68,3,710.6,-175.6,29,38.5,38.5
2018-12-09 01:57:30.3161,172.8,66.1,38,38.25,-240,20.72,4,710.6,-174.7,29.5,38.5,38.5
2018-12-09 01:57:30.5661,172.8,66.1,38,38.25,-240,20.72,65,-123650,-123650,0,38.5,38.5
2018-12-09 01:57:30.8162,172.8,66.1,38,38.25,-240,20.72,66,-3110,-3110,0,38.5,38.5
2018-12-09 01:57:31.0662,172.8,66.1,38,38.25,-240,20.71,1,710.6,-175.6,31.5,38.5,38.5
2018-12-09 01:57:31.3161,172.8,66.1,38,38.25,-240,20.72,2,710.6,-174.7,31.5,38.5,38.5
2018-12-09 01:57:31.5661,172.8,66,38,38.19,-240,20.72,65,-123640,-123640,0,38.5,38.5
2018-12-09 01:57:31.8161,172.8,66,38,38.19,-239.8,20.72,51,3.63,3.61,0,38.5,38.5
2018-12-09 01:57:32.0661,172.8,66,38,38.19,-240,20.72,63,50,50,0,38.5,38.5
2018-12-09 01:57:32.3161,172.8,66,38,38.19,-240,20.73,67,53,51.3,0,38.5,38.5
2018-12-09 01:57:32.5661,172.8,66,38,38.19,-240.1,20.71,52,3.64,3.61,0,38.5,38.5
2018-12-09 01:57:32.8161,172.8,66,38,38.19,-240.1,20.72,6,-123650,53,3.6,38.5,38.5
2018-12-09 01:57:33.0661,172.8,66,38,38.19,-240,20.71,7,-123660,51.3,3.6,38.5,38.5
2018-12-09 01:57:33.3161,172.8,66,38,38.19,-240,20.72,1,710.6,-175.6,31.5,38.5,38.5
2018-12-09 01:57:33.5661,172.8,66,38,38.19,-239.9,20.71,2,710.6,-174.7,31.5,38.5,38.5
2018-12-09 01:57:33.8161,172.8,66,38,38.19,-240,20.72,61,708.6,703.5,0,38.5,38.5
2018-12-09 01:57:34.0661,172.8,66,38,38.19,-240,20.73,62,425,425,0,38.5,38.5
2018-12-09 01:57:34.3161,172.8,66,38,38.19,-239.9,20.72,64,177.4,179.4,0,38.5,38.5
2018-12-09 01:57:34.5662,172.8,66,38,38.19,-239.9,20.72,3,710.6,-175.6,29,38.5,38.5
2018-12-09 01:57:34.8162,172.8,66,38,38.19,-239.9,20.71,4,710.6,-174.7,29.5,38,38.5
2018-12-09 01:57:35.0662,172.8,66,38,38.19,-239.9,20.72,65,-123660,-123650,0,38,38
2018-12-09 01:57:35.3162,172.8,65.8,38,38.08,-239.9,20.71,66,-3110,-3110,0,38,38
2018-12-09 01:57:35.5662,172.8,65.8,38,38.08,-240,20.73,1,710.3,-175.6,31.5,38,38
2018-12-09 01:57:35.8162,172.8,65.8,38,38.08,-240,20.73,2,710,-174.8,31.5,38,38
2018-12-09 01:57:36.0662,172.8,65.8,38,38.08,-239.9,20.72,65,-123650,-123650,0,38,38
2018-12-09 01:57:36.3162,172.8,65.7,38,38.02,-240,20.73,51,3.63,3.61,0,38,38
2018-12-09 01:57:36.5662,172.8,65.5,38,37.91,-239.9,20.73,63,50,50,0,38,38
2018-12-09 01:57:36.8162,172.8,65.5,38,37.91,-239.9,20.71,67,53,51.3,0,38,38
2018-12-09 01:57:37.0662,172.8,65.5,38,37.91,-240,20.72,52,3.63,3.6,0,38,38
2018-12-09 01:57:37.3162,172.8,65.5,38,37.91,-240,20.72,6,-123660,53,3.6,38,38
2018-12-09 01:57:37.5662,172.8,65.5,38,37.91,-239.9,20.72,7,-123650,51.3,3.6,38,38
2018-12-09 01:57:37.8162,172.8,65.4,38,37.85,-239.9,20.72,1,710.3,-175.6,31.5,38,38
2018-12-09 01:57:38.0663,172.8,65.4,38,37.85,-240,20.72,2,710,-174.8,31.5,38,38
2018-12-09 01:57:38.3163,172.8,65.4,38,37.85,-240,20.7,61,708.2,703,0,38,38
2018-12-09 01:57:38.5663,172.8,65.4,38,37.85,-239.9,20.74,62,425,425,0,38,38
2018-12-09 01:57:38.8163,172.8,65.4,38,37.85,-240,20.73,64,177.3,179.3,0,38,38
2018-12-09 01:57:39.0663,172.8,65.4,38,37.85,-240,20.72,3,710.3,-175.6,29,38,38
2018-12-09 01:57:39.3163,172.8,65.4,38,37.85,-239.9,20.73,4,710,-174.8,29.5,38,38
2018-12-09 01:57:39.5662,172.8,65.4,38,37.85,-240,20.72,65,-123650,-123650,0,38,38
2018-12-09 01:57:39.8162,172.8,65.4,38,37.85,-240,20.7,66,-3110,-3120,0,38,38
2018-12-09 01:57:40.0662,172.8,65.4,38,37.85,-240,20.71,1,710.3,-175.6,31.5,38,38
2018-12-09 01:57:40.3162,172.8,65.4,38,37.85,-239.9,20.72,2,710,-174.8,31.5,38,38
2018-12-09 01:57:40.5662,172.8,65.4,38,37.85,-240,20.72,65,-123670,-123660,0,38,38
2018-12-09 01:57:40.8162,172.8,65.4,38,37.85,-240,20.72,51,3.63,3.61,0,38,38
2018-12-09 01:57:41.0662,172.8,65.3,38,37.79,-239.9,20.73,63,50,50,0,38,38
2018-12-09 01:57:41.3162,172.8,65.3,38,37.79,-240,20.72,67,53,51.3,0,38,38
2018-12-09 01:57:41.5662,172.8,65.3,37.75,37.79,-240,20.72,52,3.63,3.6,0,38,38
2018-12-09 01:57:41.8162,172.8,65.3,37.75,37.79,-239.9,20.72,6,-123650,53,3.6,38,38
2018-12-09 01:57:42.0663,172.8,65.3,37.75,37.79,-239.9,20.72,7,-123660,51.3,3.6,37.5,38
2018-12-09 01:57:42.3162,172.8,65.2,37.5,37.73,-239.9,20.7,1,709.7,-175.7,31.5,37.5,37.5
2018-12-09 01:57:42.5662,172.8,65.1,37.5,37.67,-240,20.72,2,709.4,-174.9,31.5,37.5,37.5
2018-12-09 01:57:42.8162,172.8,65.1,37.5,37.67,-240,20.71,61,707.9,702.8,0,37.5,37.5
2018-12-09 01:57:43.0662,172.8,65.1,37.5,37.67,-239.9,20.72,62,425,425,0,37.5,37.5
2018-12-09 01:57:43.3162,172.8,65.1,37.5,37.67,-240,20.71,64,177.5,179.5,0,37.5,37.5
2018-12-09 01:57:43.5662,172.8,65,37.5,37.62,-240,20.74,3,709.7,-175.7,29,37.5,37.5
2018-12-09 01:57:43.8163,172.8,65,37.5,37.62,-240,20.71,4,709.4,-174.9,29.5,37.5,37.5
2018-12-09 01:57:44.0663,172.8,65,37.5,37.62,-240,20.72,65,-123680,-123680,0,37.5,37.5
2018-12-09 01:57:44.3163,172.8,65,37.5,37.62,-240,20.72,66,-3120,-3120,0,37.5,37.5
2018-12-09 01:57:44.5663,172.8,65,37.5,37.62,-240,20.73,1,709.7,-175.7,31.5,37.5,37.5
2018-12-09 01:57:44.8163,172.8,65,37.5,37.62,-239.9,20.71,2,709.4,-174.9,31.5,37.5,37.5
2018-12-09 01:57:45.0663,172.8,65,37.5,37.62,-239.9,20.72,65,-123640,-123640,0,37.5,37.5
2018-12-09 01:57:45.3163,172.8,65,37.5,37.62,-240,20.7,51,3.63,3.61,0,37.5,37.5
2018-12-09 01:57:45.5663,172.8,65,37.5,37.62,-240.1,20.76,63,50,50,0,37.5,37.5
2018-12-09 01:57:45.8163,172.8,65,37.5,37.62,-240.1,20.72,67,53,51.3,0,37.5,37.5
2018-12-09 01:57:46.0663,172.8,65,37.5,37.62,-240,20.7,52,3.63,3.6,0,37.5,37.5
2018-12-09 01:57:46.3163,172.8,65,37.5,37.62,-240,20.72,6,-123650,53,3.6,37.5,37.5
2018-12-09 01:57:46.5663,172.8,65,37.5,37.62,-240,20.72,7,-123630,51.3,3.6,37.5,37.5
2018-12-09 01:57:46.8163,172.8,65,37.5,37.62,-239.9,20.72,1,709.7,-175.7,31.5,37.5,37.5
2018-12-09 01:57:47.0663,172.8,65,37.5,37.62,-239.9,20.72,2,709.4,-174.9,31.5,37.5,37.5
2018-12-09 01:57:47.3163,172.8,64.9,37.5,37.56,-240,20.73,61,707.6,702.3,0,37.5,37.5
2018-12-09 01:57:47.5663,172.8,64.8,37.5,37.5,-239.9,20.72,62,425,425,0,37.5,37.5
2018-12-09 01:57:47.8163,172.8,64.8,37.5,37.5,-240,20.71,64,177.6,179.7,0,37.5,37.5
2018-12-09 01:57:48.0663,172.8,64.8,37.5,37.5,-239.9,20.72,3,709.7,-175.7,29,37.5,37.5
2018-12-09 01:57:48.3163,172.8,64.7,37.5,37.44,-240,20.73,4,709.4,-174.9,29.5,37.5,37.5
2018-12-09 01:57:48.5663,172.8,64.7,37.5,37.44,-240,20.72,65,-123670,-123660,0,37.5,37.5
2018-12-09 01:57:48.8163,172.8,64.7,37.5,37.44,-240,20.72,66,-3110,-3110,0,37.5,37.5
2018-12-09 01:57:49.0663,172.8,64.7,37.5,37.44,-239.9,20.71,1,709.7,-175.7,31.5,37.5,37.5
2018-12-09 01:57:49.3163,172.8,64.7,37.5,37.44,-239.9,20.72,2,709.4,-174.9,31.5,37.5,37.5
2018-12-09 01:57:49.5663,172.8,64.7,37.5,37.44,-239.9,20.72,65,-123640,-123640,0,37.5,37.5
2018-12-09 01:57:49.8163,172.8,64.6,37.5,37.38,-239.9,20.72,51,3.63,3.6,0,37.5,37.5
2018-12-09 01:57:50.0663,172.8,64.6,37.5,37.38,-240,20.73,63,50,50,0,37.5,37.5
2018-12-09 01:57:50.3163,172.8,64.6,37.5,37.38,-240,20.72,67,53,51.2,0,37.5,37.5
2018-12-09 01:57:50.5663,172.8,64.6,37.5,37.38,-240,20.72,52,3.63,3.6,0,37.5,37.5
2018-12-09 01:57:50.8163,172.8,64.6,37.5,37.38,-240,20.72,6,-123650,53,3.6,37.5,37.5
2018-12-09 01:57:51.0663,172.8,64.6,37.5,37.38,-239.9,20.76,7,-123660,51.2,3.6,37.5,37.5
2018-12-09 01:57:51.3163,172.8,64.6,37.5,37.38,-240,20.72,1,709.1,-175.8,31.5,37.5,37.5
2018-12-09 01:57:51.5663,172.8,64.6,37.5,37.38,-240,20.72,2,708.9,-174.9,31.5,37.5,37.5
2018-12-09 01:57:51.8163,172.8,64.6,37.5,37.38,-239.9,20.72,61,707.1,702,0,37.5,37.5
2018-12-09 01:57:52.0664,172.8,64.6,37.5,37.38,-239.9,20.72,62,425,425,0,37.5,37.5
2018-12-09 01:57:52.3164,172.8,64.6,37.5,37.38,-240,20.71,64,177.7,179.7,0,37.5,37.5
2018-12-09 01:57:52.5664,172.8,64.6,37.5,37.38,-239.9,20.73,3,709.1,-175.8,29,37.5,37.5
2018-12-09 01:57:52.8164,172.8,64.6,37.5,37.38,-240,20.72,4,708.9,-174.9,29.5,37.5,37.5
2018-12-09 01:57:53.0664,172.8,64.5,37.5,37.33,-240.1,20.72,65,-123670,-123670,0,37.5,37.5
2018-12-09 01:57:53.3164,172.8,64.5,37.5,37.33,-240.1,20.72,66,-3120,-3120,0,37.5,37.5
2018-12-09 01:57:53.5664,172.8,64.4,37.5,37.27,-240,20.72,1,709.1,-175.8,31.5,37.5,37.5
2018-12-09 01:57:53.8164,172.8,64.4,37.5,37.27,-240,20.72,2,708.9,-174.9,31.5,37.5,37.5
2018-12-09 01:57:54.0664,172.8,64.4,37.5,37.27,-239.9,20.72,65,-123650,-123650,0,37.5,37.5
2018-12-09 01:57:54.3164,172.8,64.3,37.25,37.21,-240,20.71,51,3.63,3.6,0,37.5,37.5
2018-12-09 01:57:54.5664,172.8,64.3,37,37.21,-240,20.72,63,50,50,0,37.5,37.5
2018-12-09 01:57:54.8164,172.8,64.3,37,37.21,-240,20.72,67,53,51.2,0,37.5,37.5
2018-12-09 01:57:55.0664,172.8,64.3,37,37.21,-240,20.73,52,3.63,3.6,0,37.5,37.5
2018-12-09 01:57:55.3164,172.8,64.3,37,37.21,-240,20.72,6,-123640,53,3.6,37.5,37.5
2018-12-09 01:57:55.5664,172.8,64.3,37,37.21,-240,20.74,7,-123650,51.2,3.6,37.5,37.5
2018-12-09 01:57:55.8164,172.8,64.2,37,37.15,-240,20.72,1,709.1,-175.8,31.5,37.5,37.5
2018-12-09 01:57:56.0664,172.8,64.2,37,37.15,-240,20.73,2,708.9,-174.9,31.5,37.5,37.5
2018-12-09 01:57:56.3164,172.8,64.2,37,37.15,-240,20.72,61,706.7,701.6,0,37.5,37.5
2018-12-09 01:57:56.5664,172.8,64.2,37,37.15,-240,20.72,62,425,425,0,37.5,37.5
2018-12-09 01:57:56.8164,172.8,64.2,37,37.15,-239.9,20.72,64,177.5,179.1,0,37,37
2018-12-09 01:57:57.0664,172.8,64.2,37,37.15,-239.9,20.72,3,708.5,-176,29,37,37
2018-12-09 01:57:57.3164,172.8,64.2,37,37.15,-239.8,20.72,4,708.2,-175.3,29.5,37,37
2018-12-09 01:57:57.5664,172.8,64.2,37,37.15,-239.9,20.72,65,-123630,-123630,0,37,37
2018-12-09 01:57:57.8164,172.8,64.2,37,37.15,-240,20.75,66,-3110,-3110,0,37,37
2018-12-09 01:57:58.0664,172.8,64.2,37,37.15,-239.9,20.73,1,708.5,-176,31.5,37,37
2018-12-09 01:57:58.3164,172.8,64.2,37,37.15,-239.9,20.73,2,708.2,-175.3,31.5,37,37
2018-12-09 01:57:58.5664,172.8,64.2,37,37.15,-239.9,20.72,65,-123660,-123650,0,37,37
2018-12-09 01:57:58.8164,172.8,64.2,37,37.15,-240,20.72,51,3.63,3.6,0,37,37
2018-12-09 01:57:59.0664,172.8,64.2,37,37.15,-239.9,20.72,63,50,50,0,37,37
2018-12-09 01:57:59.3164,172.8,64.1,37,37.09,-240,20.72,67,53,51.2,0,37,37
2018-12-09 01:57:59.5664,172.8,64,37,37.04,-239.9,20.7,52,3.62,3.59,0,37,37
2018-12-09 01:57:59.8164,172.8,64,37,37.04,-239.9,20.72,6,-123650,53,3.6,37,37
2018-12-09 01:58:00.0664,172.8,64,37,37.04,-240,20.74,7,-123650,51.2,3.6,37,37
2018-12-09 01:58:00.3164,172.8,64,37,37.04,-239.9,20.72,1,708.5,-176,31.5,37,37
2018-12-09 01:58:00.5664,172.8,64,37,37.04,-240,20.72,2,708.2,-175.3,31.5,37,37
2018-12-09 01:58:00.8164,172.8,64,37,37.04,-240,20.72,61,706.3,701.2,0,37,37
2018-12-09 01:58:01.0664,172.8,64,37,37.04,-240,20.72,62,425,425,0,37,37
2018-12-09 01:58:01.3164,172.8,64,37,37.04,-239.9,20.73,64,177.7,179.7,0,37,37
2018-12-09 01:58:01.5664,172.8,64,37,37.04,-240,20.72,3,708.5,-176,29,37,37
2018-12-09 01:58:01.8165,172.8,64,37,37.04,-240,20.72,4,708.2,-175.3,29.5,37,37
2018-12-09 01:58:02.0665,172.8,64,37,37.04,-239.9,20.72,65,-123630,-123630,0,37,37
2018-12-09 01:58:02.3165,172.8,64,37,37.04,-239.9,20.7,66,-3120,-3120,0,37,37
2018-12-09 01:58:02.5665,172.8,64,37,37.04,-239.9,20.72,1,708.5,-176,31.5,37,37
2018-12-09 01:58:02.8165,172.8,64,37,37.04,-239.9,20.72,2,708.2,-175.3,31.5,37,37
2018-12-09 01:58:03.0665,172.8,64,37,37.04,-239.9,20.73,65,-123660,-123660,0,37,37
2018-12-09 01:58:03.3165,172.8,64,37,37.04,-240,20.72,51,3.63,3.6,0,37,37
2018-12-09 01:58:03.5665,172.8,64,37,37.04,-240,20.71,63,50,50,0,37,37
2018-12-09 01:58:03.8165,172.8,64,37,37.04,-240,20.71,67,52.9,51.2,0,37,37
2018-12-09 01:58:04.0664,172.8,64,37,37.04,-240,20.71,52,3.62,3.59,0,37,37
2018-12-09 01:58:04.3165,172.8,63.8,37,36.92,-240,20.71,6,-123650,52.9,3.6,37,37
2018-12-09 01:58:04.5665,172.8,63.8,37,36.92,-239.9,20.72,7,-123660,51.2,3.6,37,37
2018-12-09 01:58:04.8165,172.8,63.6,37,36.81,-239.9,20.72,1,707.9,-176.2,31.5,37,37
2018-12-09 01:58:05.0665,172.8,63.6,37,36.81,-240,20.74,2,707.7,-175.4,31.5,37,37
2018-12-09 01:58:05.3164,172.8,63.6,37,36.81,-240,20.72,61,706,700.8,0,37,37
2018-12-09 01:58:05.5664,172.8,63.6,37,36.81,-239.9,20.73,62,425,425,0,37,37
2018-12-09 01:58:05.8164,172.8,63.6,37,36.81,-239.9,20.78,64,177.4,179.5,0,37,37
2018-12-09 01:58:06.0664,172.8,63.6,37,36.81,-239.9,20.71,3,707.9,-176.2,29,37,37
2018-12-09 01:58:06.3164,172.8,63.5,37,36.75,-240,20.72,4,707.7,-175.4,29.5,37,37
2018-12-09 01:58:06.5664,172.8,63.4,37,36.69,-239.9,20.71,65,-123700,-123690,0,37,37
2018-12-09 01:58:06.8164,172.8,63.4,37,36.69,-240,20.75,66,-3140,-3140,0,37,37
2018-12-09 01:58:07.0664,172.8,63.4,37,36.69,-240,20.71,1,707.9,-176.2,31.5,37,37
2018-12-09 01:58:07.3164,172.8,63.4,36.75,36.69,-240,20.72,2,707.7,-175.4,31.5,37,37
2018-12-09 01:58:07.5664,172.8,63.4,36.75,36.69,-240,20.66,65,-123670,-123660,0,37,37
2018-12-09 01:58:07.8164,172.8,63.4,36.5,36.69,-240,20.71,51,3.62,3.6,0,37,37
2018-12-09 01:58:08.0664,172.8,63.4,36.5,36.69,-239.9,20.72,63,50,50,0,37,37
2018-12-09 01:58:08.3164,172.8,63.4,36.5,36.69,-240,20.7,67,52.9,51.2,0,37,37
2018-12-09 01:58:08.5664,172.8,63.4,36.5,36.69,-239.9,20.52,52,3.62,3.59,0,37,37
2018-12-09 01:58:08.8165,172.8,63.4,36.5,36.69,-239.9,20.52,6,-123670,52.9,3.6,37,37
2018-12-09 01:58:09.0665,172.8,63.4,36.5,36.69,-240,20.52,7,-123670,51.2,3.6,37,37
2018-12-09 01:58:09.3165,172.8,63.4,36.5,36.69,-240,20.52,1,707.9,-176.2,31.5,37,37
2018-12-09 01:58:09.5665,172.8,63.4,36.5,36.69,-240,20.54,2,707.7,-175.4,31.5,37,37
2018-12-09 01:58:09.8165,172.8,63.4,36.5,36.69,-240,20.52,61,705.7,700.5,0,37,37
2018-12-09 01:58:10.0665,172.8,63.4,36.5,36.69,-239.9,20.54,62,425,425,0,37,37
2018-12-09 01:58:10.3165,172.8,63.3,36.5,36.63,-240,20.52,64,177.4,179.4,0,37,37
2018-12-09 01:58:10.5665,172.8,63.3,36.5,36.63,-239.9,20.52,3,707.9,-176.2,29,37,37
2018-12-09 01:58:10.8165,172.8,63.2,36.5,36.57,-239.9,20.51,4,707.7,-175.4,29.5,37,37
2018-12-09 01:58:11.0665,172.8,63.2,36.5,36.57,-240,20.48,65,-123670,-123670,0,37,37
2018-12-09 01:58:11.3165,172.8,63.2,36.5,36.57,-239.9,20.52,66,-3140,-3140,0,36.5,36.5
2018-12-09 01:58:11.5665,172.8,63.2,36.5,36.57,-239.9,20.47,1,707.4,-176.4,31.5,36.5,36.5
2018-12-09 01:58:11.8165,172.8,63.2,36.5,36.57,-239.9,20.51,2,707.1,-175.5,31.5,36.5,36.5
2018-12-09 01:58:12.0665,172.8,63.2,36.5,36.57,-240.1,20.51,65,-123650,-123650,0,36.5,36.5
2018-12-09 01:58:12.3165,172.8,63.2,36.5,36.57,-240,20.52,51,3.62,3.59,0,36.5,36.5
2018-12-09 01:58:12.5665,172.8,63.2,36.5,36.57,-240,20.52,63,50,50,0,36.5,36.5
2018-12-09 01:58:12.8165,172.8,63.2,36.5,36.57,-239.9,20.52,67,52.9,51.2,0,36.5,36.5
2018-12-09 01:58:13.0665,172.8,63.2,36.5,36.57,-239.9,20.52,52,3.62,3.59,0,36.5,36.5
2018-12-09 01:58:13.3165,172.8,63.2,36.5,36.57,-239.9,20.51,6,-123650,52.9,3.6,36.5,36.5
2018-12-09 01:58:13.5665,172.8,63.2,36.5,36.57,-240,20.51,7,-123650,51.2,3.6,36.5,36.5
2018-12-09 01:58:13.8165,172.8,63.2,36.5,36.57,-239.9,20.73,1,707.4,-176.4,31.5,36.5,36.5
2018-12-09 01:58:14.0665,172.8,63.2,36.5,36.57,-240,20.52,2,707.1,-175.5,31.5,36.5,36.5
2018-12-09 01:58:14.3166,172.8,63.2,36.5,36.57,-240,20.53,61,705.4,700.1,0,36.5,36.5
2018-12-09 01:58:14.5665,172.8,63.2,36.5,36.57,-240,20.53,62,425,425,0,36.5,36.5
2018-12-09 01:58:14.8165,172.8,63.2,36.5,36.57,-239.9,20.52,64,177.2,179.2,0,36.5,36.5
2018-12-09 01:58:15.0665,172.8,63.2,36.5,36.57,-239.9,20.52,3,707.4,-176.4,29,36.5,36.5
2018-12-09 01:58:15.3165,172.8,63.2,36.5,36.57,-240,20.52,4,707.1,-175.5,29.5,36.5,36.5
2018-12-09 01:58:15.5666,172.8,63.2,36.5,36.57,-239.9,20.52,65,-123640,-123630,0,36.5,36.5
2018-12-09 01:58:15.8166,172.8,63.2,36.5,36.57,-239.8,20.51,66,-3120,-3130,0,36.5,36.5
2018-12-09 01:58:16.0667,172.8,63.2,36.5,36.57,-240,20.52,1,707.4,-176.4,31.5,36.5,36.5
2018-12-09 01:58:16.3168,172.8,63.1,36.5,36.52,-240,20.53,2,707.1,-175.5,31.5,36.5,36.5
2018-12-09 01:58:16.5667,172.8,63,36.5,36.46,-239.9,20.52,65,-123650,-123650,0,36.5,36.5
2018-12-09 01:58:16.8166,172.8,63,36.5,36.46,-240,20.52,51,3.62,3.59,0,36.5,36.5
2018-12-09 01:58:17.0666,172.8,63,36.5,36.46,-240,20.52,63,50,50,0,36.5,36.5
2018-12-09 01:58:17.3165,172.8,63,36.5,36.46,-239.9,20.52,67,52.9,51.2,0,36.5,36.5
2018-12-09 01:58:17.5665,172.8,63,36.5,36.46,-239.9,20.52,52,3.62,3.59,0,36.5,36.5
2018-12-09 01:58:17.8165,172.8,63,36.5,36.46,-239.9,20.51,6,-123660,52.9,3.6,36.5,36.5
2018-12-09 01:58:18.0666,172.8,63,36.5,36.46,-240,20.52,7,-123660,51.2,3.6,36.5,36.5
2018-12-09 01:58:18.3166,172.8,62.8,36.5,36.34,-239.9,20.52,1,707.4,-176.4,31.5,36.5,36.5
2018-12-09 01:58:18.5666,172.8,62.6,36.5,36.23,-240,20.72,2,706.4,-175.7,31.5,36.5,36.5
2018-12-09 01:58:18.8166,172.8,62.6,36.5,36.23,-240,20.52,61,705.1,699.8,0,36.5,36.5
2018-12-09 01:58:19.0666,172.8,62.6,36.5,36.23,-240,20.52,62,425,425,0,36.5,36.5
2018-12-09 01:58:19.3166,172.8,62.6,36.5,36.23,-240,20.53,64,177.4,179.3,0,36.5,36.5
2018-12-09 01:58:19.5666,172.8,62.6,36.5,36.23,-239.9,20.5,3,706.5,-176.4,29,36.5,36.5
2018-12-09 01:58:19.8166,172.8,62.6,36.25,36.23,-240,20.51,4,706.4,-175.7,29.5,36.5,36.5
2018-12-09 01:58:20.0666,172.8,62.6,36,36.23,-239.9,20.48,65,-123650,-123650,0,36.5,36.5
2018-12-09 01:58:20.3166,172.8,62.6,36,36.23,-239.9,20.51,66,-3130,-3130,0,36.5,36.5
2018-12-09 01:58:20.5666,172.8,62.6,36,36.23,-239.9,20.52,1,706.5,-176.4,31.5,36.5,36.5
2018-12-09 01:58:20.8165,172.8,62.6,36,36.23,-239.9,20.48,2,706.4,-175.7,31.5,36.5,36.5
2018-12-09 01:58:21.0665,172.8,62.6,36,36.23,-240,20.52,65,-123680,-123680,0,36.5,36.5
2018-12-09 01:58:21.3165,172.8,62.6,36,36.23,-240,20.55,51,3.61,3.59,0,36.5,36.5
2018-12-09 01:58:21.5665,172.8,62.5,36,36.17,-240,20.52,63,50,50,0,36.5,36.5
2018-12-09 01:58:21.8165,172.8,62.5,36,36.17,-240,20.52,67,52.9,51.2,0,36.5,36.5
2018-12-09 01:58:22.0666,172.8,62.5,36,36.17,-240,20.5,52,3.61,3.59,0,36.5,36.5
2018-12-09 01:58:22.3166,172.8,62.4,36,36.11,-240,20.52,6,-123670,52.9,3.6,36.5,36.5
2018-12-09 01:58:22.5666,172.8,62.4,36,36.11,-240,20.52,7,-123650,51.2,3.6,36.5,36.5
2018-12-09 01:58:22.8166,172.8,62.4,36,36.11,-240,20.52,1,706.5,-176.4,31.5,36.5,36.5
2018-12-09 01:58:23.0666,172.8,62.4,36,36.11,-240,20.52,2,706.4,-175.7,31.5,36.5,36.5
2018-12-09 01:58:23.3166,172.8,62.4,36,36.11,-239.9,20.52,61,704.6,699.4,0,36.5,36.5
2018-12-09 01:58:23.5666,172.8,62.4,36,36.11,-239.9,20.51,62,425,425,0,36.5,36.5
2018-12-09 01:58:23.8166,172.8,62.4,36,36.11,-239.9,20.52,64,177.8,179.9,0,36.5,36.5
2018-12-09 01:58:24.0666,172.8,62.3,36,36.05,-240,20.52,3,706.5,-176.4,29,36.5,36.5
2018-12-09 01:58:24.3166,172.8,62.3,36,36.05,-240,20.5,4,706.4,-175.7,29.5,36.5,36.5
2018-12-09 01:58:24.5666,172.8,62.2,36,36,-240,20.52,65,-123690,-123690,0,36.5,36.5
2018-12-09 01:58:24.8166,172.8,62.2,36,36,-239.9,20.5,66,-3140,-3140,0,36.5,36.5
2018-12-09 01:58:25.0666,172.8,62.2,36,36,-240,20.52,1,706.5,-176.4,31.5,36.5,36.5
2018-12-09 01:58:25.3166,172.8,62.2,36,36,-239.9,20.52,2,706.4,-175.7,31.5,36.5,36.5
2018-12-09 01:58:25.5666,172.8,62.2,36,36,-239.9,20.53,65,-123680,-123680,0,36.5,36.5
2018-12-09 01:58:25.8167,172.8,62.2,36,36,-239.9,20.5,51,3.61,3.59,0,36,36
2018-12-09 01:58:26.0667,172.8,62.2,36,36,-240,20.53,63,50,50,0,36,36
2018-12-09 01:58:26.3167,172.8,62.2,36,36,-239.9,20.51,67,52.9,51.2,0,36,36
2018-12-09 01:58:26.5667,172.8,62.2,36,36,-240,20.5,52,3.61,3.58,0,36,36
2018-12-09 01:58:26.8167,172.8,62.2,36,36,-240,20.51,6,-123690,52.9,3.6,36,36
2018-12-09 01:58:27.0667,172.8,62.2,36,36,-240,20.51,7,-123700,51.2,3.6,36,36
2018-12-09 01:58:27.3167,172.8,62.2,36,36,-240.1,20.52,1,706.1,-176.8,31.5,36,36
2018-12-09 01:58:27.5667,172.8,62.1,36,35.94,-239.9,20.52,2,705.9,-175.9,31.5,36,36
2018-12-09 01:58:27.8167,172.8,62.1,36,35.94,-239.9,20.51,61,704.3,699,0,36,36
2018-12-09 01:58:28.0667,172.8,62.1,36,35.94,-239.9,20.51,62,425,425,0,36,36
2018-12-09 01:58:28.3167,172.8,62,36,35.88,-239.9,20.51,64,177.8,179.8,0,36,36
2018-12-09 01:58:28.5667,172.8,62,36,35.88,-240,20.51,3,706.1,-176.8,29,36,36
2018-12-09 01:58:28.8167,172.8,62,36,35.88,-240,20.52,4,705.9,-175.9,29.5,36,36
2018-12-09 01:58:29.0667,172.8,62,36,35.88,-240,20.53,65,-123700,-123700,0,36,36
2018-12-09 01:58:29.3167,172.8,62,36,35.88,-240,20.51,66,-3160,-3160,0,36,36
2018-12-09 01:58:29.5667,172.8,62,36,35.88,-239.9,20.52,1,706.1,-176.8,31.5,36,36
2018-12-09 01:58:29.8167,172.8,62,36,35.88,-240,20.53,2,705.9,-175.9,31.5,36,36
2018-12-09 01:58:30.0667,172.8,62,36,35.88,-240,20.73,65,-123690,-123690,0,36,36
2018-12-09 01:58:30.3167,172.8,62,36,35.88,-239.9,20.71,51,3.61,3.59,0,36,36
2018-12-09 01:58:30.5667,172.8,62,36,35.88,-239.9,20.5,63,50,50,0,36,36
2018-12-09 01:58:30.8167,172.8,62,36,35.88,-239.9,20.54,67,52.9,51.2,0,36,36
2018-12-09 01:58:31.0667,172.8,62,36,35.88,-240,20.52,52,3.61,3.58,0,36,36
2018-12-09 01:58:31.3167,172.8,62,36,35.88,-240,20.54,6,-123700,52.9,3.6,36,36
2018-12-09 01:58:31.5667,172.8,62,36,35.88,-240,20.51,7,-123700,51.2,3.6,36,36
2018-12-09 01:58:31.8167,172.8,62,36,35.88,-240.1,20.52,1,706.1,-176.8,31.5,36,36
2018-12-09 01:58:32.0667,172.8,62,36,35.88,-240,20.54,2,705.9,-175.9,31.5,36,36
2018-12-09 01:58:32.3167,172.8,62,36,35.88,-239.9,20.52,61,703.9,698.7,0,36,36
2018-12-09 01:58:32.5667,172.8,61.8,35.75,35.76,-239.9,20.52,62,425,425,0,36,36
2018-12-09 01:58:32.8167,172.8,61.8,35.75,35.76,-239.9,20.52,64,177.8,179.9,0,36,36
2018-12-09 01:58:33.0667,172.8,61.8,35.75,35.76,-239.9,20.52,3,705.5,-176.8,29,35.5,36
2018-12-09 01:58:33.3167,172.8,61.8,35.5,35.76,-240,20.55,4,705.4,-176.1,29.5,35.5,36
2018-12-09 01:58:33.5666,172.8,61.8,35.5,35.76,-240,20.71,65,-123680,-123680,0,35.5,36
2018-12-09 01:58:33.8166,172.8,61.8,35.5,35.76,-239.9,20.56,66,-3160,-3160,0,35.5,36
2018-12-09 01:58:34.0666,172.8,61.8,35.5,35.76,-239.9,20.52,1,705.5,-176.8,31.5,35.5,36
2018-12-09 01:58:34.3166,172.8,61.6,35.5,35.65,-239.9,20.51,2,705.4,-176.1,31.5,35.5,36
2018-12-09 01:58:34.5667,172.8,61.6,35.5,35.65,-240,20.52,65,-123700,-123700,0,35.5,36
2018-12-09 01:58:34.8167,172.8,61.6,35.5,35.65,-240,20.52,51,3.61,3.59,0,35.5,36
2018-12-09 01:58:35.0667,172.8,61.5,35.5,35.59,-240,20.52,63,50,50,0,35.5,36
2018-12-09 01:58:35.3168,172.8,61.5,35.5,35.59,-239.9,20.52,67,52.9,51.2,0,35.5,36
2018-12-09 01:58:35.5668,172.8,61.5,35.5,35.59,-239.9,20.52,52,3.61,3.58,0,35.5,36
2018-12-09 01:58:35.8169,172.8,61.5,35.5,35.59,-239.9,20.51,6,-123680,52.9,3.6,35.5,36
2018-12-09 01:58:36.0669,172.8,61.5,35.5,35.59,-240,20.52,7,-123700,51.2,3.6,35.5,36
2018-12-09 01:58:36.3169,172.8,61.5,35.5,35.59,-240.1,20.52,1,705.5,-176.8,31.5,35.5,36
2018-12-09 01:58:36.5668,172.8,61.4,35.5,35.53,-240,20.51,2,705.4,-176.1,31.5,35.5,36
2018-12-09 01:58:36.8168,172.8,61.4,35.5,35.53,-240,20.52,61,703.6,698.4,0,35.5,36
2018-12-09 01:58:37.0668,172.8,61.4,35.5,35.53,-239.9,20.52,62,425,425,0,35.5,36
2018-12-09 01:58:37.3168,172.8,61.4,35.5,35.53,-240,20.53,64,177.9,179.9,0,35.5,36
2018-12-09 01:58:37.5669,172.8,61.4,35.5,35.53,-239.9,20.52,3,705.5,-176.8,29,35.5,36
2018-12-09 01:58:37.8169,172.8,61.4,35.5,35.53,-239.9,20.5,4,705.4,-176.1,29.5,35.5,36
2018-12-09 01:58:38.0669,172.8,61.4,35.5,35.53,-239.9,20.52,65,-123690,-123690,0,35.5,36
2018-12-09 01:58:38.3168,172.8,61.4,35.5,35.53,-239.9,20.52,66,-3160,-3160,0,35.5,36
2018-12-09 01:58:38.5668,172.8,61.3,35.5,35.47,-240,20.52,1,705.5,-176.8,31.5,35.5,36
2018-12-09 01:58:38.8168,172.8,61.3,35.5,35.47,-239.9,20.51,2,705.4,-176.1,31.5,35.5,36
2018-12-09 01:58:39.0668,172.8,61.3,35.5,35.47,-240,20.51,65,-123700,-123700,0,35.5,36
2018-12-09 01:58:39.3168,172.8,61.3,35.5,35.47,-240,20.57,51,3.61,3.59,0,35.5,36
2018-12-09 01:58:39.5668,172.8,61.3,35.5,35.47,-239.9,20.51,63,50,50,0,35.5,36
2018-12-09 01:58:39.8168,172.8,61.3,35.5,35.47,-240,20.53,67,52.9,51.2,0,35.5,36
2018-12-09 01:58:40.0668,172.8,61.3,35.5,35.47,-239.9,20.52,52,3.61,3.58,0,35.5,36
2018-12-09 01:58:40.3168,172.8,61.2,35.5,35.42,-239.9,20.52,6,-123680,52.9,3.6,35.5,35.5
2018-12-09 01:58:40.5668,172.8,61.2,35.5,35.42,-240,20.51,7,-123680,51.2,3.6,35.5,35.5
2018-12-09 01:58:40.8168,172.8,61.2,35.5,35.42,-240,20.52,1,704.9,-176.9,31.5,35.5,35.5
2018-12-09 01:58:41.0668,172.8,61.2,35.5,35.42,-239.9,20.58,2,704.7,-176.1,31.5,35.5,35.5
2018-12-09 01:58:41.3168,172.8,61.2,35.5,35.42,-239.9,20.52,61,703.2,698,0,35.5,35.5
2018-12-09 01:58:41.5668,172.8,61.2,35.5,35.42,-240,20.5,62,425,425,0,35.5,35.5
2018-12-09 01:58:41.8168,172.8,61.2,35.5,35.42,-240,20.53,64,177.9,179.9,0,35.5,35.5
2018-12-09 01:58:42.0668,172.8,61.2,35.5,35.42,-239.9,20.52,3,704.9,-176.9,29,35.5,35.5
2018-12-09 01:58:42.3168,172.8,61.2,35.5,35.42,-239.9,20.52,4,704.7,-176.1,29.5,35.5,35.5
2018-12-09 01:58:42.5668,172.8,61.2,35.5,35.42,-240,20.52,65,-123700,-123700,0,35.5,35.5
2018-12-09 01:58:42.8168,172.8,61.2,35.5,35.42,-240,20.51,66,-3160,-3160,0,35.5,35.5
2018-12-09 01:58:43.0668,172.8,61.2,35.5,35.42,-239.9,20.5,1,704.9,-176.9,31.5,35.5,35.5
2018-12-09 01:58:43.3168,172.8,61.2,35.5,35.42,-240,20.5,2,704.7,-176.1,31.5,35.5,35.5
2018-12-09 01:58:43.5668,172.8,61.1,35.5,35.36,-240,20.52,65,-123670,-123670,0,35.5,35.5
2018-12-09 01:58:43.8168,172.8,61.1,35.5,35.36,-239.9,20.52,51,3.6,3.58,0,35.5,35.5
2018-12-09 01:58:44.0669,172.8,61.1,35.5,35.36,-240,20.52,63,50,50,0,35.5,35.5
2018-12-09 01:58:44.3169,172.8,61.1,35.5,35.36,-239.9,20.52,67,52.9,51.2,0,35.5,35.5
2018-12-09 01:58:44.5669,172.8,61.1,35.5,35.36,-240,20.52,52,3.6,3.58,0,35.5,35.5
2018-12-09 01:58:44.8169,172.8,61.1,35.5,35.36,-239.9,20.51,6,-123690,52.9,3.6,35.5,35.5
2018-12-09 01:58:45.0669,172.8,61.1,35.5,35.36,-240,20.52,7,-123670,51.2,3.6,35.5,35.5
2018-12-09 01:58:45.3169,172.8,61,35.25,35.3,-239.9,20.52,1,704.9,-176.9,31.5,35.5,35.5
2018-12-09 01:58:45.5669,172.8,61,35,35.3,-240,20.52,2,704.7,-176.1,31.5,35.5,35.5
2018-12-09 01:58:45.8169,172.8,61,35,35.3,-239.9,20.52,61,702.9,697.7,0,35.5,35.5
2018-12-09 01:58:46.0669,172.8,61,35,35.3,-239.9,20.52,62,425,425,0,35.5,35.5
2018-12-09 01:58:46.3169,172.8,61,35,35.3,-239.9,20.52,64,177.6,179.6,0,35.5,35.5
2018-12-09 01:58:46.5669,172.8,61,35,35.3,-240,20.53,3,704.9,-176.9,29,35.5,35.5
2018-12-09 01:58:46.8169,172.8,61,35,35.3,-239.9,20.7,4,704.7,-176.1,29.5,35.5,35.5
2018-12-09 01:58:47.0669,172.8,60.8,35,35.19,-240,20.5,65,-123700,-123700,0,35.5,35.5
2018-12-09 01:58:47.3169,172.8,60.8,35,35.19,-240,20.51,66,-3160,-3160,0,35.5,35.5
2018-12-09 01:58:47.5669,172.8,60.6,35,35.07,-240,20.51,1,704.5,-177,31.5,35,35.5
2018-12-09 01:58:47.8169,172.8,60.6,35,35.07,-239.9,20.52,2,704.3,-176.5,31.5,35,35
2018-12-09 01:58:48.0669,172.8,60.6,35,35.07,-240,20.52,65,-123690,-123680,0,35,35
2018-12-09 01:58:48.3169,172.8,60.6,35,35.07,-240,20.53,51,3.6,3.58,0,35,35
2018-12-09 01:58:48.5669,172.8,60.6,35,35.07,-239.9,20.52,63,50,50,0,35,35
2018-12-09 01:58:48.8169,172.8,60.6,35,35.07,-239.9,20.52,67,52.9,51.2,0,35,35
2018-12-09 01:58:49.0669,172.8,60.6,35,35.07,-240,20.5,52,3.6,3.58,0,35,35
2018-12-09 01:58:49.3169,172.8,60.6,35,35.07,-240,20.52,6,-124020,52.9,3.6,35,35
2018-12-09 01:58:49.5670,172.8,60.6,35,35.07,-240,20.72,7,-123350,51.2,3.6,35,35
2018-12-09 01:58:49.8170,172.8,60.5,35,35.01,-240,20.72,1,704.5,-177,31.5,35,35
2018-12-09 01:58:50.0670,172.8,60.5,35,35.01,-240,20.52,2,704.3,-176.5,31.5,35,35
2018-12-09 01:58:50.3171,172.8,60.5,35,35.01,-239.9,20.72,61,702.5,697.4,0,35,35
2018-12-09 01:58:50.5671,172.8,60.5,35,35.01,-240,20.72,62,425,425,0,35,35
2018-12-09 01:58:50.8170,172.8,60.5,35,35.01,-240,20.52,64,178.1,179.9,0,35,35
2018-12-09 01:58:51.0670,172.8,60.5,35,35.01,-240,20.72,3,704.5,-177,29,35,35
2018-12-09 01:58:51.3169,172.8,60.4,35,34.95,-240,20.52,4,704.3,-176.5,29.5,35,35
2018-12-09 01:58:51.5669,172.8,60.4,35,34.95,-239.9,20.52,65,-124000,-123370,0,35,35
2018-12-09 01:58:51.8169,172.8,60.4,35,34.95,-239.9,20.52,66,-3170,-3170,0,35,35
2018-12-09 01:58:52.0669,172.8,60.4,35,34.95,-239.9,20.52,1,704.5,-177,31.5,35,35
2018-12-09 01:58:52.3170,172.8,60.4,35,34.95,-240,20.52,2,704.3,-176.5,31.5,35,35
2018-12-09 01:58:52.5670,172.8,60.4,35,34.95,-240,20.7,65,-123700,-123700,0,35,35
2018-12-09 01:58:52.8170,172.8,60.4,35,34.95,-239.9,20.7,51,3.6,3.58,0,35,35
2018-12-09 01:58:53.0671,172.8,60.3,35,34.9,-239.9,20.72,63,50,50,0,35,35
2018-12-09 01:58:53.3171,172.8,60.3,35,34.9,-239.8,20.71,67,52.9,51.2,0,35,35
2018-12-09 01:58:53.5672,172.8,60.2,35,34.84,-239.9,20.68,52,3.6,3.58,0,35,35
2018-12-09 01:58:53.8171,172.8,60.2,35,34.84,-240,20.51,6,-123710,52.9,3.6,35,35
2018-12-09 01:58:54.0671,172.8,60.2,35,34.84,-239.9,20.52,7,-123700,51.2,3.6,35,35
2018-12-09 01:58:54.3170,172.8,60.2,35,34.84,-240,20.73,1,704.5,-177,31.5,35,35
2018-12-09 01:58:54.5670,172.8,60.1,35,34.78,-240,20.7,2,704.3,-176.5,31.5,35,35
2018-12-09 01:58:54.8169,172.8,60.1,35,34.78,-240,20.52,61,702.3,697.1,0,35,35
2018-12-09 01:58:55.0669,172.8,60.1,35,34.78,-240,20.51,62,425,425,0,35,35
2018-12-09 01:58:55.3169,172.8,60.1,35,34.78,-240,20.52,64,178,180,0,35,35
2018-12-09 01:58:55.5669,172.8,60.1,35,34.78,-239.9,20.72,3,704,-177.2,29,35,35
2018-12-09 01:58:55.8169,172.8,60.1,35,34.78,-240,20.73,4,703.9,-176.5,29.5,35,35
2018-12-09 01:58:56.0669,172.8,60.1,35,34.78,-239.9,20.72,65,-123700,-123700,0,35,35
2018-12-09 01:58:56.3169,172.8,60.1,35,34.78,-239.9,20.52,66,-3180,-3180,0,35,35
2018-12-09 01:58:56.5669,172.8,60.1,35,34.78,-239.9,20.5,1,704,-177.2,31.5,35,35
2018-12-09 01:58:56.8169,172.8,60.1,35,34.78,-239.9,20.52,2,703.9,-176.5,31.5,35,35
2018-12-09 01:58:57.0669,172.8,60.1,35,34.78,-240,20.5,65,-123720,-123720,0,35,35
2018-12-09 01:58:57.3170,172.8,60,35,34.72,-240,20.52,51,3.6,3.58,0,35,35
2018-12-09 01:58:57.5670,172.8,60,34.75,34.72,-239.9,20.72,63,50,50,0,35,35
2018-12-09 01:58:57.8170,172.8,60,34.75,34.72,-240,20.72,67,52.9,51.2,0,35,35
2018-12-09 01:58:58.0670,172.8,60,34.75,34.72,-239.9,20.72,52,3.6,3.57,0,35,35
2018-12-09 01:58:58.3171,172.8,60,34.5,34.72,-240,20.51,6,-123710,52.9,3.6,35,35
2018-12-09 01:58:58.5671,172.8,60,34.5,34.72,-240,20.52,7,-123700,51.2,3.6,35,35
2018-12-09 01:58:58.8171,172.8,60,34.5,34.72,-239.9,20.75,1,704,-177.2,31.5,35,35
2018-12-09 01:58:59.0671,172.8,60,34.5,34.72,-240,20.51,2,703.9,-176.5,31.5,35,35
2018-12-09 01:58:59.3171,172.8,60,34.5,34.72,-240,20.45,61,701.8,696.7,0,35,35
2018-12-09 01:58:59.5671,172.8,60,34.5,34.72,-240,20.71,62,425,425,0,35,35
2018-12-09 01:58:59.8171,172.8,60,34.5,34.72,-240,20.51,64,177.7,179.7,0,35,35
2018-12-09 01:59:00.0671,172.8,60,34.5,34.72,-239.9,20.52,3,704,-177.2,29,35,35
2018-12-09 01:59:00.3171,172.8,60,34.5,34.72,-240,20.51,4,703.9,-176.5,29.5,35,35
2018-12-09 01:59:00.5671,172.8,59.8,34.5,34.61,-239.9,20.52,65,-123710,-123710,0,35,35
2018-12-09 01:59:00.8171,172.8,59.8,34.5,34.61,-239.9,20.52,66,-3190,-3190,0,35,35
2018-12-09 01:59:01.0671,172.8,59.8,34.5,34.61,-240,20.51,1,704,-177.2,31.5,35,35
2018-12-09 01:59:01.3171,172.8,59.8,34.5,34.61,-239.9,20.55,2,703.9,-176.5,31.5,35,35
2018-12-09 01:59:01.5671,172.8,59.8,34.5,34.61,-240,20.53,65,-123700,-123700,0,35,35
2018-12-09 01:59:01.8171,172.8,59.8,34.5,34.61,-239.9,20.51,51,3.6,3.58,0,35,35
2018-12-09 01:59:02.0671,172.8,59.8,34.5,34.61,-239.9,20.72,63,50,50,0,34.5,35
2018-12-09 01:59:02.3171,172.8,59.8,34.5,34.61,-239.9,20.73,67,52.9,51.2,0,34.5,34.5
2018-12-09 01:59:02.5671,172.8,59.8,34.5,34.61,-240,20.5,52,3.6,3.57,0,34.5,34.5
2018-12-09 01:59:02.8172,172.8,59.8,34.5,34.61,-239.9,20.52,6,-123710,52.9,3.6,34.5,34.5
2018-12-09 01:59:03.0672,172.8,59.8,34.5,34.61,-240,20.52,7,-123710,51.2,3.6,34.5,34.5
2018-12-09 01:59:03.3172,172.8,59.6,34.5,34.49,-240,20.71,1,703.4,-177.4,31.5,34.5,34.5
2018-12-09 01:59:03.5672,172.8,59.6,34.5,34.49,-239.9,20.73,2,703.1,-176.7,32,34.5,34.5
2018-12-09 01:59:03.8172,172.8,59.6,34.5,34.49,-239.9,20.72,61,701.5,696.3,0,34.5,34.5
2018-12-09 01:59:04.0672,172.8,59.6,34.5,34.49,-239.9,20.51,62,425,425,0,34.5,34.5
2018-12-09 01:59:04.3172,172.8,59.6,34.5,34.49,-239.9,20.53,64,177.8,179.9,0,34.5,34.5
2018-12-09 01:59:04.5672,172.8,59.6,34.5,34.49,-240.1,20.49,3,703.4,-177.4,29,34.5,34.5
2018-12-09 01:59:04.8172,172.8,59.6,34.5,34.49,-240.1,20.52,4,703.1,-176.7,29.5,34.5,34.5
2018-12-09 01:59:05.0672,172.8,59.5,34.5,34.43,-240,20.48,65,-123730,-123730,0,34.5,34.5
2018-12-09 01:59:05.3172,172.8,59.5,34.5,34.43,-240,20.51,66,-3180,-3180,0,34.5,34.5
2018-12-09 01:59:05.5672,172.8,59.4,34.5,34.38,-239.9,20.72,1,703.4,-177.4,31.5,34.5,34.5
2018-12-09 01:59:05.8171,172.8,59.4,34.5,34.38,-239.9,20.7,2,703.1,-176.7,32,34.5,34.5
2018-12-09 01:59:06.0671,172.8,59.4,34.5,34.38,-240,20.5,65,-123720,-123720,0,34.5,34.5
2018-12-09 01:59:06.3172,172.8,59.4,34.5,34.38,-240,20.72,51,3.6,3.58,0,34.5,34.5
2018-12-09 01:59:06.5672,172.8,59.3,34.5,34.32,-239.9,20.75,63,50,50,0,34.5,34.5
2018-12-09 01:59:06.8172,172.8,59.3,34.5,34.32,-240,20.55,67,52.9,51.2,0,34.5,34.5
2018-12-09 01:59:07.0672,172.8,59.3,34.5,34.32,-240,20.52,52,3.6,3.57,0,34.5,34.5
2018-12-09 01:59:07.3172,172.8,59.3,34.5,34.32,-239.9,20.52,6,-123720,52.9,3.6,34.5,34.5
2018-12-09 01:59:07.5672,172.8,59.3,34.5,34.32,-240,20.74,7,-123740,51.2,3.6,34.5,34.5
2018-12-09 01:59:07.8172,172.8,59.3,34.5,34.32,-240,20.7,1,703.4,-177.4,31.5,34.5,34.5
2018-12-09 01:59:08.0671,172.8,59.3,34.5,34.32,-240,20.72,2,703.1,-176.7,32,34.5,34.5
2018-12-09 01:59:08.3171,172.8,59.3,34.5,34.32,-240,20.51,61,701.2,696,0,34.5,34.5
2018-12-09 01:59:08.5671,172.8,59.3,34.5,34.32,-239.9,20.52,62,425,425,0,34.5,34.5
2018-12-09 01:59:08.8171,172.8,59.3,34.5,34.32,-239.9,20.51,64,178.1,180,0,34.5,34.5
2018-12-09 01:59:09.0671,172.8,59.3,34.5,34.32,-240,20.72,3,703.4,-177.4,29,34.5,34.5
2018-12-09 01:59:09.3171,172.8,59.2,34.5,34.26,-240,20.51,4,702.7,-176.7,29.5,34.5,34.5
2018-12-09 01:59:09.5671,172.8,59.2,34.5,34.26,-239.8,20.52,65,-123730,-123730,0,34.5,34.5
2018-12-09 01:59:09.8172,172.8,59.2,34.5,34.26,-239.9,20.71,66,-3190,-3190,0,34.5,34.5
2018-12-09 01:59:10.0672,172.8,59.2,34.5,34.26,-240,20.72,1,702.7,-177.6,31.5,34.5,34.5
2018-12-09 01:59:10.3172,172.8,59.2,34.5,34.26,-240.1,20.51,2,702.7,-176.7,32,34.5,34.5
2018-12-09 01:59:10.5672,172.8,59.2,34.25,34.26,-240,20.52,65,-123710,-123700,0,34.5,34.5
2018-12-09 01:59:10.8172,172.8,59.2,34.25,34.26,-240,20.52,51,3.59,3.57,0,34.5,34.5
2018-12-09 01:59:11.0672,172.8,59.2,34.25,34.26,-240,20.52,63,50,50,0,34.5,34.5
2018-12-09 01:59:11.3172,172.8,59.2,34,34.26,-239.9,20.52,67,52.9,51.2,0,34.5,34.5
2018-12-09 01:59:11.5672,172.8,59.1,34,34.2,-240,20.51,52,3.59,3.57,0,34.5,34.5
2018-12-09 01:59:11.8172,172.8,59.1,34,34.2,-240,20.72,6,-123700,52.9,3.6,34.5,34.5
2018-12-09 01:59:12.0672,172.8,59.1,34,34.2,-240,20.72,7,-123730,51.2,3.6,34.5,34.5
2018-12-09 01:59:12.3172,172.8,59.1,34,34.2,-239.9,20.62,1,702.7,-177.6,31.5,34.5,34.5
2018-12-09 01:59:12.5672,172.8,59.1,34,34.2,-239.9,20.62,2,702.7,-176.7,32,34.5,34.5
2018-12-09 01:59:12.8172,172.8,59.1,34,34.2,-240,20.72,61,700.8,695.5,0,34.5,34.5
2018-12-09 01:59:13.0672,172.8,59.1,34,34.2,-240.1,20.72,62,425,425,0,34.5,34.5
2018-12-09 01:59:13.3172,172.8,59.1,34,34.2,-240,20.72,64,178.1,180.1,0,34.5,34.5
2018-12-09 01:59:13.5672,172.8,59.1,34,34.2,-240,20.74,3,702.7,-177.6,29,34.5,34.5
2018-12-09 01:59:13.8172,172.8,59.1,34,34.2,-240,20.72,4,702.7,-176.7,29.5,34.5,34.5
2018-12-09 01:59:14.0672,172.8,59.1,34,34.2,-239.9,20.72,65,-123700,-123700,0,34.5,34.5
2018-12-09 01:59:14.3172,172.8,59.1,34,34.2,-239.9,20.72,66,-3180,-3180,0,34.5,34.5
2018-12-09 01:59:14.5672,172.8,59.1,34,34.2,-239.9,20.72,1,702.7,-177.6,31.5,34.5,34.5
2018-12-09 01:59:14.8172,172.8,59.1,34,34.2,-240,20.71,2,702.7,-176.7,32,34.5,34.5
2018-12-09 01:59:15.0672,172.8,59.1,34,34.2,-240,20.72,65,-123710,-123710,0,34.5,34.5
2018-12-09 01:59:15.3172,172.8,59,34,34.14,-240,20.72,51,3.59,3.57,0,34.5,34.5
2018-12-09 01:59:15.5672,172.8,59,34,34.14,-239.9,20.78,63,50,50,0,34.5,34.5
2018-12-09 01:59:15.8172,172.8,59,34,34.14,-239.9,20.51,67,52.9,51.2,0,34.5,34.5
2018-12-09 01:59:16.0673,172.8,59,34,34.14,-239.9,20.69,52,3.59,3.57,0,34.5,34.5
2018-12-09 01:59:16.3173,172.8,58.8,34,34.03,-240,20.72,6,-123700,52.9,3.6,34.5,34.5
2018-12-09 01:59:16.5673,172.8,58.6,34,33.91,-239.9,20.71,7,-123710,51.2,3.6,34,34
2018-12-09 01:59:16.8173,172.8,58.6,34,33.91,-240,20.52,1,702.3,-177.6,31.5,34,34
2018-12-09 01:59:17.0672,172.8,58.6,34,33.91,-239.9,20.52,2,702.2,-176.7,32,34,34
2018-12-09 01:59:17.3172,172.8,58.6,34,33.91,-239.9,20.52,61,700.6,695.4,0,34,34
2018-12-09 01:59:17.5672,172.8,58.5,34,33.85,-240,20.52,62,425,425,0,34,34
2018-12-09 01:59:17.8172,172.8,58.5,34,33.85,-240,20.72,64,177.8,179.8,0,34,34
2018-12-09 01:59:18.0672,172.8,58.5,34,33.85,-239.9,20.52,3,702.3,-177.6,29,34,34
2018-12-09 01:59:18.3172,172.8,58.5,34,33.85,-239.9,20.51,4,702.2,-176.7,29.5,34,34
2018-12-09 01:59:18.5672,172.8,58.5,34,33.85,-239.9,20.52,65,-123710,-123720,0,34,34
2018-12-09 01:59:18.8173,172.8,58.5,34,33.85,-239.9,20.52,66,-3190,-3200,0,34,34
2018-12-09 01:59:19.0673,172.8,58.5,34,33.85,-240,20.52,1,702.3,-177.6,31.5,34,34
2018-12-09 01:59:19.3173,172.8,58.5,34,33.85,-240.1,20.73,2,702.2,-176.7,32,34,34
2018-12-09 01:59:19.5673,172.8,58.5,34,33.85,-240,20.72,65,-123710,-123720,0,34,34
2018-12-09 01:59:19.8173,172.8,58.5,34,33.85,-239.9,20.65,51,3.59,3.57,0,34,34
2018-12-09 01:59:20.0673,172.8,58.4,34,33.8,-240,20.51,63,50,50,0,34,34
2018-12-09 01:59:20.3173,172.8,58.4,34,33.8,-240,20.72,67,52.9,51.2,0,34,34
2018-12-09 01:59:20.5673,172.8,58.4,34,33.8,-239.9,20.72,52,3.59,3.56,0,34,34
2018-12-09 01:59:20.8173,172.8,58.4,34,33.8,-240,20.51,6,-123700,52.9,3.6,34,34
2018-12-09 01:59:21.0673,172.8,58.4,34,33.8,-240.1,20.52,7,-123700,51.2,3.6,34,34
2018-12-09 01:59:21.3173,172.8,58.4,34,33.8,-240,20.52,1,702.3,-177.6,31.5,34,34
2018-12-09 01:59:21.5673,172.8,58.4,34,33.8,-239.8,20.52,2,702.2,-176.7,32,34,34
2018-12-09 01:59:21.8173,172.8,58.4,34,33.8,-240,20.52,61,700.2,695,0,34,34
2018-12-09 01:59:22.0673,172.8,58.4,34,33.8,-239.8,20.52,62,425,425,0,34,34
2018-12-09 01:59:22.3174,172.8,58.3,34,33.74,-240,20.52,64,177.7,179.7,0,34,34
2018-12-09 01:59:22.5674,172.8,58.3,34,33.74,-239.9,20.55,3,702.3,-177.6,29,34,34
2018-12-09 01:59:22.8174,172.8,58.1,33.75,33.62,-239.9,20.61,4,702.2,-176.7,29.5,34,34
2018-12-09 01:59:23.0674,172.8,58.1,33.5,33.62,-240,20.73,65,-123730,-123730,0,34,34
2018-12-09 01:59:23.3174,172.8,58.1,33.5,33.62,-239.9,20.72,66,-3190,-3190,0,34,34
2018-12-09 01:59:23.5674,172.8,58.1,33.5,33.62,-240.1,20.73,1,702.3,-177.6,31.5,34,34
2018-12-09 01:59:23.8174,172.8,58.1,33.5,33.62,-239.9,20.54,2,702.2,-176.7,32,34,34
2018-12-09 01:59:24.0674,172.8,58.1,33.5,33.62,-240,20.5,65,-123700,-123700,0,33.5,33.5
2018-12-09 01:59:24.3174,172.8,58.1,33.5,33.62,-239.9,20.7,51,3.59,3.56,0,33.5,33.5
2018-12-09 01:59:24.5674,172.8,58.1,33.5,33.62,-239.9,20.51,63,50,50,0,33.5,33.5
2018-12-09 01:59:24.8174,172.8,58.1,33.5,33.62,-239.9,20.51,67,52.9,51.2,0,33.5,33.5
2018-12-09 01:59:25.0674,172.8,58.1,33.5,33.62,-239.9,20.52,52,3.59,3.56,0,33.5,33.5
2018-12-09 01:59:25.3173,172.8,58.1,33.5,33.62,-240,20.52,6,-123720,52.9,3.6,33.5,33.5
2018-12-09 01:59:25.5673,172.8,58.1,33.5,33.62,-240,20.5,7,-123730,51.2,3.6,33.5,33.5
2018-12-09 01:59:25.8173,172.8,58.1,33.5,33.62,-240,20.65,1,701.9,-177.8,31.5,33.5,33.5
2018-12-09 01:59:26.0673,172.8,58.1,33.5,33.62,-239.9,20.72,2,701.8,-177.1,32,33.5,33.5
2018-12-09 01:59:26.3173,172.8,58,33.5,33.56,-239.9,20.72,61,700,694.8,0,33.5,33.5
2018-12-09 01:59:26.5673,172.8,58,33.5,33.56,-239.9,20.71,62,425,425,0,33.5,33.5
2018-12-09 01:59:26.8174,172.8,58,33.5,33.56,-240,20.72,64,178,180,0,33.5,33.5
2018-12-09 01:59:27.0674,172.8,58,33.5,33.56,-239.9,20.72,3,701.9,-177.8,29.5,33.5,33.5
2018-12-09 01:59:27.3174,172.8,58,33.5,33.56,-239.9,20.72,4,701.8,-177.1,29.5,33.5,33.5
2018-12-09 01:59:27.5675,172.8,58,33.5,33.56,-240,20.72,65,-123730,-123730,0,33.5,33.5
2018-12-09 01:59:27.8175,172.8,58,33.5,33.56,-239.9,20.72,66,-3200,-3200,0,33.5,33.5
2018-12-09 01:59:28.0675,172.8,58,33.5,33.56,-240,20.73,1,701.9,-177.8,31.5,33.5,33.5
2018-12-09 01:59:28.3174,172.8,58,33.5,33.56,-240,20.72,2,701.8,-177.1,32,33.5,33.5
2018-12-09 01:59:28.5674,172.8,57.8,33.5,33.45,-240,20.71,65,-123730,-123730,0,33.5,33.5
2018-12-09 01:59:28.8174,172.8,57.8,33.5,33.45,-239.9,20.64,51,3.59,3.56,0,33.5,33.5
2018-12-09 01:59:29.0674,172.8,57.8,33.5,33.45,-239.9,20.71,63,50,50,0,33.5,33.5
2018-12-09 01:59:29.3174,172.8,57.8,33.5,33.45,-239.9,20.68,67,52.9,51.2,0,33.5,33.5
2018-12-09 01:59:29.5674,172.8,57.8,33.5,33.45,-240,20.51,52,3.59,3.56,0,33.5,33.5
2018-12-09 01:59:29.8174,172.8,57.8,33.5,33.45,-240,20.75,6,-123750,52.9,3.6,33.5,33.5
2018-12-09 01:59:30.0674,172.8,57.8,33.5,33.45,-240,20.74,7,-123760,51.2,3.6,33.5,33.5
2018-12-09 01:59:30.3174,172.8,57.8,33.5,33.45,-240,20.74,1,701.9,-177.8,31.5,33.5,33.5
2018-12-09 01:59:30.5674,172.8,57.8,33.5,33.45,-239.9,20.72,2,701.8,-177.1,32,33.5,33.5
2018-12-09 01:59:30.8174,172.8,57.8,33.5,33.45,-240,20.72,61,699.6,694.3,0,33.5,33.5
2018-12-09 01:59:31.0674,172.8,57.8,33.5,33.45,-240,20.66,62,425,425,0,33.5,33.5
2018-12-09 01:59:31.3174,172.8,57.8,33.5,33.45,-240,20.72,64,177.9,179.9,0,33.5,33.5
2018-12-09 01:59:31.5674,172.8,57.8,33.5,33.45,-240,20.71,3,701.2,-178,29.5,33.5,33.5
2018-12-09 01:59:31.8174,172.8,57.8,33.5,33.45,-240,20.51,4,701.2,-177.2,29.5,33.5,33.5
2018-12-09 01:59:32.0674,172.8,57.6,33.5,33.33,-239.9,20.54,65,-123720,-123730,0,33.5,33.5
2018-12-09 01:59:32.3174,172.8,57.6,33.5,33.33,-240,20.52,66,-3200,-3200,0,33.5,33.5
2018-12-09 01:59:32.5674,172.8,57.6,33.5,33.33,-239.9,20.72,1,701.2,-178,31.5,33.5,33.5
2018-12-09 01:59:32.8174,172.8,57.6,33.5,33.33,-240,20.72,2,701.2,-177.2,32,33.5,33.5
2018-12-09 01:59:33.0674,172.8,57.6,33.5,33.33,-240,20.7,65,-123740,-123740,0,33.5,33.5
2018-12-09 01:59:33.3174,172.8,57.6,33.5,33.33,-240,20.57,51,3.58,3.56,0,33.5,33.5
2018-12-09 01:59:33.5675,172.8,57.5,33.5,33.28,-239.9,20.53,63,50,50,0,33.5,33.5
2018-12-09 01:59:33.8175,172.8,57.5,33.5,33.28,-239.9,20.72,67,52.9,51.2,0,33.5,33.5
2018-12-09 01:59:34.0675,172.8,57.5,33.5,33.28,-239.9,20.73,52,3.59,3.56,0,33.5,33.5
2018-12-09 01:59:34.3175,172.8,57.4,33.5,33.22,-240,20.73,6,-123730,52.9,3.6,33.5,33.5
2018-12-09 01:59:34.5675,172.8,57.4,33.5,33.22,-240,20.71,7,-123750,51.2,3.6,33.5,33.5
2018-12-09 01:59:34.8176,172.8,57.3,33.5,33.16,-239.9,20.72,1,701.2,-178,31.5,33.5,33.5
2018-12-09 01:59:35.0676,172.8,57.3,33.5,33.16,-239.9,20.73,2,701.2,-177.2,32,33.5,33.5
2018-12-09 01:59:35.3175,172.8,57.3,33.5,33.16,-240,20.72,61,699.3,694,0,33.5,33.5
2018-12-09 01:59:35.5675,172.8,57.3,33.25,33.16,-240,20.72,62,425,425,0,33.5,33.5
2018-12-09 01:59:35.8175,172.8,57.3,33.25,33.16,-240,20.71,64,177.9,180,0,33.5,33.5
2018-12-09 01:59:36.0674,172.8,57.3,33.25,33.16,-240,20.7,3,701.2,-178,29.5,33.5,33.5
2018-12-09 01:59:36.3174,172.8,57.3,33,33.16,-240,20.71,4,701.2,-177.2,29.5,33.5,33.5
2018-12-09 01:59:36.5674,172.8,57.3,33,33.16,-240,20.53,65,-123760,-123760,0,33.5,33.5
2018-12-09 01:59:36.8174,172.8,57.3,33,33.16,-240,20.51,66,-3220,-3220,0,33.5,33.5
2018-12-09 01:59:37.0673,172.8,57.3,33,33.16,-240,20.52,1,701.2,-178,31.5,33.5,33.5
2018-12-09 01:59:37.3174,172.8,57.3,33,33.16,-239.9,20.52,2,701.2,-177.2,32,33.5,33.5
2018-12-09 01:59:37.5674,172.8,57.3,33,33.16,-240,20.52,65,-123740,-123740,0,33.5,33.5
2018-12-09 01:59:37.8175,172.8,57.3,33,33.16,-240,20.72,51,3.58,3.56,0,33.5,33.5
2018-12-09 01:59:38.0675,172.8,57.3,33,33.16,-240,20.72,63,50,50,0,33.5,33.5
2018-12-09 01:59:38.3175,172.8,57.2,33,33.1,-239.9,20.52,67,52.9,51.2,0,33,33.5
2018-12-09 01:59:38.5676,172.8,57.2,33,33.1,-240.1,20.51,52,3.58,3.56,0,33,33
2018-12-09 01:59:38.8176,172.8,57.2,33,33.1,-240,20.53,6,-123730,52.9,3.6,33,33
2018-12-09 01:59:39.0676,172.8,57.2,33,33.1,-239.9,20.72,7,-123730,51.2,3.6,33,33
2018-12-09 01:59:39.3176,172.8,57.2,33,33.1,-240,20.72,1,700.9,-178.1,31.5,33,33
2018-12-09 01:59:39.5676,172.8,57.1,33,33.04,-239.8,20.72,2,700.6,-177.3,32,33,33
2018-12-09 01:59:39.8175,172.8,57.1,33,33.04,-240,20.72,61,699,693.8,0,33,33
2018-12-09 01:59:40.0675,172.8,57.1,33,33.04,-239.9,20.73,62,425,425,0,33,33
2018-12-09 01:59:40.3175,172.8,57.1,33,33.04,-239.9,20.71,64,177.9,179.9,0,33,33
2018-12-09 01:59:40.5675,172.8,57.1,33,33.04,-239.9,20.71,3,700.9,-178.1,29.5,33,33
2018-12-09 01:59:40.8175,172.8,57.1,33,33.04,-240,20.72,4,700.6,-177.3,29.5,33,33
2018-12-09 01:59:41.0675,172.8,57.1,33,33.04,-240,20.71,65,-123740,-123740,0,33,33
2018-12-09 01:59:41.3175,172.8,57.1,33,33.04,-239.9,20.73,66,-3200,-3210,0,33,33
2018-12-09 01:59:41.5675,172.8,57.1,33,33.04,-239.9,20.72,1,700.9,-178.1,31.5,33,33
2018-12-09 01:59:41.8175,172.8,57.1,33,33.04,-240,20.72,2,700.6,-177.3,32,33,33
2018-12-09 01:59:42.0675,172.8,57.1,33,33.04,-240,20.72,65,-123720,-123720,0,33,33
2018-12-09 01:59:42.3175,172.8,57.1,33,33.04,-240,20.52,51,3.58,3.56,0,33,33
2018-12-09 01:59:42.5675,172.8,57.1,33,33.04,-239.9,20.71,63,50,50,0,33,33
2018-12-09 01:59:42.8175,172.8,57.1,33,33.04,-240,20.72,67,52.9,51.2,0,33,33
2018-12-09 01:59:43.0675,172.8,57.1,33,33.04,-240,20.52,52,3.58,3.56,0,33,33
2018-12-09 01:59:43.3175,172.8,57,33,32.99,-240,20.53,6,-123750,52.9,3.6,33,33
2018-12-09 01:59:43.5675,172.8,57,33,32.99,-240,20.73,7,-123730,51.2,3.6,33,33
2018-12-09 01:59:43.8175,172.8,57,33,32.99,-239.9,20.71,1,700.9,-178.1,31.5,33,33
2018-12-09 01:59:44.0675,172.8,57,33,32.99,-239.9,20.72,2,700.6,-177.3,32,33,33
2018-12-09 01:59:44.3175,172.8,57,33,32.99,-240,20.71,61,698.7,693.5,0,33,33
2018-12-09 01:59:44.5675,172.8,56.8,33,32.87,-239.9,20.73,62,425,425,0,33,33
2018-12-09 01:59:44.8174,172.8,56.8,33,32.87,-239.9,20.72,64,178.4,180.5,0,33,33
2018-12-09 01:59:45.0674,172.8,56.8,33,32.87,-239.9,20.72,3,700.9,-178.1,29.5,33,33
2018-12-09 01:59:45.3174,172.8,56.6,33,32.75,-240,20.71,4,700.6,-177.3,29.5,33,33
2018-12-09 01:59:45.5674,172.8,56.5,33,32.7,-240,20.72,65,-123770,-123770,0,33,33
2018-12-09 01:59:45.8175,172.8,56.5,33,32.7,-239.9,20.72,66,-3210,-3210,0,33,33
2018-12-09 01:59:46.0675,172.8,56.5,33,32.7,-239.9,20.72,1,700.4,-178.2,31.5,33,33
2018-12-09 01:59:46.3175,172.8,56.5,33,32.7,-240.1,20.72,2,700.2,-177.5,32,33,33
2018-12-09 01:59:46.5675,172.8,56.5,33,32.7,-240,20.72,65,-123730,-123730,0,33,33
2018-12-09 01:59:46.8175,172.8,56.5,33,32.7,-240,20.72,51,3.58,3.56,0,33,33
2018-12-09 01:59:47.0675,172.8,56.5,33,32.7,-239.9,20.72,63,50,50,0,33,33
2018-12-09 01:59:47.3175,172.8,56.5,33,32.7,-239.9,20.71,67,52.9,51.2,0,33,33
2018-12-09 01:59:47.5675,172.8,56.5,32.75,32.7,-240,20.77,52,3.58,3.55,0,33,33
2018-12-09 01:59:47.8175,172.8,56.5,32.75,32.7,-239.9,20.72,6,-123750,52.9,3.6,33,33
2018-12-09 01:59:48.0675,172.8,56.5,32.75,32.7,-240,20.76,7,-123770,51.2,3.6,33,33
2018-12-09 01:59:48.3175,172.8,56.5,32.5,32.7,-239.9,20.72,1,700.4,-178.2,31.5,33,33
2018-12-09 01:59:48.5675,172.8,56.5,32.5,32.7,-240,20.72,2,700.2,-177.5,32,33,33
2018-12-09 01:59:48.8175,172.8,56.5,32.5,32.7,-240,20.72,61,698.5,693.1,0,33,33
2018-12-09 01:59:49.0675,172.8,56.5,32.5,32.7,-240,20.72,62,425,425,0,33,33
2018-12-09 01:59:49.3175,172.8,56.4,32.5,32.64,-239.9,20.73,64,178.2,179.9,0,33,33
