Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 01:59:49.5675,172.8,56.4,32.5,32.64,-239.9,20.71,3,700.4,-178.2,29.5,33,33
2018-12-09 01:59:49.8175,172.8,56.4,32.5,32.64,-240,20.72,4,700.2,-177.5,29.5,33,33
2018-12-09 01:59:50.0676,172.8,56.4,32.5,32.64,-239.9,20.72,65,-124110,-123380,0,33,33
2018-12-09 01:59:50.3176,172.8,56.4,32.5,32.64,-239.9,20.72,66,-3210,-3220,0,33,33
2018-12-09 01:59:50.5676,172.8,56.3,32.5,32.58,-239.9,20.73,1,700.4,-178.2,31.5,33,33
2018-12-09 01:59:50.8176,172.8,56.3,32.5,32.58,-240,20.71,2,700.2,-177.5,32,33,33
2018-12-09 01:59:51.0677,172.8,56.3,32.5,32.58,-240,20.72,65,-124120,-123380,0,33,33
2018-12-09 01:59:51.3177,172.8,56.2,32.5,32.52,-240,20.72,51,3.58,3.56,0,33,33
2018-12-09 01:59:51.5677,172.8,56.1,32.5,32.47,-240,20.72,63,50,50,0,33,33
2018-12-09 01:59:51.8177,172.8,56.1,32.5,32.47,-239.9,20.72,67,52.9,51.2,0,33,33
2018-12-09 01:59:52.0676,172.8,56.1,32.5,32.47,-240,20.71,52,3.58,3.55,0,33,33
2018-12-09 01:59:52.3176,172.8,56.1,32.5,32.47,-239.9,20.72,6,-124120,52.9,3.6,33,33
2018-12-09 01:59:52.5676,172.8,56.1,32.5,32.47,-239.9,20.75,7,-123680,51.2,3.6,33,33
2018-12-09 01:59:52.8177,172.8,56.1,32.5,32.47,-239.9,20.71,1,699.7,-178.8,32,32.5,33
2018-12-09 01:59:53.0677,172.8,56.1,32.5,32.47,-239.9,20.73,2,699.7,-177.1,32,32.5,32.5
2018-12-09 01:59:53.3177,172.8,56.1,32.5,32.47,-239.9,20.73,61,698.1,693,0,32.5,32.5
2018-12-09 01:59:53.5677,172.8,56.1,32.5,32.47,-239.9,20.72,62,425,425,0,32.5,32.5
2018-12-09 01:59:53.8177,172.8,56.1,32.5,32.47,-240,20.71,64,178.6,180.5,0,32.5,32.5
2018-12-09 01:59:54.0677,172.8,56.1,32.5,32.47,-240,20.73,3,699.7,-178.8,29.5,32.5,32.5
2018-12-09 01:59:54.3176,172.8,56.1,32.5,32.47,-240.1,20.72,4,699.7,-177.1,29.5,32.5,32.5
2018-12-09 01:59:54.5676,172.8,56.1,32.5,32.47,-240,20.72,65,-123760,-123760,0,32.5,32.5
2018-12-09 01:59:54.8176,172.8,56.1,32.5,32.47,-239.9,20.52,66,-3240,-3240,0,32.5,32.5
2018-12-09 01:59:55.0676,172.8,56.1,32.5,32.47,-239.8,20.53,1,699.7,-178.8,32,32.5,32.5
2018-12-09 01:59:55.3176,172.8,56,32.5,32.41,-239.9,20.72,2,699.7,-177.1,32,32.5,32.5
2018-12-09 01:59:55.5676,172.8,55.9,32.5,32.35,-239.9,20.71,65,-123770,-123770,0,32.5,32.5
2018-12-09 01:59:55.8176,172.8,55.9,32.5,32.35,-240,20.72,51,3.58,3.56,0,32.5,32.5
2018-12-09 01:59:56.0676,172.8,55.9,32.5,32.35,-240,20.75,63,50,50,0,32.5,32.5
2018-12-09 01:59:56.3176,172.8,55.9,32.5,32.35,-239.9,20.71,67,52.9,51.1,0,32.5,32.5
2018-12-09 01:59:56.5676,172.8,55.9,32.5,32.35,-239.9,20.73,52,3.58,3.55,0,32.5,32.5
2018-12-09 01:59:56.8176,172.8,55.9,32.5,32.35,-239.9,20.71,6,-123770,52.9,3.6,32.5,32.5
2018-12-09 01:59:57.0676,172.8,55.9,32.5,32.35,-240,20.69,7,-123770,51.1,3.6,32.5,32.5
2018-12-09 01:59:57.3176,172.8,55.9,32.5,32.35,-240,20.72,1,699.7,-178.8,32,32.5,32.5
2018-12-09 01:59:57.5676,172.8,55.8,32.5,32.29,-240,20.72,2,699.7,-177.1,32,32.5,32.5
2018-12-09 01:59:57.8176,172.8,55.8,32.5,32.29,-240,20.72,61,697.8,692.5,0,32.5,32.5
2018-12-09 01:59:58.0676,172.8,55.8,32.5,32.29,-239.9,20.71,62,425,425,0,32.5,32.5
2018-12-09 01:59:58.3176,172.8,55.8,32.5,32.29,-240,20.72,64,178.2,180.2,0,32.5,32.5
2018-12-09 01:59:58.5676,172.8,55.8,32.5,32.29,-239.9,20.72,3,699.7,-178.8,29.5,32.5,32.5
2018-12-09 01:59:58.8176,172.8,55.8,32.5,32.29,-240,20.72,4,699.7,-177.1,29.5,32.5,32.5
2018-12-09 01:59:59.0676,172.8,55.8,32.5,32.29,-240,20.72,65,-123780,-123780,0,32.5,32.5
2018-12-09 01:59:59.3176,172.8,55.8,32.5,32.29,-239.9,20.72,66,-3250,-3260,0,32.5,32.5
2018-12-09 01:59:59.5676,172.8,55.8,32.5,32.29,-240,20.68,1,699.7,-178.8,32,32.5,32.5
2018-12-09 01:59:59.8177,172.8,55.8,32.5,32.29,-240,20.72,2,699.7,-177.1,32,32.5,32.5
2018-12-09 02:00:00.0677,172.8,55.8,32.5,32.29,-239.9,20.75,65,-123770,-123770,0,32.5,32.5
2018-12-09 02:00:00.3177,172.8,55.8,32.5,32.29,-239.8,20.72,51,3.58,3.55,0,32.5,32.5
2018-12-09 02:00:00.5677,172.8,55.8,32.25,32.29,-239.9,20.71,63,50,50,0,32.5,32.5
2018-12-09 02:00:00.8177,172.8,55.8,32.25,32.29,-240,20.72,67,52.9,51.1,0,32.5,32.5
2018-12-09 02:00:01.0677,172.8,55.8,32.25,32.29,-240,20.7,52,3.58,3.55,0,32.5,32.5
2018-12-09 02:00:01.3177,172.8,55.6,32,32.18,-240,20.72,6,-123800,52.9,3.6,32.5,32.5
2018-12-09 02:00:01.5678,172.8,55.6,32,32.18,-239.9,20.71,7,-123790,51.1,3.6,32.5,32.5
2018-12-09 02:00:01.8178,172.8,55.5,32,32.12,-239.9,20.72,1,699.5,-178.6,32,32.5,32.5
2018-12-09 02:00:02.0678,172.8,55.5,32,32.12,-239.9,20.73,2,699.3,-177.7,32,32.5,32.5
2018-12-09 02:00:02.3178,172.8,55.5,32,32.12,-240,20.71,61,697.5,692.2,0,32.5,32.5
2018-12-09 02:00:02.5678,172.8,55.4,32,32.06,-240,20.72,62,425,425,0,32.5,32.5
2018-12-09 02:00:02.8177,172.8,55.4,32,32.06,-240,20.72,64,178.7,180.7,0,32.5,32.5
2018-12-09 02:00:03.0677,172.8,55.4,32,32.06,-239.9,20.72,3,699.5,-178.6,29.5,32.5,32.5
2018-12-09 02:00:03.3177,172.8,55.3,32,32,-240,20.69,4,699.3,-177.7,29.5,32.5,32.5
2018-12-09 02:00:03.5678,172.8,55.3,32,32,-240,20.71,65,-123790,-123790,0,32.5,32.5
2018-12-09 02:00:03.8178,172.8,55.3,32,32,-239.9,20.72,66,-3260,-3270,0,32.5,32.5
2018-12-09 02:00:04.0678,172.8,55.3,32,32,-240,20.72,1,699.5,-178.6,32,32.5,32.5
2018-12-09 02:00:04.3177,172.8,55.3,32,32,-240,20.72,2,699.3,-177.7,32,32.5,32.5
2018-12-09 02:00:04.5677,172.8,55.3,32,32,-239.9,20.72,65,-123770,-123770,0,32.5,32.5
2018-12-09 02:00:04.8177,172.8,55.3,32,32,-240,20.72,51,3.58,3.55,0,32.5,32.5
2018-12-09 02:00:05.0677,172.8,55.3,32,32,-239.9,20.72,63,50,50,0,32.5,32.5
2018-12-09 02:00:05.3177,172.8,55.3,32,32,-239.9,20.71,67,52.9,51.1,0,32.5,32.5
2018-12-09 02:00:05.5677,172.8,55.3,32,32,-240,20.72,52,3.58,3.55,0,32.5,32.5
2018-12-09 02:00:05.8178,172.8,55.3,32,32,-239.9,20.72,6,-123800,52.9,3.6,32.5,32.5
2018-12-09 02:00:06.0678,172.8,55.3,32,32,-240,20.7,7,-123810,51.1,3.6,32.5,32.5
2018-12-09 02:00:06.3178,172.8,55.2,32,31.94,-239.9,20.74,1,699.5,-178.6,32,32.5,32.5
2018-12-09 02:00:06.5678,172.8,55.1,32,31.89,-240,20.72,2,699.3,-177.7,32,32.5,32.5
2018-12-09 02:00:06.8178,172.8,55.1,32,31.89,-239.9,20.73,61,697.2,691.9,0,32.5,32.5
2018-12-09 02:00:07.0678,172.8,55.1,32,31.89,-240,20.72,62,425,425,0,32.5,32.5
2018-12-09 02:00:07.3178,172.8,55.1,32,31.89,-239.9,20.77,64,178.7,180.7,0,32.5,32.5
2018-12-09 02:00:07.5678,172.8,55.1,32,31.89,-240,20.73,3,698.9,-178.6,29.5,32,32
2018-12-09 02:00:07.8178,172.8,55.1,32,31.89,-239.9,20.72,4,698.7,-177.9,30,32,32
2018-12-09 02:00:08.0678,172.8,55.1,32,31.89,-240,20.72,65,-123820,-123830,0,32,32
2018-12-09 02:00:08.3178,172.8,55.1,32,31.89,-240,20.72,66,-3270,-3260,0,32,32
2018-12-09 02:00:08.5678,172.8,55.1,32,31.89,-240,20.73,1,698.9,-178.6,32,32,32
2018-12-09 02:00:08.8178,172.8,55.1,32,31.89,-240,20.72,2,698.7,-177.9,32,32,32
2018-12-09 02:00:09.0678,172.8,55.1,32,31.89,-240,20.72,65,-123790,-123790,0,32,32
2018-12-09 02:00:09.3179,172.8,55.1,32,31.89,-240,20.71,51,3.57,3.55,0,32,32
2018-12-09 02:00:09.5679,172.8,55.1,32,31.89,-240,20.72,63,50,50,0,32,32
2018-12-09 02:00:09.8178,172.8,55.1,32,31.89,-239.8,20.73,67,52.9,51.1,0,32,32
2018-12-09 02:00:10.0678,172.8,55.1,32,31.89,-239.9,20.72,52,3.57,3.55,0,32,32
2018-12-09 02:00:10.3178,172.8,55.1,32,31.89,-240.1,20.72,6,-123820,52.9,3.5,32,32
2018-12-09 02:00:10.5678,172.8,55.1,32,31.89,-240,20.73,7,-123810,51.1,3.6,32,32
2018-12-09 02:00:10.8178,172.8,55.1,32,31.89,-240.1,20.73,1,698.9,-178.6,32,32,32
2018-12-09 02:00:11.0678,172.8,55.1,32,31.89,-240,20.72,2,698.7,-177.9,32,32,32
2018-12-09 02:00:11.3178,172.8,55.1,32,31.89,-239.9,20.72,61,696.9,691.7,0,32,32
2018-12-09 02:00:11.5679,172.8,54.9,32,31.77,-239.9,20.72,62,425,425,0,32,32
2018-12-09 02:00:11.8179,172.8,54.9,32,31.77,-239.9,20.72,64,178.4,180.4,0,32,32
2018-12-09 02:00:12.0679,172.8,54.9,32,31.77,-240,20.72,3,698.9,-178.6,29.5,32,32
2018-12-09 02:00:12.3179,172.8,54.8,32,31.71,-240,20.72,4,698.7,-177.9,30,32,32
2018-12-09 02:00:12.5679,172.8,54.8,32,31.71,-239.9,20.73,65,-123820,-123820,0,32,32
2018-12-09 02:00:12.8179,172.8,54.8,31.75,31.71,-239.9,20.71,66,-3280,-3280,0,32,32
2018-12-09 02:00:13.0679,172.8,54.8,31.5,31.71,-240,20.72,1,698.9,-178.6,32,32,32
2018-12-09 02:00:13.3179,172.8,54.8,31.5,31.71,-239.9,20.72,2,698.7,-177.9,32,32,32
2018-12-09 02:00:13.5678,172.8,54.8,31.5,31.71,-239.9,20.74,65,-123840,-123840,0,32,32
2018-12-09 02:00:13.8179,172.8,54.8,31.5,31.71,-240,20.72,51,3.57,3.55,0,32,32
2018-12-09 02:00:14.0679,172.8,54.8,31.5,31.71,-240,20.7,63,50,50,0,32,32
2018-12-09 02:00:14.3179,172.8,54.6,31.5,31.6,-239.8,20.73,67,52.9,51.1,0,32,32
2018-12-09 02:00:14.5679,172.8,54.5,31.5,31.54,-240,20.73,52,3.57,3.55,0,32,32
2018-12-09 02:00:14.8179,172.8,54.5,31.5,31.54,-239.9,20.72,6,-123820,52.9,3.5,31.5,31.5
2018-12-09 02:00:15.0679,172.8,54.5,31.5,31.54,-239.9,20.72,7,-123820,51.1,3.6,31.5,31.5
2018-12-09 02:00:15.3179,172.8,54.5,31.5,31.54,-240,20.72,1,698.3,-178.8,32,31.5,31.5
2018-12-09 02:00:15.5678,172.8,54.5,31.5,31.54,-240,20.72,2,698.3,-178.1,32,31.5,31.5
2018-12-09 02:00:15.8178,172.8,54.5,31.5,31.54,-240,20.72,61,696.6,691.4,0,31.5,31.5
2018-12-09 02:00:16.0679,172.8,54.5,31.5,31.54,-240,20.72,62,425,425,0,31.5,31.5
2018-12-09 02:00:16.3179,172.8,54.5,31.5,31.54,-239.9,20.72,64,178.9,180.9,0,31.5,31.5
2018-12-09 02:00:16.5679,172.8,54.5,31.5,31.54,-240,20.71,3,698.3,-178.8,29.5,31.5,31.5
2018-12-09 02:00:16.8179,172.8,54.5,31.5,31.54,-240,20.72,4,698.3,-178.1,30,31.5,31.5
2018-12-09 02:00:17.0679,172.8,54.5,31.5,31.54,-240.1,20.72,65,-123790,-123800,0,31.5,31.5
2018-12-09 02:00:17.3180,172.8,54.5,31.5,31.54,-239.9,20.72,66,-3300,-3290,0,31.5,31.5
2018-12-09 02:00:17.5680,172.8,54.4,31.5,31.48,-240,20.72,1,698.3,-178.8,32,31.5,31.5
2018-12-09 02:00:17.8180,172.8,54.4,31.5,31.48,-239.9,20.73,2,698.3,-178.1,32,31.5,31.5
2018-12-09 02:00:18.0680,172.8,54.4,31.5,31.48,-239.9,20.71,65,-123800,-123800,0,31.5,31.5
2018-12-09 02:00:18.3180,172.8,54.3,31.5,31.42,-240,20.72,51,3.57,3.55,0,31.5,31.5
2018-12-09 02:00:18.5680,172.8,54.3,31.5,31.42,-240,20.71,63,50,50,0,31.5,31.5
2018-12-09 02:00:18.8179,172.8,54.3,31.5,31.42,-240,20.72,67,52.9,51.1,0,31.5,31.5
2018-12-09 02:00:19.0679,172.8,54.3,31.5,31.42,-240,20.72,52,3.57,3.55,0,31.5,31.5
2018-12-09 02:00:19.3179,172.8,54.3,31.5,31.42,-240,20.74,6,-123780,52.9,3.5,31.5,31.5
2018-12-09 02:00:19.5679,172.8,54.2,31.5,31.37,-240.1,20.72,7,-123780,51.1,3.6,31.5,31.5
2018-12-09 02:00:19.8179,172.8,54.2,31.5,31.37,-240,20.73,1,698.3,-178.8,32,31.5,31.5
2018-12-09 02:00:20.0679,172.8,54.2,31.5,31.37,-239.9,20.72,2,698.3,-178.1,32,31.5,31.5
2018-12-09 02:00:20.3179,172.8,54.1,31.5,31.31,-239.8,20.72,61,696.3,691.1,0,31.5,31.5
2018-12-09 02:00:20.5679,172.8,54.1,31.5,31.31,-239.9,20.72,62,425,425,0,31.5,31.5
2018-12-09 02:00:20.8179,172.8,54.1,31.5,31.31,-240,20.73,64,178.8,180.7,0,31.5,31.5
2018-12-09 02:00:21.0679,172.8,54.1,31.5,31.31,-240,20.71,3,698.3,-178.8,29.5,31.5,31.5
2018-12-09 02:00:21.3179,172.8,54.1,31.5,31.31,-240,20.69,4,698.3,-178.1,30,31.5,31.5
2018-12-09 02:00:21.5679,172.8,54.1,31.5,31.31,-239.9,20.72,65,-123800,-123800,0,31.5,31.5
2018-12-09 02:00:21.8180,172.8,54.1,31.5,31.31,-239.9,20.73,66,-3280,-3280,0,31.5,31.5
2018-12-09 02:00:22.0679,172.8,54.1,31.5,31.31,-239.9,20.73,1,697.8,-178.8,32,31.5,31.5
2018-12-09 02:00:22.3179,172.8,54.1,31.5,31.31,-240,20.71,2,697.8,-178.3,32,31.5,31.5
2018-12-09 02:00:22.5679,172.8,54,31.5,31.25,-240,20.72,65,-123810,-123810,0,31.5,31.5
2018-12-09 02:00:22.8179,172.8,54,31.5,31.25,-239.9,20.73,51,3.57,3.55,0,31.5,31.5
2018-12-09 02:00:23.0679,172.8,54,31.5,31.25,-240,20.73,63,50,50,0,31.5,31.5
2018-12-09 02:00:23.3179,172.8,54,31.5,31.25,-239.9,20.72,67,52.9,51.1,0,31.5,31.5
2018-12-09 02:00:23.5679,172.8,54,31.5,31.25,-240,20.76,52,3.57,3.54,0,31.5,31.5
2018-12-09 02:00:23.8179,172.8,54,31.5,31.25,-239.9,20.72,6,-123830,52.9,3.5,31.5,31.5
2018-12-09 02:00:24.0679,172.8,54,31.5,31.25,-240,20.72,7,-123810,51.1,3.6,31.5,31.5
2018-12-09 02:00:24.3179,172.8,53.9,31.5,31.19,-240,20.72,1,697.8,-178.8,32,31.5,31.5
2018-12-09 02:00:24.5680,172.8,53.9,31.25,31.19,-239.9,20.72,2,697.8,-178.3,32,31.5,31.5
2018-12-09 02:00:24.8180,172.8,53.9,31.25,31.19,-239.9,20.72,61,696,690.8,0,31.5,31.5
2018-12-09 02:00:25.0680,172.8,53.9,31.25,31.19,-240,20.72,62,425,425,0,31.5,31.5
2018-12-09 02:00:25.3180,172.8,53.9,31.25,31.19,-240,20.73,64,178.9,180.9,0,31.5,31.5
2018-12-09 02:00:25.5680,172.8,53.8,31.25,31.13,-240.1,20.74,3,697.8,-178.8,29.5,31.5,31.5
2018-12-09 02:00:25.8180,172.8,53.8,31.25,31.13,-239.9,20.72,4,697.8,-178.3,30,31.5,31.5
2018-12-09 02:00:26.0680,172.8,53.8,31.25,31.13,-240,20.73,65,-123820,-123830,0,31.5,31.5
2018-12-09 02:00:26.3180,172.8,53.8,31,31.13,-239.9,20.72,66,-3290,-3290,0,31.5,31.5
2018-12-09 02:00:26.5680,172.8,53.8,31,31.13,-239.9,20.72,1,697.8,-178.8,32,31.5,31.5
2018-12-09 02:00:26.8180,172.8,53.8,31,31.13,-239.9,20.71,2,697.8,-178.3,32,31.5,31.5
2018-12-09 02:00:27.0680,172.8,53.8,31,31.13,-240,20.72,65,-123810,-123820,0,31.5,31.5
2018-12-09 02:00:27.3180,172.8,53.8,31,31.13,-239.9,20.72,51,3.57,3.55,0,31.5,31.5
2018-12-09 02:00:27.5680,172.8,53.8,31,31.13,-239.9,20.76,63,50,50,0,31.5,31.5
2018-12-09 02:00:27.8180,172.8,53.8,31,31.13,-240,20.75,67,52.9,51.1,0,31.5,31.5
2018-12-09 02:00:28.0680,172.8,53.8,31,31.13,-240,20.72,52,3.57,3.54,0,31.5,31.5
2018-12-09 02:00:28.3180,172.8,53.8,31,31.13,-240,20.72,6,-123800,52.9,3.5,31.5,31.5
2018-12-09 02:00:28.5680,172.8,53.7,31,31.08,-240.1,20.72,7,-123810,51.1,3.6,31.5,31.5
2018-12-09 02:00:28.8180,172.8,53.7,31,31.08,-239.9,20.72,1,697.8,-178.8,32,31.5,31.5
2018-12-09 02:00:29.0680,172.8,53.7,31,31.08,-239.9,20.72,2,697.8,-178.3,32,31,31.5
2018-12-09 02:00:29.3180,172.8,53.5,31,30.96,-240,20.7,61,695.7,690.5,0,31,31
2018-12-09 02:00:29.5680,172.8,53.5,31,30.96,-240,20.72,62,425,425,0,31,31
2018-12-09 02:00:29.8180,172.8,53.5,31,30.96,-239.9,20.73,64,178.6,180.5,0,31,31
2018-12-09 02:00:30.0680,172.8,53.5,31,30.96,-239.9,20.72,3,697.6,-179.2,29.5,31,31
2018-12-09 02:00:30.3180,172.8,53.5,31,30.96,-240,20.72,4,697.3,-178.5,30,31,31
2018-12-09 02:00:30.5680,172.8,53.5,31,30.96,-240,20.72,65,-123820,-123820,0,31,31
2018-12-09 02:00:30.8180,172.8,53.5,31,30.96,-240,20.74,66,-3280,-3280,0,31,31
2018-12-09 02:00:31.0680,172.8,53.5,31,30.96,-239.9,20.73,1,697.6,-179.2,32,31,31
2018-12-09 02:00:31.3180,172.8,53.5,31,30.96,-240,20.72,2,697.3,-178.5,32,31,31
2018-12-09 02:00:31.5680,172.8,53.4,31,30.9,-240,20.71,65,-123810,-123810,0,31,31
2018-12-09 02:00:31.8180,172.8,53.4,31,30.9,-239.9,20.71,51,3.56,3.54,0,31,31
2018-12-09 02:00:32.0681,172.8,53.4,31,30.9,-239.9,20.72,63,50,50,0,31,31
2018-12-09 02:00:32.3181,172.8,53.3,31,30.84,-239.9,20.73,67,52.9,51.1,0,31,31
2018-12-09 02:00:32.5680,172.8,53.3,31,30.84,-240,20.72,52,3.56,3.54,0,31,31
2018-12-09 02:00:32.8180,172.8,53.3,31,30.84,-239.9,20.7,6,-123800,52.9,3.5,31,31
2018-12-09 02:00:33.0680,172.8,53.3,31,30.84,-239.9,20.78,7,-123800,51.1,3.6,31,31
2018-12-09 02:00:33.3180,172.8,53.3,31,30.84,-240,20.69,1,697.6,-179.2,32,31,31
2018-12-09 02:00:33.5680,172.8,53.2,31,30.79,-240,20.72,2,697.3,-178.5,32,31,31
2018-12-09 02:00:33.8180,172.8,53.2,31,30.79,-240,20.72,61,695.3,690,0,31,31
2018-12-09 02:00:34.0680,172.8,53.2,31,30.79,-239.9,20.71,62,425,425,0,31,31
2018-12-09 02:00:34.3180,172.8,53.2,31,30.79,-240,20.7,64,178.4,180.4,0,31,31
2018-12-09 02:00:34.5680,172.8,53.2,31,30.79,-239.9,20.71,3,697.6,-179.2,29.5,31,31
2018-12-09 02:00:34.8180,172.8,53.2,31,30.79,-240,20.72,4,697.3,-178.5,30,31,31
2018-12-09 02:00:35.0681,172.8,53.2,31,30.79,-240,20.72,65,-123800,-123800,0,31,31
2018-12-09 02:00:35.3181,172.8,53.1,31,30.73,-240,20.68,66,-3280,-3280,0,31,31
2018-12-09 02:00:35.5681,172.8,53.1,31,30.73,-240,20.71,1,697.6,-179.2,32,31,31
2018-12-09 02:00:35.8181,172.8,53.1,31,30.73,-240,20.72,2,697.3,-178.5,32,31,31
2018-12-09 02:00:36.0681,172.8,53.1,31,30.73,-240,20.72,65,-123810,-123810,0,31,31
2018-12-09 02:00:36.3181,172.8,53.1,31,30.73,-240,20.72,51,3.56,3.54,0,31,31
2018-12-09 02:00:36.5681,172.8,53.1,31,30.73,-240,20.74,63,50,50,0,31,31
2018-12-09 02:00:36.8181,172.8,53.1,31,30.73,-239.9,20.72,67,52.9,51.1,0,31,31
2018-12-09 02:00:37.0681,172.8,53.1,31,30.73,-239.9,20.73,52,3.56,3.54,0,31,31
2018-12-09 02:00:37.3181,172.8,53.1,31,30.73,-239.9,20.72,6,-123800,52.9,3.5,31,31
2018-12-09 02:00:37.5681,172.8,53.1,30.75,30.73,-239.9,20.72,7,-123820,51.1,3.6,31,31
2018-12-09 02:00:37.8181,172.8,53.1,30.75,30.73,-240,20.72,1,697,-179.2,32,31,31
2018-12-09 02:00:38.0680,172.8,53.1,30.75,30.73,-240.1,20.72,2,697,-178.5,32,31,31
2018-12-09 02:00:38.3180,172.8,53.1,30.5,30.73,-239.8,20.72,61,695,689.8,0,31,31
2018-12-09 02:00:38.5680,172.8,53.1,30.5,30.73,-239.9,20.73,62,425,425,0,31,31
2018-12-09 02:00:38.8180,172.8,53.1,30.5,30.73,-239.9,20.71,64,178.9,180.9,0,31,31
2018-12-09 02:00:39.0680,172.8,53.1,30.5,30.73,-240,20.71,3,697,-179.2,29.5,31,31
2018-12-09 02:00:39.3180,172.8,53.1,30.5,30.73,-240,20.72,4,697,-178.5,30,31,31
2018-12-09 02:00:39.5681,172.8,53.1,30.5,30.73,-240.1,20.72,65,-123810,-123820,0,31,31
2018-12-09 02:00:39.8181,172.8,52.9,30.5,30.61,-240,20.7,66,-3290,-3290,0,31,31
2018-12-09 02:00:40.0681,172.8,52.9,30.5,30.61,-239.9,20.7,1,697,-179.2,32,31,31
2018-12-09 02:00:40.3181,172.8,52.9,30.5,30.61,-239.9,20.73,2,697,-178.5,32,31,31
2018-12-09 02:00:40.5681,172.8,52.9,30.5,30.61,-239.9,20.71,65,-123810,-123810,0,31,31
2018-12-09 02:00:40.8181,172.8,52.9,30.5,30.61,-240,20.72,51,3.56,3.54,0,31,31
2018-12-09 02:00:41.0681,172.8,52.9,30.5,30.61,-240,20.73,63,50,50,0,31,31
2018-12-09 02:00:41.3181,172.8,52.8,30.5,30.56,-240,20.71,67,52.9,51.1,0,31,31
2018-12-09 02:00:41.5681,172.8,52.8,30.5,30.56,-240,20.71,52,3.56,3.54,0,31,31
2018-12-09 02:00:41.8181,172.8,52.8,30.5,30.56,-239.9,20.71,6,-123820,52.9,3.5,31,31
2018-12-09 02:00:42.0681,172.8,52.8,30.5,30.56,-240,20.72,7,-123830,51.1,3.6,31,31
2018-12-09 02:00:42.3181,172.8,52.8,30.5,30.56,-239.9,20.72,1,697,-179.2,32,31,31
2018-12-09 02:00:42.5681,172.8,52.8,30.5,30.56,-239.9,20.72,2,697,-178.5,32,31,31
2018-12-09 02:00:42.8181,172.8,52.7,30.5,30.5,-240,20.72,61,694.7,689.6,0,31,31
2018-12-09 02:00:43.0681,172.8,52.5,30.5,30.38,-239.9,20.71,62,425,425,0,31,31
2018-12-09 02:00:43.3181,172.8,52.5,30.5,30.38,-239.9,20.73,64,178.8,180.8,0,31,31
2018-12-09 02:00:43.5682,172.8,52.5,30.5,30.38,-239.9,20.72,3,697,-179.2,29.5,31,31
2018-12-09 02:00:43.8182,172.8,52.5,30.5,30.38,-240,20.71,4,696.4,-178.5,30,30.5,30.5
2018-12-09 02:00:44.0682,172.8,52.5,30.5,30.38,-239.9,20.71,65,-123830,-123840,0,30.5,30.5
2018-12-09 02:00:44.3182,172.8,52.5,30.5,30.38,-240,20.72,66,-3280,-3280,0,30.5,30.5
2018-12-09 02:00:44.5682,172.8,52.4,30.5,30.32,-240,20.74,1,696.4,-179.4,32,30.5,30.5
2018-12-09 02:00:44.8182,172.8,52.4,30.5,30.32,-239.9,20.72,2,696.4,-178.5,32,30.5,30.5
2018-12-09 02:00:45.0682,172.8,52.4,30.5,30.32,-239.9,20.72,65,-123810,-123810,0,30.5,30.5
2018-12-09 02:00:45.3182,172.8,52.4,30.5,30.32,-240,20.71,51,3.56,3.54,0,30.5,30.5
2018-12-09 02:00:45.5682,172.8,52.4,30.5,30.32,-239.9,20.71,63,50,50,0,30.5,30.5
2018-12-09 02:00:45.8182,172.8,52.4,30.5,30.32,-240,20.72,67,52.9,51.1,0,30.5,30.5
2018-12-09 02:00:46.0682,172.8,52.4,30.5,30.32,-240,20.73,52,3.56,3.53,0,30.5,30.5
2018-12-09 02:00:46.3182,172.8,52.3,30.5,30.27,-239.9,20.72,6,-123830,52.9,3.5,30.5,30.5
2018-12-09 02:00:46.5681,172.8,52.3,30.5,30.27,-239.9,20.72,7,-123830,51.1,3.6,30.5,30.5
2018-12-09 02:00:46.8181,172.8,52.3,30.5,30.27,-239.9,20.72,1,696.4,-179.4,32,30.5,30.5
2018-12-09 02:00:47.0681,172.8,52.3,30.5,30.27,-240,20.72,2,696.4,-178.5,32,30.5,30.5
2018-12-09 02:00:47.3180,172.8,52.3,30.5,30.27,-239.9,20.72,61,694.5,689.3,0,30.5,30.5
2018-12-09 02:00:47.5680,172.8,52.3,30.5,30.27,-240,20.72,62,425,425,0,30.5,30.5
2018-12-09 02:00:47.8181,172.8,52.3,30.5,30.27,-240,20.72,64,179,181,0,30.5,30.5
2018-12-09 02:00:48.0681,172.8,52.3,30.5,30.27,-240,20.7,3,696.4,-179.4,29.5,30.5,30.5
2018-12-09 02:00:48.3182,172.8,52.3,30.5,30.27,-240,20.72,4,696.4,-178.5,30,30.5,30.5
2018-12-09 02:00:48.5682,172.8,52.2,30.5,30.21,-240,20.72,65,-123600,-124070,0,30.5,30.5
2018-12-09 02:00:48.8182,172.8,52.2,30.5,30.21,-240,20.71,66,-3290,-3290,0,30.5,30.5
2018-12-09 02:00:49.0682,172.8,52.2,30.5,30.21,-240,20.72,1,696.4,-179.4,32,30.5,30.5
2018-12-09 02:00:49.3182,172.8,52.1,30.5,30.15,-240,20.72,2,696.4,-178.5,32,30.5,30.5
2018-12-09 02:00:49.5682,172.8,52.1,30.25,30.15,-240.1,20.72,65,-123780,-123860,0,30.5,30.5
2018-12-09 02:00:49.8182,172.8,52.1,30.25,30.15,-240,20.72,51,3.56,3.54,0,30.5,30.5
2018-12-09 02:00:50.0682,172.8,52.1,30.25,30.15,-240,20.73,63,50,50,0,30.5,30.5
2018-12-09 02:00:50.3182,172.8,52.1,30,30.15,-239.9,20.71,67,52.9,51.1,0,30.5,30.5
2018-12-09 02:00:50.5682,172.8,52,30,30.09,-240,20.71,52,3.56,3.53,0,30.5,30.5
2018-12-09 02:00:50.8182,172.8,52,30,30.09,-239.9,20.72,6,-123800,52.9,3.5,30.5,30.5
2018-12-09 02:00:51.0682,172.8,52,30,30.09,-240,20.71,7,-123800,51.1,3.6,30,30.5
2018-12-09 02:00:51.3182,172.8,52,30,30.09,-240,20.72,1,696.1,-179.2,32,30,30
2018-12-09 02:00:51.5682,172.8,52,30,30.09,-240,20.72,2,695.8,-179,32,30,30
2018-12-09 02:00:51.8182,172.8,52,30,30.09,-239.9,20.72,61,694.1,689,0,30,30
2018-12-09 02:00:52.0682,172.8,51.9,30,30.03,-239.9,20.72,62,425,425,0,30,30
2018-12-09 02:00:52.3182,172.8,51.9,30,30.03,-240,20.72,64,178.5,180.8,0,30,30
2018-12-09 02:00:52.5682,172.8,51.9,30,30.03,-240,20.73,3,696.1,-179.2,29.5,30,30
2018-12-09 02:00:52.8182,172.8,51.9,30,30.03,-239.9,20.72,4,695.8,-179,30,30,30
2018-12-09 02:00:53.0682,172.8,51.9,30,30.03,-240,20.72,65,-123400,-124150,0,30,30
2018-12-09 02:00:53.3182,172.8,51.9,30,30.03,-240,20.71,66,-3270,-3270,0,30,30
2018-12-09 02:00:53.5682,172.8,51.9,30,30.03,-240,20.72,1,696.1,-179.2,32,30,30
2018-12-09 02:00:53.8183,172.8,51.9,30,30.03,-239.9,20.71,2,695.8,-179,32,30,30
2018-12-09 02:00:54.0682,172.8,51.9,30,30.03,-239.9,20.72,65,-123780,-123780,0,30,30
2018-12-09 02:00:54.3182,172.8,51.9,30,30.03,-240,20.73,51,3.56,3.54,0,30,30
2018-12-09 02:00:54.5682,172.8,51.9,30,30.03,-240,20.72,63,50,50,0,30,30
2018-12-09 02:00:54.8182,172.8,51.8,30,29.98,-239.9,20.73,67,52.9,51.1,0,30,30
2018-12-09 02:00:55.0682,172.8,51.8,30,29.98,-161.7,20.72,52,3.56,3.53,0,30,30
2018-12-09 02:00:55.3183,172.8,51.8,30,29.98,-12.5,20.72,6,-4780,52.9,3.5,30,30
2018-12-09 02:00:55.5683,172.8,51.7,30,29.92,-4.8,20.74,7,-2920,51.1,3.6,30,30
2018-12-09 02:00:55.8183,172.8,51.7,30,29.92,-3.7,20.72,1,696.1,-179.2,32,30,30
2018-12-09 02:00:56.0683,172.8,51.7,30,29.92,-2.5,20.7,2,695.8,-179,32,30,30
2018-12-09 02:00:56.3183,172.8,51.7,30,29.92,-2,20.72,61,706.9,701.6,0,30,30
2018-12-09 02:00:56.5683,172.8,51.7,30,29.92,-1.6,20.72,62,425,425,0,30,30
2018-12-09 02:00:56.8182,172.8,51.7,30,29.92,-1.2,20.72,64,43.4,43.7,0,30,30
2018-12-09 02:00:57.0682,172.8,51.7,30,29.92,-0.7,20.71,3,696.1,-179.2,29.5,30,30
2018-12-09 02:00:57.3182,172.8,51.7,30,29.92,-0.6,20.72,4,695.8,-179,30,30,30
2018-12-09 02:00:57.5682,172.8,51.7,30,29.92,-0.4,20.74,65,-1050,-1060,0,30,30
2018-12-09 02:00:57.8182,172.8,51.7,30,29.92,-0.2,20.72,66,4380,4380,0,30,30
2018-12-09 02:00:58.0683,172.8,51.7,30,29.92,-0.2,20.7,1,696.1,-179.2,32,30,30
2018-12-09 02:00:58.3183,172.8,51.7,30,29.92,-0.2,20.72,2,705,0,32.5,30,30
2018-12-09 02:00:58.5683,172.8,51.7,30,29.92,-0.1,20.7,65,-920,-920,0,30,30
2018-12-09 02:00:58.8183,172.8,51.7,30,29.92,-0.1,20.73,51,3.6,3.58,0,30,30
2018-12-09 02:00:59.0683,172.8,51.7,30,29.92,0,20.73,63,50,50,0,30,30
2018-12-09 02:00:59.3183,172.8,51.7,30,29.92,0,20.72,67,52.7,50.9,0,30,30
2018-12-09 02:00:59.5683,172.8,51.7,30,29.92,0,20.72,52,3.61,3.58,0,30,30
2018-12-09 02:00:59.8183,172.8,51.7,30,29.92,0,20.71,6,-870,52.6,3.6,30,30
2018-12-09 02:01:00.0684,172.8,51.7,30,29.92,0,20.72,7,-860,50.8,3.6,30,30
2018-12-09 02:01:00.3184,172.8,51.7,30,29.92,0,20.72,1,704.7,-7.7,32,30,30
2018-12-09 02:01:00.5684,172.8,51.7,30,29.92,0.1,20.71,2,705,0,32.5,30,30
2018-12-09 02:01:00.8184,172.8,51.7,30,29.92,0.1,20.72,61,708.2,702.8,0,30,30
2018-12-09 02:01:01.0684,172.8,51.7,30,29.92,0.1,20.72,62,425,425,0,30,30
2018-12-09 02:01:01.3184,172.8,51.7,30,29.92,0.1,20.72,64,7.9,8.1,0,30,30
2018-12-09 02:01:01.5684,172.8,51.7,30,29.92,0.1,20.73,3,704.7,-7.7,29.5,30,30
2018-12-09 02:01:01.8183,172.8,51.7,30,29.92,0.1,20.72,4,705,0,30,30,30
2018-12-09 02:01:02.0683,172.8,51.7,30,29.92,0.1,20.72,65,-840,-850,0,30,30
2018-12-09 02:01:02.3183,172.8,51.7,30,29.92,0.1,20.69,66,5130,5130,0,30,30
2018-12-09 02:01:02.5684,172.8,51.7,30,29.92,0.1,20.74,1,704.7,-7.7,32,30,30
2018-12-09 02:01:02.8184,172.8,51.7,30,29.92,0.1,20.71,2,705,0,32.5,30,30
2018-12-09 02:01:03.0684,172.8,51.7,30,29.92,0.1,20.71,65,-850,-850,0,30,30
2018-12-09 02:01:03.3184,172.8,51.7,30,29.92,0.1,20.72,51,3.6,3.58,0,30,30
2018-12-09 02:01:03.5684,172.8,51.7,30,29.92,0.1,20.72,63,50,50,0,30,30
2018-12-09 02:01:03.8184,172.8,51.7,30,29.92,0,20.72,67,51.4,49.5,0,30,30
2018-12-09 02:01:04.0684,172.8,51.7,30,29.92,0,20.72,52,3.61,3.58,0,30,30
2018-12-09 02:01:04.3184,172.8,51.7,30,29.92,0,20.73,6,-850,51.1,3.6,30,30
2018-12-09 02:01:04.5684,172.8,51.7,30,29.92,0,20.72,7,-850,49.2,3.6,30,30
2018-12-09 02:01:04.8184,172.8,51.7,30,29.92,0,20.72,1,704.7,-7.7,32,30,30
2018-12-09 02:01:05.0684,172.8,51.7,30,29.92,0,20.72,2,705,0,32.5,30,30
2018-12-09 02:01:05.3184,172.8,51.7,30,29.92,0,20.73,61,709.1,703.6,0,30,30
2018-12-09 02:01:05.5684,172.8,51.7,30,29.92,0.1,20.72,62,425,425,0,30,30
2018-12-09 02:01:05.8183,172.8,51.7,30,29.92,0.1,20.72,64,8,8.1,0,30,30
2018-12-09 02:01:06.0683,172.8,51.7,30,29.92,0.1,20.72,3,706.6,0,29.5,30,30
2018-12-09 02:01:06.3183,172.8,51.7,30,29.92,0.1,20.73,4,706.7,0,30,30,30
2018-12-09 02:01:06.5683,172.8,51.7,30,29.92,0.1,20.7,65,-850,-850,0,30,30
2018-12-09 02:01:06.8183,172.8,51.7,30,29.92,0.1,20.72,66,5170,5170,0,30,30
2018-12-09 02:01:07.0683,172.8,51.7,30,29.92,0.1,20.7,1,706.6,0,32,30,30
2018-12-09 02:01:07.3184,172.8,51.7,30,29.92,0.1,20.71,2,706.7,0,32.5,30,30
2018-12-09 02:01:07.5684,172.8,51.7,30,29.92,0.1,20.72,65,-850,-850,0,30,30
2018-12-09 02:01:07.8184,172.8,51.7,30,29.92,0,20.72,51,3.61,3.59,0,30,30
2018-12-09 02:01:08.0684,172.8,51.7,30,29.92,0,20.72,63,50,50,0,30,30
2018-12-09 02:01:08.3184,172.8,51.7,30,29.92,0,20.72,67,49.3,47.6,0,30,30
2018-12-09 02:01:08.5684,172.8,51.7,30,29.92,0,20.71,52,3.61,3.59,0,30,30
2018-12-09 02:01:08.8184,172.8,51.7,30,29.92,0,20.72,6,-860,49,3.6,30,30
2018-12-09 02:01:09.0685,172.8,51.7,30,29.92,0,20.73,7,-850,47.2,3.6,30,30
2018-12-09 02:01:09.3185,172.8,51.7,30,29.92,0,20.72,1,706.6,0,32,30,30
2018-12-09 02:01:09.5685,172.8,51.7,30,29.92,0,20.72,2,706.7,0,32.5,30,30
2018-12-09 02:01:09.8184,172.8,51.7,30,29.92,0,20.72,61,709.6,704.3,0,30,30
2018-12-09 02:01:10.0684,172.8,51.7,30,29.92,0,20.71,62,425,425,0,30,30
2018-12-09 02:01:10.3184,172.8,51.7,30,29.92,0.1,20.72,64,8,8.1,0,30,30
2018-12-09 02:01:10.5684,172.8,51.7,30,29.92,0.1,20.73,3,706.6,0,29.5,30,30
2018-12-09 02:01:10.8184,172.8,51.7,30,29.92,0.1,20.72,4,706.7,0,30,30,30
2018-12-09 02:01:11.0685,172.8,51.7,30,29.92,0.1,20.71,65,-850,-850,0,30,30
2018-12-09 02:01:11.3185,172.8,51.7,30,29.92,0.1,20.69,66,5190,5190,0,30,30
2018-12-09 02:01:11.5685,172.8,51.7,30,29.92,0.1,20.76,1,706.6,0,32,30,30
2018-12-09 02:01:11.8185,172.8,51.7,30,29.92,0.1,20.72,2,706.7,0,32.5,30,30
2018-12-09 02:01:12.0685,172.8,51.7,30,29.92,0.1,20.73,65,-850,-850,0,30,30
2018-12-09 02:01:12.3185,172.8,51.7,30,29.92,0.1,20.72,51,3.61,3.59,0,30,30
2018-12-09 02:01:12.5684,172.8,51.7,30,29.92,0,20.72,63,50,50,0,30,30
2018-12-09 02:01:12.8184,172.8,51.7,30,29.92,0,20.72,67,47.2,45.7,0,30,30
2018-12-09 02:01:13.0684,172.8,51.7,30,29.92,0,20.72,52,3.62,3.6,0,30,30
2018-12-09 02:01:13.3184,172.8,51.7,30,29.92,0,20.72,6,-860,46.9,3.6,30,30
2018-12-09 02:01:13.5684,172.8,51.7,30,29.92,0,20.72,7,-850,45.4,3.6,30,30
2018-12-09 02:01:13.8184,172.8,51.7,30,29.92,0,20.71,1,707.8,0,32,30,30
2018-12-09 02:01:14.0684,172.8,51.7,30,29.92,0,20.73,2,707.7,0,32.5,30,30
2018-12-09 02:01:14.3184,172.8,51.7,30,29.92,0,20.73,61,710.3,704.8,0,30,30
2018-12-09 02:01:14.5684,172.8,51.7,30,29.92,0,20.72,62,425,425,0,30,30
2018-12-09 02:01:14.8185,172.8,51.7,30,29.92,0,20.72,64,8,8.2,0,30,30
2018-12-09 02:01:15.0685,172.8,51.7,30,29.92,0,20.71,3,707.8,0,29.5,30,30
2018-12-09 02:01:15.3185,172.8,51.7,30,29.92,0,20.72,4,707.7,0,30,30,30
2018-12-09 02:01:15.5685,172.8,51.7,30,29.92,0.1,20.72,65,-850,-860,0,30,30
2018-12-09 02:01:15.8185,172.8,51.7,30,29.92,0.1,20.73,66,5200,5210,0,30,30
2018-12-09 02:01:16.0685,172.8,51.7,30,29.92,0.1,20.73,1,707.8,0,32,30,30
2018-12-09 02:01:16.3185,172.8,51.7,30,29.92,0.1,20.72,2,707.7,0,32.5,30,30
2018-12-09 02:01:16.5685,172.8,51.7,30,29.92,0.1,20.72,65,-850,-850,0,30,30
2018-12-09 02:01:16.8185,172.8,51.7,30,29.92,0,20.71,51,3.62,3.6,0,30,30
2018-12-09 02:01:17.0685,172.8,51.7,30,29.92,0,20.72,63,50,50,0,30,30
2018-12-09 02:01:17.3185,172.8,51.7,30,29.92,0,20.73,67,45.3,44.1,0,30,30
2018-12-09 02:01:17.5685,172.8,51.7,30,29.92,0.1,20.73,52,3.62,3.6,0,30,30
2018-12-09 02:01:17.8185,172.8,51.7,30,29.92,0,20.72,6,-860,45.2,3.6,30,30
2018-12-09 02:01:18.0685,172.8,51.7,30,29.92,0,20.72,7,-850,43.9,3.6,30,30
2018-12-09 02:01:18.3185,172.8,51.7,30,29.92,0,20.72,1,707.8,0,32,30,30
2018-12-09 02:01:18.5685,172.8,51.7,30,29.92,0,20.72,2,707.7,0,32.5,30,30
2018-12-09 02:01:18.8185,172.8,51.7,30,29.92,0,20.73,61,710.6,705.1,0,30,30
2018-12-09 02:01:19.0685,172.8,51.7,30,29.92,0,20.72,62,425,425,0,30,30
2018-12-09 02:01:19.3185,172.8,51.7,30,29.92,0,20.72,64,8,8.2,0,30,30
2018-12-09 02:01:19.5685,172.8,51.7,30,29.92,0,20.72,3,707.8,0,29.5,30,30
2018-12-09 02:01:19.8185,172.8,51.7,30,29.92,0,20.73,4,707.7,0,30,30,30
2018-12-09 02:01:20.0685,172.8,51.7,30,29.92,0.1,20.72,65,-850,-860,0,30,30
2018-12-09 02:01:20.3185,172.8,51.7,30,29.92,0.1,20.71,66,5210,5210,0,30,30
2018-12-09 02:01:20.5685,172.8,51.7,30,29.92,0.1,20.67,1,708.5,0,32,30,30
2018-12-09 02:01:20.8185,172.8,51.7,30,29.92,0,20.72,2,708.4,0,32.5,30,30
2018-12-09 02:01:21.0685,172.8,51.7,30,29.92,0.1,20.73,65,-860,-850,0,30,30
2018-12-09 02:01:21.3185,172.8,51.7,30,29.92,0.1,20.72,51,3.62,3.6,0,30,30
2018-12-09 02:01:21.5685,172.8,51.7,30,29.92,0,20.72,63,50,50,0,30,30
2018-12-09 02:01:21.8185,172.8,51.7,30,29.92,0,20.78,67,43.7,42.7,0,30,30
2018-12-09 02:01:22.0685,172.8,51.7,30,29.92,0,20.72,52,3.62,3.6,0,30,30
2018-12-09 02:01:22.3185,172.8,51.7,30,29.92,0,20.72,6,-860,43.5,3.6,30,30
2018-12-09 02:01:22.5685,172.8,51.7,30,29.92,0,20.72,7,-860,42.5,3.6,30,30
2018-12-09 02:01:22.8185,172.8,51.7,30,29.92,0,20.7,1,708.5,0,32,30,30
2018-12-09 02:01:23.0686,172.8,51.7,30,29.92,0,20.72,2,708.4,0,32.5,30,30
2018-12-09 02:01:23.3186,172.8,51.7,30,29.92,0,20.66,61,710.9,705.5,0,30,30
2018-12-09 02:01:23.5686,172.8,51.7,30,29.92,0,20.72,62,425,425,0,30,30
2018-12-09 02:01:23.8186,172.8,51.7,30,29.92,0,20.72,64,8,8.2,0,30,30
2018-12-09 02:01:24.0686,172.8,51.7,30,29.92,0,20.72,3,708.5,0,29.5,30,30
2018-12-09 02:01:24.3186,172.8,51.7,30,29.92,0,20.74,4,708.4,0,30,30,30
2018-12-09 02:01:24.5686,172.8,51.7,30,29.92,0,20.7,65,-860,-860,0,30,30
2018-12-09 02:01:24.8186,172.8,51.7,30,29.92,0,20.72,66,5210,5210,0,30,30
2018-12-09 02:01:25.0686,172.8,51.7,30,29.92,0,20.72,1,708.5,0,32,30,30
2018-12-09 02:01:25.3186,172.8,51.7,30,29.92,0,20.72,2,708.4,0,32.5,30,30
2018-12-09 02:01:25.5686,172.8,51.7,30,29.92,0,20.72,65,-850,-850,0,30,30
2018-12-09 02:01:25.8186,172.8,51.7,30,29.92,0.1,20.72,51,3.62,3.6,0,30,30
2018-12-09 02:01:26.0686,172.8,51.7,30,29.92,0,20.72,63,50,50,0,30,30
2018-12-09 02:01:26.3186,172.8,51.7,30,29.92,0.1,20.75,67,42.3,41.5,0,30,30
2018-12-09 02:01:26.5686,172.8,51.7,30,29.92,0.1,20.73,52,3.62,3.6,0,30,30
2018-12-09 02:01:26.8186,172.8,51.7,30,29.92,0,20.72,6,-850,42.1,3.6,30,30
2018-12-09 02:01:27.0686,172.8,51.7,30,29.92,0,20.7,7,-860,41.2,3.6,30,30
2018-12-09 02:01:27.3186,172.8,51.7,30,29.92,0,20.72,1,709.1,0,32,30,30
2018-12-09 02:01:27.5686,172.8,51.7,30,29.92,0,20.72,2,709,0,32.5,30,30
2018-12-09 02:01:27.8186,172.8,51.7,30,29.92,0,20.7,61,711.2,705.9,0,30,30
2018-12-09 02:01:28.0686,172.8,51.7,30,29.92,0,20.71,62,425,425,0,30,30
2018-12-09 02:01:28.3186,172.8,51.7,30,29.92,0,20.72,64,8,8.2,0,30,30
2018-12-09 02:01:28.5686,172.8,51.7,30,29.92,0,20.72,3,709.1,0,29.5,30,30
2018-12-09 02:01:28.8186,172.8,51.7,30,29.92,0,20.72,4,709,0,30,30,30
2018-12-09 02:01:29.0686,172.8,51.7,30,29.92,0,20.76,65,-860,-860,0,30,30
2018-12-09 02:01:29.3186,172.8,51.7,30,29.92,0,20.72,66,5210,5210,0,30,30
2018-12-09 02:01:29.5686,172.8,51.7,30,29.92,0,20.71,1,709.1,0,32,30,30
2018-12-09 02:01:29.8186,172.8,51.7,30,29.92,0,20.72,2,709,0,32.5,30,30
2018-12-09 02:01:30.0686,172.8,51.7,30,29.92,0,20.72,65,-850,-850,0,30,30
2018-12-09 02:01:30.3186,172.8,51.7,30,29.92,0,20.73,51,3.62,3.6,0,30,30
2018-12-09 02:01:30.5686,172.8,51.7,30,29.92,0,20.75,63,50,50,0,30,30
2018-12-09 02:01:30.8186,172.8,51.7,30,29.92,0,20.65,67,41.1,40.3,0,30,30
2018-12-09 02:01:31.0686,172.8,51.7,30,29.92,0,20.74,52,3.63,3.6,0,30,30
2018-12-09 02:01:31.3186,172.8,51.7,30,29.92,0.1,20.71,6,-850,40.9,3.6,30,30
2018-12-09 02:01:31.5686,172.8,51.7,30,29.92,0,20.72,7,-860,40.2,3.6,30,30
2018-12-09 02:01:31.8186,172.8,51.7,30,29.92,0,20.72,1,709.1,0,32,30,30
2018-12-09 02:01:32.0686,172.8,51.7,30,29.92,0,20.72,2,709,0,32.5,30,30
2018-12-09 02:01:32.3186,172.8,51.7,30,29.92,0,20.72,61,711.5,706.1,0,30,30
2018-12-09 02:01:32.5686,172.8,51.7,30,29.92,0,20.72,62,425,425,0,30,30
2018-12-09 02:01:32.8186,172.8,51.7,30,29.92,0,20.72,64,8,8.2,0,30,30
2018-12-09 02:01:33.0686,172.8,51.7,30,29.92,0,20.73,3,709.1,0,29.5,30,30
2018-12-09 02:01:33.3186,172.8,51.7,30,29.92,0,20.72,4,709,0,30,30,30
2018-12-09 02:01:33.5686,172.8,51.7,30,29.92,0,20.75,65,-860,-860,0,30,30
2018-12-09 02:01:33.8187,172.8,51.7,30,29.92,0,20.75,66,5210,5210,0,30,30
2018-12-09 02:01:34.0687,172.8,51.7,30,29.92,0,20.72,1,709.1,0,32,30,30
2018-12-09 02:01:34.3186,172.8,51.7,30,29.92,0,20.72,2,709,0,32.5,30,30
2018-12-09 02:01:34.5686,172.8,51.7,30,29.92,0,20.71,65,-860,-860,0,30,30
2018-12-09 02:01:34.8186,172.8,51.7,30,29.92,0,20.73,51,3.62,3.6,0,30,30
2018-12-09 02:01:35.0686,172.8,51.7,30,29.92,0,20.71,63,50,50,0,30,30
2018-12-09 02:01:35.3187,172.8,51.7,30,29.92,0,20.73,67,39.9,39.3,0,30,30
2018-12-09 02:01:35.5687,172.8,51.7,30,29.92,0,20.68,52,3.63,3.6,0,30,30
2018-12-09 02:01:35.8187,172.8,51.7,30,29.92,0.1,20.72,6,-850,39.8,3.6,30,30
2018-12-09 02:01:36.0687,172.8,51.7,30,29.92,0,20.73,7,-860,39.2,3.6,30,30
2018-12-09 02:01:36.3187,172.8,51.7,30,29.92,0.1,20.72,1,709.5,0,32,30,30
2018-12-09 02:01:36.5687,172.8,51.7,30,29.92,0.1,20.72,2,709.4,0,32.5,30,30
2018-12-09 02:01:36.8187,172.8,51.7,30,29.92,0.1,20.72,61,711.6,706.2,0,30,30
2018-12-09 02:01:37.0687,172.8,51.7,30,29.92,0,20.72,62,425,425,0,30,30
2018-12-09 02:01:37.3187,172.8,51.7,30,29.92,0,20.71,64,8,8.2,0,30,30
2018-12-09 02:01:37.5687,172.8,51.7,30,29.92,0,20.72,3,709.5,0,29.5,30,30
2018-12-09 02:01:37.8187,172.8,51.7,30,29.92,0,20.72,4,709.4,0,30,30,30
2018-12-09 02:01:38.0687,172.8,51.7,30,29.92,0,20.7,65,-860,-860,0,30,30
2018-12-09 02:01:38.3187,172.8,51.7,30,29.92,0,20.72,66,5200,5200,0,30,30
2018-12-09 02:01:38.5687,172.8,51.7,30,29.92,0,20.72,1,709.5,0,32,30,30
2018-12-09 02:01:38.8187,172.8,51.7,30,29.92,0,20.72,2,709.4,0,32.5,30,30
2018-12-09 02:01:39.0687,172.8,51.7,30,29.92,0,20.72,65,-860,-860,0,30,30
2018-12-09 02:01:39.3187,172.8,51.7,30,29.92,0,20.72,51,3.62,3.6,0,30,30
2018-12-09 02:01:39.5687,172.8,51.7,30,29.92,0,20.72,63,50,50,0,30,30
2018-12-09 02:01:39.8187,172.8,51.7,30,29.92,0,20.72,67,38.9,38.4,0,30,30
2018-12-09 02:01:40.0687,172.8,51.7,30,29.92,0,20.72,52,3.63,3.6,0,30,30
2018-12-09 02:01:40.3187,172.8,51.7,30,29.92,0,20.71,6,-850,38.8,3.6,30,30
2018-12-09 02:01:40.5687,172.8,51.7,30,29.92,0.1,20.73,7,-850,38.3,3.6,30,30
2018-12-09 02:01:40.8187,172.8,51.7,30,29.92,0.1,20.73,1,709.5,0,32,30,30
2018-12-09 02:01:41.0687,172.8,51.7,30,29.92,0.1,20.72,2,709.4,0,32.5,30,30
2018-12-09 02:01:41.3187,172.8,51.7,30,29.92,0.1,20.72,61,711.8,706.4,0,30,30
2018-12-09 02:01:41.5687,172.8,51.7,30,29.92,0.1,20.72,62,425,425,0,30,30
2018-12-09 02:01:41.8187,172.8,51.7,30,29.92,0.1,20.73,64,8,8.2,0,30,30
2018-12-09 02:01:42.0687,172.8,51.7,30,29.92,0,20.73,3,709.8,0,29.5,30,30
2018-12-09 02:01:42.3187,172.8,51.7,30,29.92,0,20.71,4,709.7,0,30,30,30
2018-12-09 02:01:42.5687,172.8,51.7,30,29.92,0,20.72,65,-860,-850,0,30,30
2018-12-09 02:01:42.8187,172.8,51.7,30,29.92,0,20.72,66,5200,5200,0,30,30
2018-12-09 02:01:43.0687,172.8,51.7,30,29.92,0,20.72,1,709.8,0,32,30,30
2018-12-09 02:01:43.3187,172.8,51.7,30,29.92,0,20.72,2,709.7,0,32.5,30,30
2018-12-09 02:01:43.5687,172.8,51.7,30,29.92,0,20.72,65,-860,-860,0,30,30
2018-12-09 02:01:43.8187,172.8,51.7,30,29.92,0,20.71,51,3.63,3.61,0,30,30
2018-12-09 02:01:44.0687,172.8,51.7,30,29.92,0,20.72,63,50,50,0,30,30
2018-12-09 02:01:44.3187,172.8,51.7,30,29.92,0,20.73,67,38,37.6,0,30,30
2018-12-09 02:01:44.5687,172.8,51.7,30,29.92,0,20.72,52,3.63,3.61,0,30,30
2018-12-09 02:01:44.8187,172.8,51.7,30,29.92,0,20.76,6,-860,37.9,3.6,30,30
2018-12-09 02:01:45.0687,172.8,51.7,30,29.92,0,20.74,7,-850,37.5,3.6,30,30
2018-12-09 02:01:45.3188,172.8,51.7,30,29.92,0,20.72,1,709.8,0,32,30,30
2018-12-09 02:01:45.5688,172.8,51.7,30,29.92,0,20.72,2,709.7,0,32.5,30,30
2018-12-09 02:01:45.8188,172.8,51.7,30,29.92,0,20.73,61,711.9,706.6,0,30,30
2018-12-09 02:01:46.0688,172.8,51.7,30,29.92,0.1,20.7,62,425,425,0,30,30
2018-12-09 02:01:46.3188,172.8,51.7,30,29.92,0.1,20.72,64,8,8.2,0,30,30
2018-12-09 02:01:46.5688,172.8,51.7,30,29.92,0.1,20.7,3,709.8,0,29.5,30,30
2018-12-09 02:01:46.8188,172.8,51.7,30,29.92,0,20.69,4,709.7,0,30,30,30
2018-12-09 02:01:47.0688,172.8,51.7,30,29.92,0,20.72,65,-850,-850,0,30,30
2018-12-09 02:01:47.3188,172.8,51.7,30,29.92,0,20.78,66,5200,5200,0,30,30
2018-12-09 02:01:47.5688,172.8,51.7,30,29.92,0,20.74,1,709.8,0,32,30,30
2018-12-09 02:01:47.8188,172.8,51.7,30,29.92,0,20.75,2,709.7,0,32.5,30,30
2018-12-09 02:01:48.0688,172.8,51.7,30,29.92,0,20.72,65,-850,-850,0,30,30
2018-12-09 02:01:48.3188,172.8,51.7,30,29.92,0,20.71,51,3.63,3.61,0,30,30
2018-12-09 02:01:48.5688,172.8,51.7,30,29.92,0,20.73,63,50,50,0,30,30
2018-12-09 02:01:48.8188,172.8,51.7,30,29.92,0,20.72,67,37.2,36.8,0,30,30
2018-12-09 02:01:49.0688,172.8,51.5,30,29.8,0,20.74,52,3.63,3.61,0,30,30
2018-12-09 02:01:49.3188,172.8,51.5,30,29.8,0,20.72,6,-860,37.1,3.6,30,30
2018-12-09 02:01:49.5688,172.8,51.5,30,29.8,0,20.72,7,-850,36.7,3.6,30,30
2018-12-09 02:01:49.8188,172.8,51.5,30,29.8,0,20.72,1,710.1,0,32,30,30
2018-12-09 02:01:50.0688,172.8,51.5,30,29.8,0,20.79,2,710,0,32.5,30,30
2018-12-09 02:01:50.3188,172.8,51.5,30,29.8,0,20.74,61,712.2,706.7,0,30,30
2018-12-09 02:01:50.5688,172.8,51.5,30,29.8,0,20.7,62,425,425,0,30,30
2018-12-09 02:01:50.8188,172.8,51.5,30,29.8,0,20.72,64,8,8.2,0,30,30
2018-12-09 02:01:51.0688,172.8,51.5,30,29.8,0.1,20.72,3,710.1,0,29.5,30,30
2018-12-09 02:01:51.3188,172.8,51.5,30,29.8,0.1,20.72,4,710,0,30,30,30
2018-12-09 02:01:51.5689,172.8,51.5,30,29.8,0.1,20.74,65,-850,-850,0,30,30
2018-12-09 02:01:51.8189,172.8,51.5,30,29.8,0,20.72,66,5200,5200,0,30,30
2018-12-09 02:01:52.0689,172.8,51.5,30,29.8,0,20.7,1,710.1,0,32,30,30
2018-12-09 02:01:52.3189,172.8,51.5,30,29.8,0,20.72,2,710,0,32.5,30,30
2018-12-09 02:01:52.5689,172.8,51.5,30,29.8,0,20.72,65,-860,-860,0,30,30
2018-12-09 02:01:52.8189,172.8,51.5,30,29.8,0,20.72,51,3.63,3.61,0,30,30
2018-12-09 02:01:53.0689,172.8,51.5,30,29.8,0,20.73,63,50,50,0,30,30
2018-12-09 02:01:53.3189,172.8,51.5,30,29.8,0,20.72,67,36.5,36.1,0,30,30
2018-12-09 02:01:53.5688,172.8,51.5,30,29.8,0,20.72,52,3.63,3.61,0,30,30
2018-12-09 02:01:53.8188,172.8,51.5,30,29.8,0,20.72,6,-860,36.4,3.6,30,30
2018-12-09 02:01:54.0688,172.8,51.5,30,29.8,0,20.72,7,-860,36,3.6,30,30
2018-12-09 02:01:54.3189,172.8,51.5,30,29.8,0,20.72,1,710.1,0,32,30,30
2018-12-09 02:01:54.5689,172.8,51.5,30,29.8,0,20.73,2,710,0,32.5,30,30
2018-12-09 02:01:54.8189,172.8,51.5,30,29.8,0,20.72,61,712.3,706.9,0,30,30
2018-12-09 02:01:55.0689,172.8,51.5,30,29.8,0,20.71,62,425,425,0,30,30
2018-12-09 02:01:55.3189,172.8,51.5,30,29.8,0,20.73,64,8,8.2,0,30,30
2018-12-09 02:01:55.5689,172.8,51.5,30,29.8,0,20.69,3,710.1,0,29.5,30,30
2018-12-09 02:01:55.8189,172.8,51.5,30,29.8,0,20.72,4,710,0,30,30,30
2018-12-09 02:01:56.0688,172.8,51.5,30,29.8,0,20.72,65,-850,-850,0,30,30
2018-12-09 02:01:56.3189,172.8,51.5,30,29.8,0,20.72,66,5200,5200,0,30,30
2018-12-09 02:01:56.5689,172.8,51.5,30,29.8,0.1,20.72,1,710.3,0,32,30,30
2018-12-09 02:01:56.8189,172.8,51.5,30,29.8,0,20.69,2,710.2,0,32.5,30,30
2018-12-09 02:01:57.0689,172.8,51.5,30,29.8,0.1,20.72,65,-850,-850,0,30,30
2018-12-09 02:01:57.3189,172.8,51.5,30,29.8,0,20.73,51,3.63,3.61,0,30,30
2018-12-09 02:01:57.5689,172.8,51.5,30,29.8,0.1,20.72,63,50,50,0,30,30
2018-12-09 02:01:57.8189,172.8,51.5,30,29.8,0,20.73,67,35.8,35.5,0,30,30
2018-12-09 02:01:58.0689,172.8,51.5,30,29.8,0,20.73,52,3.63,3.61,0,30,30
2018-12-09 02:01:58.3189,172.8,51.5,30,29.8,0,20.73,6,-860,35.7,3.6,30,30
2018-12-09 02:01:58.5689,172.8,51.5,30,29.8,0,20.72,7,-860,35.4,3.6,30,30
2018-12-09 02:01:58.8189,172.8,51.5,30,29.8,0,20.72,1,710.3,0,32,30,30
2018-12-09 02:01:59.0689,172.8,51.5,30,29.8,0,20.73,2,710.2,0,32.5,30,30
2018-12-09 02:01:59.3189,172.8,51.5,30,29.8,0,20.72,61,712.4,707,0,30,30
2018-12-09 02:01:59.5689,172.8,51.5,30,29.8,0,20.72,62,425,425,0,30,30
2018-12-09 02:01:59.8189,172.8,51.5,30,29.8,0,20.72,64,8,8.2,0,30,30
2018-12-09 02:02:00.0689,172.8,51.5,30,29.8,0,20.73,3,710.3,0,29.5,30,30
2018-12-09 02:02:00.3189,172.8,51.5,30,29.8,0,20.71,4,710.2,0,30,30,30
2018-12-09 02:02:00.5690,172.8,51.5,30,29.8,0,20.73,65,-860,-860,0,30,30
2018-12-09 02:02:00.8190,172.8,51.5,30,29.8,0,20.72,66,5210,5210,0,30,30
2018-12-09 02:02:01.0690,172.8,51.5,30,29.8,0,20.72,1,710.3,0,32,30,30
2018-12-09 02:02:01.3190,172.8,51.5,30,29.8,0,20.72,2,710.2,0,32.5,30,30
2018-12-09 02:02:01.5690,172.8,51.5,30,29.8,0,20.68,65,-850,-860,0,30,30
2018-12-09 02:02:01.8190,172.8,51.5,30,29.8,0.1,20.72,51,3.63,3.61,0,30,30
2018-12-09 02:02:02.0690,172.8,51.5,30,29.8,0.1,20.73,63,50,50,0,30,30
2018-12-09 02:02:02.3190,172.8,51.5,30,29.8,0.1,20.72,67,35.2,34.9,0,30,30
2018-12-09 02:02:02.5690,172.8,51.5,30,29.8,0,20.7,52,3.63,3.61,0,30,30
2018-12-09 02:02:02.8190,172.8,51.5,30,29.8,0,20.67,6,-850,35.1,3.6,30,30
2018-12-09 02:02:03.0689,172.8,51.5,30,29.8,0,20.72,7,-850,34.8,3.6,30,30
2018-12-09 02:02:03.3189,172.8,51.5,30,29.8,0,20.74,1,710.3,0,32,30,30
2018-12-09 02:02:03.5689,172.8,51.5,30,29.8,0,20.71,2,710.2,0,32.5,30,30
2018-12-09 02:02:03.8190,172.8,51.5,30,29.8,0,20.72,61,712.4,707,0,30,30
2018-12-09 02:02:04.0690,172.8,51.5,30,29.8,0,20.73,62,425,425,0,30,30
2018-12-09 02:02:04.3190,172.8,51.5,30,29.8,0,20.71,64,8,8.2,0,30,30
2018-12-09 02:02:04.5690,172.8,51.5,30,29.8,0,20.72,3,710.4,0,29.5,30,30
2018-12-09 02:02:04.8190,172.8,51.5,30,29.8,0,20.78,4,710.3,0,30,30,30
2018-12-09 02:02:05.0690,172.8,51.5,30,29.8,0,20.73,65,-860,-850,0,30,30
2018-12-09 02:02:05.3190,172.8,51.5,30,29.8,0,20.73,66,5200,5200,0,30,30
2018-12-09 02:02:05.5690,172.8,51.5,30,29.8,0,20.71,1,710.4,0,32,30,30
2018-12-09 02:02:05.8190,172.8,51.5,30,29.8,0,20.76,2,710.3,0,32.5,30,30
2018-12-09 02:02:06.0690,172.8,51.5,30,29.8,0,20.72,65,-850,-850,0,30,30
2018-12-09 02:02:06.3190,172.8,51.5,30,29.8,0,20.72,51,3.63,3.61,0,30,30
2018-12-09 02:02:06.5690,172.8,51.5,30,29.8,0,20.73,63,50,50,0,30,30
2018-12-09 02:02:06.8190,172.8,51.5,30,29.8,0,20.72,67,34.6,34.4,0,30,30
2018-12-09 02:02:07.0690,172.8,51.5,30,29.8,0.1,20.72,52,3.63,3.61,0,30,30
2018-12-09 02:02:07.3190,172.8,51.5,30,29.8,0.1,20.75,6,-850,34.5,3.6,30,30
2018-12-09 02:02:07.5690,172.8,51.5,30,29.8,0,20.72,7,-850,34.3,3.6,30,30
2018-12-09 02:02:07.8190,172.8,51.5,30,29.8,0.1,20.71,1,710.4,0,32,30,30
2018-12-09 02:02:08.0690,172.8,51.5,30,29.8,0,20.72,2,710.3,0,32.5,30,30
2018-12-09 02:02:08.3190,172.8,51.5,30,29.8,0,20.7,61,712.5,707.1,0,30,30
2018-12-09 02:02:08.5690,172.8,51.5,30,29.8,0,20.71,62,425,425,0,30,30
2018-12-09 02:02:08.8190,172.8,51.5,30,29.8,0,20.71,64,8,8.2,0,30,30
2018-12-09 02:02:09.0690,172.8,51.5,30,29.8,0,20.72,3,710.4,0,29.5,30,30
2018-12-09 02:02:09.3189,172.8,51.5,30,29.8,0,20.73,4,710.3,0,30,30,30
2018-12-09 02:02:09.5689,172.8,51.5,30,29.8,0,20.72,65,-860,-860,0,30,30
2018-12-09 02:02:09.8190,172.8,51.5,30,29.8,0,20.72,66,5190,5180,0,30,30
2018-12-09 02:02:10.0690,172.8,51.5,30,29.8,0,20.72,1,710.4,0,32,30,30
2018-12-09 02:02:10.3190,172.8,51.5,30,29.8,0,20.72,2,710.3,0,32.5,30,30
2018-12-09 02:02:10.5690,172.8,51.5,30,29.8,0,20.72,65,-850,-850,0,30,30
2018-12-09 02:02:10.8190,172.8,51.5,30,29.8,0,20.72,51,3.63,3.61,0,30,30
2018-12-09 02:02:11.0691,172.8,51.5,30,29.8,0,20.71,63,50,50,0,30,30
2018-12-09 02:02:11.3191,172.8,51.5,30,29.8,0,20.72,67,34,33.8,0,30,30
2018-12-09 02:02:11.5691,172.8,51.5,30,29.8,0,20.72,52,3.63,3.61,0,30,30
2018-12-09 02:02:11.8191,172.8,51.5,30,29.8,0,20.72,6,-850,34,3.6,30,30
2018-12-09 02:02:12.0691,172.8,51.5,30,29.8,0.1,20.72,7,-850,33.8,3.6,30,30
2018-12-09 02:02:12.3190,172.8,51.5,30,29.8,0.1,20.72,1,710.6,0,32,30,30
2018-12-09 02:02:12.5690,172.8,51.5,30,29.8,0.1,20.77,2,710.5,0,32.5,30,30
2018-12-09 02:02:12.8190,172.8,51.5,30,29.8,0.1,20.72,61,712.6,707.2,0,30,30
2018-12-09 02:02:13.0690,172.8,51.5,30,29.8,0,20.71,62,425,425,0,30,30
2018-12-09 02:02:13.3190,172.8,51.5,30,29.8,0,20.72,64,8,8.2,0,30,30
2018-12-09 02:02:13.5690,172.8,51.5,30,29.8,0,20.72,3,710.6,0,29.5,30,30
2018-12-09 02:02:13.8190,172.8,51.5,30,29.8,0,20.72,4,710.5,0,30,30,30
2018-12-09 02:02:14.0690,172.8,51.5,30,29.8,0,20.72,65,-860,-860,0,30,30
2018-12-09 02:02:14.3190,172.8,51.5,30,29.8,0,20.72,66,5180,5180,0,30,30
2018-12-09 02:02:14.5691,172.8,51.5,30,29.8,0,20.72,1,710.6,0,32,30,30
2018-12-09 02:02:14.8191,172.8,51.5,30,29.8,0,20.7,2,710.5,0,32.5,30,30
2018-12-09 02:02:15.0691,172.8,51.5,30,29.8,0,20.72,65,-860,-850,0,30,30
2018-12-09 02:02:15.3191,172.8,51.5,30,29.8,0,20.72,51,3.63,3.61,0,30,30
2018-12-09 02:02:15.5691,172.8,51.5,30,29.8,0,20.72,63,50,50,0,30,30
2018-12-09 02:02:15.8191,172.8,51.5,30,29.8,0,20.71,67,33.5,33.4,0,30,30
2018-12-09 02:02:16.0691,172.8,51.5,30,29.8,0,20.73,52,3.63,3.61,0,30,30
2018-12-09 02:02:16.3191,172.8,51.5,30,29.8,0,20.72,6,-850,33.5,3.6,30,30
2018-12-09 02:02:16.5691,172.8,51.5,30,29.8,0,20.71,7,-850,33.3,3.6,30,30
2018-12-09 02:02:16.8191,172.8,51.5,30,29.8,0,20.72,1,710.6,0,32,30,30
2018-12-09 02:02:17.0691,172.8,51.5,30,29.8,0.1,20.73,2,710.5,0,32.5,30,30
2018-12-09 02:02:17.3191,172.8,51.5,30,29.8,0,20.72,61,712.5,707.2,0,30,30
2018-12-09 02:02:17.5692,172.8,51.5,30,29.8,0.1,20.72,62,425,425,0,30,30
2018-12-09 02:02:17.8192,172.8,51.5,30,29.8,0.1,20.72,64,8,8.1,0,30,30
2018-12-09 02:02:18.0692,172.8,51.5,30,29.8,0,20.73,3,710.7,0,29.5,30,30
2018-12-09 02:02:18.3191,172.8,51.5,30,29.8,0,20.73,4,710.6,0,30,30,30
2018-12-09 02:02:18.5691,172.8,51.5,30,29.8,0,20.73,65,-850,-850,0,30,30
2018-12-09 02:02:18.8191,172.8,51.5,30,29.8,0,20.7,66,5170,5170,0,30,30
2018-12-09 02:02:19.0691,172.8,51.5,30,29.8,0,20.72,1,710.7,0,32,30,30
2018-12-09 02:02:19.3192,172.8,51.5,30,29.8,0,20.72,2,710.6,0,32.5,30,30
2018-12-09 02:02:19.5692,172.8,51.5,30,29.8,0,20.69,65,-850,-850,0,30,30
2018-12-09 02:02:19.8192,172.8,51.5,30,29.8,0,20.73,51,3.63,3.61,0,30,30
2018-12-09 02:02:20.0692,172.8,51.5,30,29.8,0,20.71,63,50,50,0,30,30
2018-12-09 02:02:20.3192,172.8,51.5,30,29.8,0,20.72,67,33.1,33,0,30,30
2018-12-09 02:02:20.5691,172.8,51.5,30,29.8,0,20.72,52,3.63,3.61,0,30,30
2018-12-09 02:02:20.8191,172.8,51.5,30,29.8,0,20.72,6,-860,33,3.6,30,30
2018-12-09 02:02:21.0691,172.8,51.5,30,29.8,0,20.72,7,-850,32.9,3.6,30,30
2018-12-09 02:02:21.3191,172.8,51.5,30,29.8,0,20.72,1,710.7,0,32,30,30
2018-12-09 02:02:21.5691,172.8,51.5,30,29.8,0,20.71,2,710.6,0,32.5,30,30
2018-12-09 02:02:21.8191,172.8,51.5,30,29.8,0,20.73,61,712.7,707.3,0,30,30
