Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 02:02:22.0691,172.8,51.5,30,29.8,0.1,20.72,62,425,425,0,30,30
2018-12-09 02:02:22.3191,172.8,51.5,30,29.8,0,20.72,64,8,8.1,0,30,30
2018-12-09 02:02:22.5691,172.8,51.5,30,29.8,0.1,20.72,3,710.7,0,29.5,30,30
2018-12-09 02:02:22.8191,172.8,51.5,30,29.8,0,20.72,4,710.6,0,30,30,30
2018-12-09 02:02:23.0691,172.8,51.5,30,29.8,0,20.71,65,-850,-850,0,30,30
2018-12-09 02:02:23.3192,172.8,51.5,30,29.8,0,20.72,66,5170,5170,0,30,30
2018-12-09 02:02:23.5692,172.8,51.5,30,29.8,0,20.72,1,710.7,0,32,30,30
2018-12-09 02:02:23.8192,172.8,51.5,30,29.8,0,20.72,2,710.6,0,32.5,30,30
2018-12-09 02:02:24.0692,172.8,51.5,30,29.8,0.1,20.72,65,-850,-850,0,30,30
2018-12-09 02:02:24.3192,172.8,51.5,30,29.8,0,20.69,51,3.63,3.61,0,30,30
2018-12-09 02:02:24.5692,172.8,51.4,30,29.75,0,20.72,63,50,50,0,30,30
2018-12-09 02:02:24.8192,172.8,51.4,30,29.75,0,20.73,67,32.7,32.6,0,30,30
2018-12-09 02:02:25.0692,172.8,51.4,30,29.75,0,20.72,52,3.63,3.61,0,30,30
2018-12-09 02:02:25.3192,172.8,51.4,30,29.75,0,20.73,6,-860,32.6,3.6,30,30
2018-12-09 02:02:25.5692,172.8,51.4,30,29.75,0,20.73,7,-850,32.5,3.6,30,30
2018-12-09 02:02:25.8192,172.8,51.4,30,29.75,0,20.7,1,710.8,0,32,30,30
2018-12-09 02:02:26.0692,172.8,51.4,30,29.75,0,20.72,2,710.7,0,32.5,30,30
2018-12-09 02:02:26.3193,172.8,51.4,30,29.75,0,20.75,61,712.8,707.4,0,30,30
2018-12-09 02:02:26.5693,172.8,51.4,30,29.75,0,20.72,62,425,425,0,30,30
2018-12-09 02:02:26.8193,172.8,51.4,30,29.75,0,20.72,64,8,8.1,0,30,30
2018-12-09 02:02:27.0693,172.8,51.4,30,29.75,0,20.72,3,710.8,0,29.5,30,30
2018-12-09 02:02:27.3193,172.8,51.4,30,29.75,0,20.72,4,710.7,0,30,30,30
2018-12-09 02:02:27.5693,172.8,51.4,30,29.75,0,20.73,65,-850,-850,0,30,30
2018-12-09 02:02:27.8192,172.8,51.4,30,29.75,0,20.72,66,5170,5170,0,30,30
2018-12-09 02:02:28.0692,172.8,51.4,30,29.75,0,20.78,1,710.8,0,32,30,30
2018-12-09 02:02:28.3192,172.8,51.4,30,29.75,0.1,20.72,2,710.7,0,32.5,30,30
2018-12-09 02:02:28.5692,172.8,51.4,30,29.75,0.1,20.71,65,-850,-850,0,30,30
2018-12-09 02:02:28.8192,172.8,51.4,30,29.75,0,20.72,51,3.63,3.61,0,30,30
2018-12-09 02:02:29.0692,172.8,51.4,30,29.75,0.1,20.72,63,50,50,0,30,30
2018-12-09 02:02:29.3192,172.8,51.4,30,29.75,0.1,20.71,67,32.3,32.2,0,30,30
2018-12-09 02:02:29.5693,172.8,51.4,30,29.75,0,20.72,52,3.63,3.61,0,30,30
2018-12-09 02:02:29.8193,172.8,51.4,30,29.75,0,20.72,6,-860,32.2,3.6,30,30
2018-12-09 02:02:30.0693,172.8,51.4,30,29.75,0,20.72,7,-850,32.1,3.6,30,30
2018-12-09 02:02:30.3193,172.8,51.4,30,29.75,0,20.71,1,710.8,0,32,30,30
2018-12-09 02:02:30.5693,172.8,51.4,30,29.75,0,20.73,2,710.7,0,32.5,30,30
2018-12-09 02:02:30.8193,172.8,51.4,30,29.75,0,20.72,61,712.8,707.4,0,30,30
2018-12-09 02:02:31.0693,172.8,51.4,30,29.75,0,20.67,62,425,425,0,30,30
2018-12-09 02:02:31.3193,172.8,51.4,30,29.75,0,20.72,64,8,8.1,0,30,30
2018-12-09 02:02:31.5693,172.8,51.4,30,29.75,0,20.72,3,710.8,0,29.5,30,30
2018-12-09 02:02:31.8193,172.8,51.4,30,29.75,0,20.75,4,710.7,0,30,30,30
2018-12-09 02:02:32.0693,172.8,51.4,30,29.75,0,20.73,65,-850,-850,0,30,30
2018-12-09 02:02:32.3193,172.8,51.4,30,29.75,0,20.73,66,5170,5170,0,30,30
2018-12-09 02:02:32.5693,172.8,51.4,30,29.75,0,20.72,1,710.8,0,32,30,30
2018-12-09 02:02:32.8193,172.8,51.4,30,29.75,0,20.92,2,710.8,0,32.5,30,30
2018-12-09 02:02:33.0693,172.8,51.4,30,29.75,0,20.91,65,-850,-850,0,30,30
2018-12-09 02:02:33.3193,172.8,51.4,30,29.75,0.1,20.73,51,3.63,3.61,0,30,30
2018-12-09 02:02:33.5693,172.8,51.4,30,29.75,0,20.72,63,50,50,0,30,30
2018-12-09 02:02:33.8193,172.8,51.4,30,29.75,0.1,20.74,67,31.9,31.8,0,30,30
2018-12-09 02:02:34.0693,172.8,51.4,30,29.75,0.1,20.72,52,3.63,3.61,0,30,30
2018-12-09 02:02:34.3193,172.8,51.4,30,29.75,0,20.72,6,-850,31.9,3.6,30,30
2018-12-09 02:02:34.5693,172.8,51.4,30,29.75,0,20.71,7,-850,31.8,3.6,30,30
2018-12-09 02:02:34.8193,172.8,51.4,30,29.75,0,20.71,1,711,0,32,30,30
2018-12-09 02:02:35.0693,172.8,51.4,30,29.75,0,20.72,2,710.8,0,32.5,30,30
2018-12-09 02:02:35.3193,172.8,51.4,30,29.75,0,20.71,61,713,707.5,0,30,30
2018-12-09 02:02:35.5693,172.8,51.4,30,29.75,0,20.93,62,425,425,0,30,30
2018-12-09 02:02:35.8193,172.8,51.4,30,29.75,0,20.91,64,8,8.1,0,30,30
2018-12-09 02:02:36.0693,172.8,51.4,30,29.75,0,20.75,3,711,0,29.5,30,30
2018-12-09 02:02:36.3193,172.8,51.4,30,29.75,0,20.72,4,710.8,0,30,30,30
2018-12-09 02:02:36.5693,172.8,51.4,30,29.75,0,20.72,65,-860,-850,0,30,30
2018-12-09 02:02:36.8193,172.8,51.4,30,29.75,0,20.72,66,5170,5170,0,30,30
2018-12-09 02:02:37.0693,172.8,51.4,30,29.75,0,20.91,1,711,0,32,30,30
2018-12-09 02:02:37.3193,172.8,51.3,30,29.69,0,20.92,2,710.8,0,32.5,30,30
2018-12-09 02:02:37.5693,172.8,51.3,30,29.69,0,20.73,65,-850,-850,0,30,30
2018-12-09 02:02:37.8194,172.8,51.3,30,29.69,0,20.74,51,3.63,3.61,0,30,30
2018-12-09 02:02:38.0694,172.8,51.3,30,29.69,0,20.72,63,50,50,0,30,30
2018-12-09 02:02:38.3194,172.8,51.3,30,29.69,0,20.74,67,31.6,31.5,0,30,30
2018-12-09 02:02:38.5694,172.8,51.3,30,29.69,0.1,20.72,52,3.63,3.61,0,30,30
2018-12-09 02:02:38.8194,172.8,51.3,30,29.69,0.1,20.72,6,-850,31.5,3.6,30,30
2018-12-09 02:02:39.0694,172.8,51.3,30,29.69,0,20.72,7,-850,31.5,3.6,30,30
2018-12-09 02:02:39.3194,172.8,51.3,30,29.69,0.1,20.7,1,711,0,32,30,30
2018-12-09 02:02:39.5694,172.8,51.3,30,29.69,0,20.72,2,710.8,0,32.5,30,30
2018-12-09 02:02:39.8194,172.8,51.3,30,29.69,0,20.92,61,712.9,707.5,0,30,30
2018-12-09 02:02:40.0694,172.8,51.3,30,29.69,0,20.72,62,425,425,0,30,30
2018-12-09 02:02:40.3194,172.8,51.3,30,29.69,0,20.71,64,8,8.1,0,30,30
2018-12-09 02:02:40.5694,172.8,51.3,30,29.69,0,20.72,3,711,0,29.5,30,30
2018-12-09 02:02:40.8194,172.8,51.3,30,29.69,0,20.72,4,710.8,0,30,30,30
2018-12-09 02:02:41.0694,172.8,51.3,30,29.69,0,20.72,65,-850,-850,0,30,30
2018-12-09 02:02:41.3194,172.8,51.3,30,29.69,0,20.71,66,5170,5170,0,30,30
2018-12-09 02:02:41.5694,172.8,51.3,30,29.69,0,20.72,1,711,0,32,30,30
2018-12-09 02:02:41.8194,172.8,51.3,30,29.69,0,20.73,2,710.8,0,32.5,30,30
2018-12-09 02:02:42.0694,172.8,51.3,30,29.69,0,20.72,65,-860,-850,0,30,30
2018-12-09 02:02:42.3194,172.8,51.3,30,29.69,0,20.72,51,3.63,3.61,0,30,30
2018-12-09 02:02:42.5694,172.8,51.3,30,29.69,0,20.72,63,50,50,0,30,30
2018-12-09 02:02:42.8194,172.8,51.3,30,29.69,0,20.72,67,31.3,31.2,0,30,30
2018-12-09 02:02:43.0694,172.8,51.3,30,29.69,0,20.72,52,3.63,3.61,0,30,30
2018-12-09 02:02:43.3194,172.8,51.3,30,29.69,0,20.72,6,-850,31.2,3.6,30,30
2018-12-09 02:02:43.5694,172.8,51.3,30,29.69,0,20.72,7,-850,31.2,3.6,30,30
2018-12-09 02:02:43.8194,172.8,51.3,30,29.69,0.1,20.72,1,711,0,32,30,30
2018-12-09 02:02:44.0694,172.8,51.3,30,29.69,0.1,20.72,2,710.8,0,32.5,30,30
2018-12-09 02:02:44.3194,172.8,51.3,30,29.69,0.1,20.73,61,712.9,707.6,0,30,30
2018-12-09 02:02:44.5694,172.8,51.3,30,29.69,0,20.72,62,425,425,0,30,30
2018-12-09 02:02:44.8194,172.8,51.3,30,29.69,0.1,20.72,64,8,8.1,0,30,30
2018-12-09 02:02:45.0694,172.8,51.3,30,29.69,0,20.71,3,711,0,29.5,30,30
2018-12-09 02:02:45.3194,172.8,51.3,30,29.69,0,20.72,4,710.8,0,30,30,30
2018-12-09 02:02:45.5694,172.8,51.3,30,29.69,0.1,20.72,65,-850,-860,0,30,30
2018-12-09 02:02:45.8194,172.8,51.3,30,29.69,0,20.71,66,5180,5180,0,30,30
2018-12-09 02:02:46.0694,172.8,51.3,30,29.69,0,20.71,1,711,0,32,30,30
2018-12-09 02:02:46.3194,172.8,51.3,30,29.69,0,20.72,2,710.8,0,32.5,30,30
2018-12-09 02:02:46.5694,172.8,51.3,30,29.69,0,20.91,65,-860,-860,0,30,30
2018-12-09 02:02:46.8194,172.8,51.3,30,29.69,0,20.91,51,3.63,3.61,0,30,30
2018-12-09 02:02:47.0694,172.8,51.3,30,29.69,0,20.72,63,50,50,0,30,30
2018-12-09 02:02:47.3194,172.8,51.3,30,29.69,0,20.72,67,31,30.9,0,30,30
2018-12-09 02:02:47.5694,172.8,51.3,30,29.69,0,20.72,52,3.63,3.61,0,30,30
2018-12-09 02:02:47.8195,172.8,51.3,30,29.69,0,20.9,6,-860,30.9,3.6,30,30
2018-12-09 02:02:48.0695,172.8,51.3,30,29.69,0,20.74,7,-860,30.9,3.6,30,30
2018-12-09 02:02:48.3195,172.8,51.3,30,29.69,0,20.72,1,711.1,0,32,30,30
2018-12-09 02:02:48.5696,172.8,51.3,30,29.69,0,20.7,2,710.9,0,32.5,30,30
2018-12-09 02:02:48.8195,172.8,51.3,30,29.69,0,20.72,61,713,707.6,0,30,30
2018-12-09 02:02:49.0695,172.8,51.3,30,29.69,0,20.81,62,425,425,0,30,30
2018-12-09 02:02:49.3195,172.8,51.3,30,29.69,0,20.73,64,8,8.1,0,30,30
2018-12-09 02:02:49.5695,172.8,51.3,30,29.69,0,20.71,3,711.1,0,29.5,30,30
2018-12-09 02:02:49.8195,172.8,51.3,30,29.69,0.1,20.73,4,710.9,0,30,30,30
2018-12-09 02:02:50.0695,172.8,51.3,30,29.69,0,20.73,65,-850,-850,0,30,30
2018-12-09 02:02:50.3195,172.8,51.3,30,29.69,0.1,20.93,66,5180,5180,0,30,30
2018-12-09 02:02:50.5695,172.8,51.3,30,29.69,0,20.93,1,711.1,0,32,30,30
2018-12-09 02:02:50.8195,172.8,51.3,30,29.69,0,20.91,2,710.9,0,32.5,30,30
2018-12-09 02:02:51.0695,172.8,51.3,30,29.69,0.1,20.72,65,-850,-850,0,30,30
2018-12-09 02:02:51.3195,172.8,51.3,30,29.69,0.1,20.72,51,3.63,3.61,0,30,30
2018-12-09 02:02:51.5695,172.8,51.3,30,29.69,0,20.71,63,50,50,0,30,30
2018-12-09 02:02:51.8195,172.8,51.3,30,29.69,0,20.72,67,30.7,30.7,0,30,30
2018-12-09 02:02:52.0695,172.8,51.3,30,29.69,0,20.74,52,3.63,3.61,0,30,30
2018-12-09 02:02:52.3195,172.8,51.3,30,29.69,0,20.72,6,-860,30.7,3.6,30,30
2018-12-09 02:02:52.5695,172.8,51.3,30,29.69,0,20.93,7,-850,30.6,3.6,30,30
2018-12-09 02:02:52.8195,172.8,51.3,30,29.69,0,20.92,1,711.1,0,32,30,30
2018-12-09 02:02:53.0695,172.8,51.3,30,29.69,0,20.92,2,710.9,0,32.5,30,30
2018-12-09 02:02:53.3195,172.8,51.3,30,29.69,0,20.78,61,713.1,707.7,0,30,30
2018-12-09 02:02:53.5695,172.8,51.3,30,29.69,0,20.72,62,425,425,0,30,30
2018-12-09 02:02:53.8195,172.8,51.3,30,29.69,0,20.73,64,8,8.1,0,30,30
2018-12-09 02:02:54.0695,172.8,51.3,30,29.69,0,20.72,3,711.1,0,29.5,30,30
2018-12-09 02:02:54.3195,172.8,51.3,30,29.69,0,20.72,4,710.9,0,30,30,30
2018-12-09 02:02:54.5695,172.8,51.3,30,29.69,0,20.72,65,-850,-850,0,30,30
2018-12-09 02:02:54.8195,172.8,51.3,30,29.69,0,20.72,66,5190,5190,0,30,30
2018-12-09 02:02:55.0695,172.8,51.3,30,29.69,0,20.74,1,711.1,0,32,30,30
2018-12-09 02:02:55.3195,172.8,51.3,30,29.69,0,20.72,2,711,0,32.5,30,30
2018-12-09 02:02:55.5695,172.8,51.3,30,29.69,0,20.72,65,-850,-860,0,30,30
2018-12-09 02:02:55.8195,172.8,51.3,30,29.69,0.1,20.72,51,3.63,3.61,0,30,30
2018-12-09 02:02:56.0695,172.8,51.3,30,29.69,0.1,20.72,63,50,50,0,30,30
2018-12-09 02:02:56.3195,172.8,51.3,30,29.69,0.1,20.72,67,30.4,30.4,0,30,30
2018-12-09 02:02:56.5695,172.8,51.3,30,29.69,0,20.72,52,3.64,3.61,0,30,30
2018-12-09 02:02:56.8196,172.8,51.3,30,29.69,0.1,20.72,6,-850,30.4,3.6,30,30
2018-12-09 02:02:57.0696,172.8,51.3,30,29.69,0,20.71,7,-850,30.4,3.6,30,30
2018-12-09 02:02:57.3196,172.8,51.3,30,29.69,0,20.72,1,711.1,0,32,30,30
2018-12-09 02:02:57.5696,172.8,51.3,30,29.69,0,20.75,2,711,0,32.5,30,30
2018-12-09 02:02:57.8196,172.8,51.3,30,29.69,0,20.72,61,713,707.6,0,30,30
2018-12-09 02:02:58.0696,172.8,51.3,30,29.69,0,20.72,62,425,425,0,30,30
2018-12-09 02:02:58.3196,172.8,51.3,30,29.69,0,20.72,64,8,8.1,0,30,30
2018-12-09 02:02:58.5695,172.8,51.3,30,29.69,0,20.72,3,711.1,0,29.5,30,30
2018-12-09 02:02:58.8195,172.8,51.3,30,29.69,0,20.72,4,711,0,30,30,30
2018-12-09 02:02:59.0695,172.8,51.3,30,29.69,0,20.72,65,-860,-860,0,30,30
2018-12-09 02:02:59.3196,172.8,51.3,30,29.69,0,20.72,66,5190,5190,0,30,30
2018-12-09 02:02:59.5696,172.8,51.3,30,29.69,0,20.73,1,711.1,0,32,30,30
2018-12-09 02:02:59.8196,172.8,51.3,30,29.69,0,20.72,2,711,0,32.5,30,30
2018-12-09 02:03:00.0696,172.8,51.3,30,29.69,0,20.72,65,-850,-850,0,30,30
2018-12-09 02:03:00.3196,172.8,51.3,30,29.69,0,20.73,51,3.63,3.61,0,30,30
2018-12-09 02:03:00.5696,172.8,51.3,30,29.69,0,20.73,63,50,50,0,30,30
2018-12-09 02:03:00.8196,172.8,51.3,30,29.69,0,20.73,67,30.2,30.2,0,30,30
2018-12-09 02:03:01.0696,172.8,51.3,30,29.69,0.1,20.72,52,3.64,3.61,0,30,30
2018-12-09 02:03:01.3196,172.8,51.3,30,29.69,0.1,20.72,6,-850,30.2,3.6,30,30
2018-12-09 02:03:01.5696,172.8,51.3,30,29.69,0.1,20.73,7,-860,30.2,3.6,30,30
2018-12-09 02:03:01.8196,172.8,51.3,30,29.69,0.1,20.71,1,711.1,0,32,30,30
2018-12-09 02:03:02.0696,172.8,51.3,30,29.69,0,20.72,2,711.1,0,32.5,30,30
2018-12-09 02:03:02.3196,172.8,51.3,30,29.69,0,20.72,61,713.1,707.6,0,30,30
2018-12-09 02:03:02.5696,172.8,51.3,30,29.69,0,20.74,62,425,425,0,30,30
2018-12-09 02:03:02.8196,172.8,51.3,30,29.69,0,20.72,64,8,8.1,0,30,30
2018-12-09 02:03:03.0696,172.8,51.3,30,29.69,0,20.91,3,711.1,0,29.5,30,30
2018-12-09 02:03:03.3196,172.8,51.3,30,29.69,0,20.72,4,711.1,0,30,30,30
2018-12-09 02:03:03.5696,172.8,51.3,29.75,29.69,0,20.72,65,-860,-860,0,30,30
2018-12-09 02:03:03.8195,172.8,51.3,29.75,29.69,0,20.72,66,5180,5180,0,30,30
2018-12-09 02:03:04.0695,172.8,51.3,29.75,29.69,0,20.71,1,711.1,0,32,30,30
2018-12-09 02:03:04.3196,172.8,51.3,29.75,29.69,0,20.72,2,711.1,0,32.5,30,30
2018-12-09 02:03:04.5696,172.8,51.2,29.75,29.63,0,20.71,65,-850,-860,0,30,30
2018-12-09 02:03:04.8196,172.8,51.2,29.75,29.63,0,20.72,51,3.63,3.61,0,30,30
2018-12-09 02:03:05.0696,172.8,51.2,29.75,29.63,0,20.7,63,50,50,0,30,30
2018-12-09 02:03:05.3196,172.8,51.2,29.75,29.63,0,20.72,67,30,30,0,30,30
2018-12-09 02:03:05.5696,172.8,51.2,29.75,29.63,0,20.72,52,3.64,3.61,0,30,30
2018-12-09 02:03:05.8197,172.8,51.2,29.75,29.63,0,20.72,6,-850,29.9,3.6,30,30
2018-12-09 02:03:06.0697,172.8,51.2,29.75,29.63,0,20.73,7,-860,29.9,3.6,30,30
2018-12-09 02:03:06.3197,172.8,51.2,29.75,29.63,0,20.71,1,711.1,0,32,30,30
2018-12-09 02:03:06.5697,172.8,51.2,29.75,29.63,0.1,20.72,2,711.1,0,32.5,30,30
2018-12-09 02:03:06.8196,172.8,51.2,29.75,29.63,0.1,20.72,61,713.1,707.8,0,30,30
2018-12-09 02:03:07.0696,172.8,51.2,29.75,29.63,0.1,20.72,62,425,425,0,30,30
2018-12-09 02:03:07.3196,172.8,51.2,29.75,29.63,0.1,20.72,64,8,8.1,0,30,30
2018-12-09 02:03:07.5696,172.8,51.2,29.75,29.63,0.1,20.69,3,711.1,0,29.5,30,30
2018-12-09 02:03:07.8197,172.8,51.2,29.75,29.63,0.1,20.72,4,711.1,0,30,30,30
2018-12-09 02:03:08.0697,172.8,51.2,29.75,29.63,0.1,20.77,65,-830,-850,0,30,30
2018-12-09 02:03:08.3197,172.8,51.2,29.75,29.63,0.1,20.72,66,5180,5180,0,30,30
2018-12-09 02:03:08.5697,172.8,51.2,29.75,29.63,0,20.72,1,711.1,0,32,30,30
2018-12-09 02:03:08.8197,172.8,51.2,29.75,29.63,0,20.73,2,711.1,0,32.5,29.5,30
2018-12-09 02:03:09.0697,172.8,51.2,29.75,29.63,0,20.76,65,-830,-860,0,29.5,30
2018-12-09 02:03:09.3197,172.8,51.2,29.75,29.63,0,20.71,51,3.63,3.61,0,29.5,30
2018-12-09 02:03:09.5697,172.8,51.2,29.75,29.63,0,20.72,63,50,50,0,29.5,30
2018-12-09 02:03:09.8197,172.8,51.2,29.75,29.63,0,20.72,67,29.7,29.8,0,29.5,30
2018-12-09 02:03:10.0697,172.8,51.2,29.75,29.63,0,20.72,52,3.64,3.61,0,29.5,30
2018-12-09 02:03:10.3197,172.8,51.2,29.75,29.63,0,20.72,6,-840,29.7,3.6,29.5,30
2018-12-09 02:03:10.5697,172.8,51.2,29.75,29.63,0,20.71,7,-860,29.7,3.6,29.5,30
2018-12-09 02:03:10.8196,172.8,51.2,29.75,29.63,0,20.72,1,711.2,0,32,29.5,30
2018-12-09 02:03:11.0696,172.8,51.2,29.75,29.63,0,20.72,2,711.1,0,32.5,29.5,30
2018-12-09 02:03:11.3196,172.8,51.2,29.75,29.63,0,20.71,61,713.1,707.7,0,29.5,30
2018-12-09 02:03:11.5697,172.8,51.2,29.75,29.63,0,20.66,62,425,425,0,29.5,30
2018-12-09 02:03:11.8197,172.8,51.2,29.75,29.63,0,20.72,64,8,8.1,0,29.5,30
2018-12-09 02:03:12.0697,172.8,51.2,29.75,29.63,0,20.72,3,711.2,0,29.5,29.5,30
2018-12-09 02:03:12.3197,172.8,51.2,29.75,29.63,0,20.73,4,711.1,0,30,29.5,30
2018-12-09 02:03:12.5697,172.8,51.2,29.75,29.63,0,20.71,65,-830,-860,0,29.5,30
2018-12-09 02:03:12.8197,172.8,51.2,29.75,29.63,0,20.72,66,5170,5170,0,29.5,30
2018-12-09 02:03:13.0697,172.8,51.2,29.75,29.63,0.1,20.72,1,711.2,0,32,29.5,30
2018-12-09 02:03:13.3197,172.8,51.2,29.75,29.63,0.1,20.68,2,711.1,0,32.5,29.5,30
2018-12-09 02:03:13.5697,172.8,51.2,29.75,29.63,0,20.72,65,-820,-860,0,29.5,30
2018-12-09 02:03:13.8197,172.8,51.2,29.75,29.63,0.1,20.72,51,3.63,3.61,0,29.5,30
2018-12-09 02:03:14.0697,172.8,51.2,29.75,29.63,0.1,20.72,63,50,50,0,29.5,30
2018-12-09 02:03:14.3197,172.8,51.2,29.75,29.63,0.1,20.72,67,29.5,29.6,0,29.5,30
2018-12-09 02:03:14.5697,172.8,51.2,29.75,29.63,0.1,20.72,52,3.64,3.61,0,29.5,30
2018-12-09 02:03:14.8197,172.8,51.2,29.75,29.63,0.1,20.74,6,-830,29.5,3.6,29.5,30
2018-12-09 02:03:15.0697,172.8,51.2,29.75,29.63,0,20.71,7,-870,29.5,3.6,29.5,30
2018-12-09 02:03:15.3197,172.8,51.2,29.75,29.63,0.1,20.72,1,711.2,0,32,29.5,30
2018-12-09 02:03:15.5697,172.8,51.2,29.75,29.63,0,20.75,2,711.1,0,32.5,29.5,30
2018-12-09 02:03:15.8197,172.8,51.2,29.75,29.63,0,20.7,61,713.1,707.7,0,29.5,30
2018-12-09 02:03:16.0697,172.8,51.2,29.75,29.63,0,20.74,62,425,425,0,29.5,30
2018-12-09 02:03:16.3197,172.8,51.2,29.75,29.63,0,20.68,64,8,8.1,0,29.5,30
2018-12-09 02:03:16.5697,172.8,51.2,29.75,29.63,0,20.72,3,711.2,0,29.5,29.5,30
2018-12-09 02:03:16.8197,172.8,51.2,29.75,29.63,0,20.72,4,711.1,0,30,29.5,30
2018-12-09 02:03:17.0698,172.8,51.2,29.75,29.63,0,20.72,65,-830,-870,0,29.5,30
2018-12-09 02:03:17.3198,172.8,51.2,29.75,29.63,0,20.72,66,5170,5170,0,29.5,30
2018-12-09 02:03:17.5698,172.8,51.2,29.75,29.63,0,20.73,1,711.2,0,32,29.5,30
2018-12-09 02:03:17.8197,172.8,51.2,29.75,29.63,0,20.72,2,711.1,0,32.5,29.5,30
2018-12-09 02:03:18.0697,172.8,51.2,29.75,29.63,0,20.72,65,-830,-870,0,29.5,30
2018-12-09 02:03:18.3197,172.8,51.2,29.75,29.63,0,20.72,51,3.63,3.61,0,29.5,30
2018-12-09 02:03:18.5697,172.8,51.2,29.75,29.63,0,20.72,63,50,50,0,29.5,30
2018-12-09 02:03:18.8197,172.8,51.2,29.75,29.63,0,20.72,67,29.4,29.4,0,29.5,30
2018-12-09 02:03:19.0697,172.8,51.2,29.75,29.63,0,20.72,52,3.64,3.61,0,29.5,30
2018-12-09 02:03:19.3198,172.8,51.2,29.75,29.63,0,20.72,6,-820,29.3,3.6,29.5,30
2018-12-09 02:03:19.5698,172.8,51.2,29.75,29.63,0,20.7,7,-870,29.4,3.6,29.5,30
2018-12-09 02:03:19.8198,172.8,51.2,29.75,29.63,0.1,20.72,1,711.2,0,32,29.5,30
2018-12-09 02:03:20.0698,172.8,51.2,29.75,29.63,0.1,20.71,2,711.1,0,32.5,29.5,30
2018-12-09 02:03:20.3198,172.8,51.2,29.75,29.63,0.1,20.8,61,713.2,707.7,0,29.5,30
2018-12-09 02:03:20.5698,172.8,51.2,29.75,29.63,0.1,20.73,62,425,425,0,29.5,30
2018-12-09 02:03:20.8198,172.8,51.2,29.75,29.63,0.1,20.72,64,8,8.1,0,29.5,30
2018-12-09 02:03:21.0697,172.8,51.2,29.75,29.63,0.1,20.72,3,711.2,0,29.5,29.5,30
2018-12-09 02:03:21.3197,172.8,51.2,29.75,29.63,0,20.72,4,711.1,0,30,29.5,30
2018-12-09 02:03:21.5697,172.8,51.2,29.75,29.63,0,20.92,65,-820,-870,0,29.5,30
2018-12-09 02:03:21.8198,172.8,51.2,29.75,29.63,0.1,20.91,66,5180,5180,0,29.5,30
2018-12-09 02:03:22.0698,172.8,51.2,29.75,29.63,0,20.72,1,711.2,0,32,29.5,30
2018-12-09 02:03:22.3199,172.8,51.2,29.75,29.63,0,20.71,2,711.1,0,32.5,29.5,30
2018-12-09 02:03:22.5699,172.8,51.2,29.75,29.63,0,20.73,65,-820,-880,0,29.5,30
2018-12-09 02:03:22.8199,172.8,51.2,29.75,29.63,0,20.72,51,3.63,3.61,0,29.5,30
2018-12-09 02:03:23.0698,172.8,51.2,29.75,29.63,0,20.72,63,50,50,0,29.5,30
2018-12-09 02:03:23.3198,172.8,51.2,29.75,29.63,0,20.68,67,29.2,29.2,0,29.5,30
2018-12-09 02:03:23.5698,172.8,51.2,29.75,29.63,0,20.72,52,3.63,3.61,0,29.5,30
2018-12-09 02:03:23.8198,172.8,51.2,29.75,29.63,0,20.72,6,-830,29.2,3.6,29.5,30
2018-12-09 02:03:24.0698,172.8,51.2,29.75,29.63,0,20.73,7,-870,29.2,3.6,29.5,30
2018-12-09 02:03:24.3198,172.8,51.2,29.75,29.63,0,20.72,1,711.2,0,32,29.5,30
2018-12-09 02:03:24.5698,172.8,51.2,29.75,29.63,0,20.72,2,711.1,0,32.5,29.5,30
2018-12-09 02:03:24.8198,172.8,51.2,29.75,29.63,0,20.72,61,713.2,707.7,0,29.5,30
2018-12-09 02:03:25.0699,172.8,51.2,29.75,29.63,0,20.71,62,425,425,0,29.5,30
2018-12-09 02:03:25.3199,172.8,51.2,29.75,29.63,0,20.72,64,8,8.1,0,29.5,30
2018-12-09 02:03:25.5699,172.8,51.2,29.75,29.63,0,20.71,3,711.2,0,29.5,29.5,30
2018-12-09 02:03:25.8199,172.8,51.2,29.75,29.63,0,20.92,4,711.1,0,30,29.5,30
2018-12-09 02:03:26.0699,172.8,51.2,29.75,29.63,0,20.7,65,-820,-870,0,29.5,30
2018-12-09 02:03:26.3199,172.8,51.2,29.75,29.63,0.1,20.72,66,5170,5170,0,29.5,30
2018-12-09 02:03:26.5699,172.8,51.2,29.75,29.63,0.1,20.72,1,711.2,0,32,29.5,30
2018-12-09 02:03:26.8199,172.8,51.2,29.75,29.63,0,20.71,2,711.1,0,32.5,29.5,30
2018-12-09 02:03:27.0699,172.8,51.2,29.75,29.63,0,20.72,65,-820,-880,0,29.5,30
2018-12-09 02:03:27.3199,172.8,51.2,29.75,29.63,0.1,20.72,51,3.63,3.61,0,29.5,30
2018-12-09 02:03:27.5699,172.8,51.2,29.75,29.63,0.1,20.73,63,50,50,0,29.5,30
2018-12-09 02:03:27.8199,172.8,51.2,29.75,29.63,0.1,20.91,67,29,29.1,0,29.5,30
2018-12-09 02:03:28.0699,172.8,51.2,29.5,29.63,0.1,20.72,52,3.63,3.61,0,29.5,30
2018-12-09 02:03:28.3200,172.8,51.2,29.5,29.63,0,20.73,6,-820,29,3.6,29.5,30
2018-12-09 02:03:28.5700,172.8,51.2,29.5,29.63,0.1,20.72,7,-870,29,3.6,29.5,30
2018-12-09 02:03:28.8200,172.8,51.2,29.5,29.63,0,20.73,1,711.2,0,32,29.5,30
2018-12-09 02:03:29.0700,172.8,51.2,29.5,29.63,0,20.69,2,711.1,0,32.5,29.5,30
2018-12-09 02:03:29.3200,172.8,51.2,29.5,29.63,0,20.72,61,713.2,707.7,0,29.5,30
2018-12-09 02:03:29.5700,172.8,51.2,29.5,29.63,0,20.71,62,425,425,0,29.5,30
2018-12-09 02:03:29.8200,172.8,51.2,29.5,29.63,0,20.71,64,8,8.1,0,29.5,30
2018-12-09 02:03:30.0700,172.8,51.2,29.5,29.63,0,20.73,3,711.2,0,29.5,29.5,30
2018-12-09 02:03:30.3199,172.8,51.2,29.5,29.63,0,20.72,4,711.1,0,30,29.5,30
2018-12-09 02:03:30.5698,172.8,51.2,29.5,29.63,0,20.7,65,-830,-870,0,29.5,30
2018-12-09 02:03:30.8198,172.8,51.2,29.5,29.63,0,20.72,66,5180,5170,0,29.5,29.5
2018-12-09 02:03:31.0697,172.8,51.2,29.5,29.63,0,20.72,1,711.3,0,32,29.5,29.5
2018-12-09 02:03:31.3197,172.8,51.2,29.5,29.63,0,20.7,2,711.1,0,32,29.5,29.5
2018-12-09 02:03:31.5698,172.8,51.2,29.5,29.63,0,20.72,65,-830,-860,0,29.5,29.5
2018-12-09 02:03:31.8198,172.8,51.2,29.5,29.63,0,20.72,51,3.63,3.61,0,29.5,29.5
2018-12-09 02:03:32.0699,172.8,51.2,29.5,29.63,0,20.73,63,50,50,0,29.5,29.5
2018-12-09 02:03:32.3199,172.8,51.2,29.5,29.63,0,20.72,67,28.8,28.9,0,29.5,29.5
2018-12-09 02:03:32.5699,172.8,51.2,29.5,29.63,0,20.72,52,3.64,3.61,0,29.5,29.5
2018-12-09 02:03:32.8199,172.8,51.2,29.5,29.63,0,20.72,6,-830,28.8,3.6,29.5,29.5
2018-12-09 02:03:33.0699,172.8,51.2,29.5,29.63,0.1,20.72,7,-860,28.9,3.6,29.5,29.5
2018-12-09 02:03:33.3199,172.8,51.2,29.5,29.63,0.1,20.72,1,711.3,0,32,29.5,29.5
2018-12-09 02:03:33.5699,172.8,51.2,29.5,29.63,0.1,20.72,2,711.1,0,32,29.5,29.5
2018-12-09 02:03:33.8199,172.8,51.2,29.5,29.63,0.1,20.72,61,713.1,707.7,0,29.5,29.5
2018-12-09 02:03:34.0699,172.8,51.2,29.5,29.63,0.1,20.71,62,425,425,0,29.5,29.5
2018-12-09 02:03:34.3199,172.8,51.2,29.5,29.63,0.1,20.72,64,8,8.2,0,29.5,29.5
2018-12-09 02:03:34.5699,172.8,51.2,29.5,29.63,0.1,20.73,3,711.3,0,29.5,29.5,29.5
2018-12-09 02:03:34.8199,172.8,51.2,29.5,29.63,0.1,20.72,4,711.1,0,30,29.5,29.5
2018-12-09 02:03:35.0699,172.8,51.2,29.5,29.63,0.1,20.72,65,-830,-860,0,29.5,29.5
2018-12-09 02:03:35.3199,172.8,51.2,29.5,29.63,0,20.71,66,5170,5170,0,29.5,29.5
2018-12-09 02:03:35.5700,172.8,51.2,29.5,29.63,0,20.7,1,711.3,0,32,29.5,29.5
2018-12-09 02:03:35.8200,172.8,51.2,29.5,29.63,0,20.74,2,711.1,0,32,29.5,29.5
2018-12-09 02:03:36.0700,172.8,51.2,29.5,29.63,0,20.72,65,-830,-860,0,29.5,29.5
2018-12-09 02:03:36.3200,172.8,51.2,29.5,29.63,0,20.74,51,3.63,3.61,0,29.5,29.5
2018-12-09 02:03:36.5700,172.8,51.2,29.5,29.63,0,20.7,63,50,50,0,29.5,29.5
2018-12-09 02:03:36.8200,172.8,51.2,29.5,29.63,0,20.72,67,28.7,28.8,0,29.5,29.5
2018-12-09 02:03:37.0700,172.8,51.2,29.5,29.63,0,20.73,52,3.64,3.61,0,29.5,29.5
2018-12-09 02:03:37.3200,172.8,51.2,29.5,29.63,0,20.73,6,-840,28.7,3.6,29.5,29.5
2018-12-09 02:03:37.5701,172.8,51.2,29.5,29.63,0,20.64,7,-850,28.7,3.6,29.5,29.5
2018-12-09 02:03:37.8201,172.8,51.2,29.5,29.63,0,20.71,1,711.3,0,32,29.5,29.5
2018-12-09 02:03:38.0701,172.8,51.2,29.5,29.63,0,20.74,2,711.2,0,32,29.5,29.5
2018-12-09 02:03:38.3201,172.8,51.2,29.5,29.63,0,20.75,61,713.3,707.7,0,29.5,29.5
2018-12-09 02:03:38.5701,172.8,51.2,29.5,29.63,0,20.71,62,425,425,0,29.5,29.5
2018-12-09 02:03:38.8200,172.8,51.2,29.5,29.63,0,20.72,64,8,8.1,0,29.5,29.5
2018-12-09 02:03:39.0700,172.8,51.2,29.5,29.63,0,20.72,3,711.3,0,29.5,29.5,29.5
2018-12-09 02:03:39.3199,172.8,51.2,29.5,29.63,0,20.72,4,711.2,0,30,29.5,29.5
2018-12-09 02:03:39.5700,172.8,51.2,29.5,29.63,0,20.72,65,-830,-850,0,29.5,29.5
2018-12-09 02:03:39.8200,172.8,51.2,29.5,29.63,0,20.73,66,5180,5180,0,29.5,29.5
2018-12-09 02:03:40.0700,172.8,51.2,29.5,29.63,0.1,20.72,1,711.3,0,32,29.5,29.5
2018-12-09 02:03:40.3200,172.8,51.2,29.5,29.63,0,20.72,2,711.2,0,32,29.5,29.5
2018-12-09 02:03:40.5700,172.8,51.2,29.5,29.63,0.1,20.72,65,-830,-850,0,29.5,29.5
2018-12-09 02:03:40.8200,172.8,51.2,29.5,29.63,0.1,20.71,51,3.63,3.62,0,29.5,29.5
2018-12-09 02:03:41.0700,172.8,51.2,29.5,29.63,0.1,20.72,63,50,50,0,29.5,29.5
2018-12-09 02:03:41.3201,172.8,51.2,29.5,29.63,0.1,20.72,67,28.6,28.6,0,29.5,29.5
2018-12-09 02:03:41.5701,172.8,51.2,29.5,29.63,0.1,20.71,52,3.64,3.61,0,29.5,29.5
2018-12-09 02:03:41.8201,172.8,51.2,29.5,29.63,0.1,20.72,6,-840,28.5,3.6,29.5,29.5
2018-12-09 02:03:42.0701,172.8,51.2,29.5,29.63,0.1,20.72,7,-850,28.6,3.6,29.5,29.5
2018-12-09 02:03:42.3201,172.8,51.2,29.5,29.63,0.1,20.73,1,711.3,0,32,29.5,29.5
2018-12-09 02:03:42.5701,172.8,51.2,29.5,29.63,0.1,20.72,2,711.2,0,32,29.5,29.5
2018-12-09 02:03:42.8201,172.8,51.2,29.5,29.63,0,20.72,61,713.3,707.8,0,29.5,29.5
2018-12-09 02:03:43.0700,172.8,51.2,29.5,29.63,0,20.72,62,425,425,0,29.5,29.5
2018-12-09 02:03:43.3200,172.8,51.2,29.5,29.63,0,20.72,64,8,8.1,0,29.5,29.5
2018-12-09 02:03:43.5700,172.8,51.2,29.5,29.63,0,20.71,3,711.3,0,29.5,29.5,29.5
2018-12-09 02:03:43.8200,172.8,51.2,29.5,29.63,0,20.71,4,711.2,0,30,29.5,29.5
2018-12-09 02:03:44.0700,172.8,51.2,29.5,29.63,0,20.73,65,-840,-850,0,29.5,29.5
2018-12-09 02:03:44.3200,172.8,51.2,29.5,29.63,0,20.71,66,5170,5170,0,29.5,29.5
2018-12-09 02:03:44.5700,172.8,51.2,29.5,29.63,0,20.72,1,711.3,0,32,29.5,29.5
2018-12-09 02:03:44.8200,172.8,51.2,29.5,29.63,0,20.72,2,711.2,0,32,29.5,29.5
2018-12-09 02:03:45.0700,172.8,51.2,29.5,29.63,0,20.67,65,-840,-850,0,29.5,29.5
2018-12-09 02:03:45.3200,172.8,51.2,29.5,29.63,0,20.72,51,3.63,3.62,0,29.5,29.5
2018-12-09 02:03:45.5700,172.8,51.2,29.5,29.63,0,20.72,63,50,50,0,29.5,29.5
2018-12-09 02:03:45.8200,172.8,51.2,29.5,29.63,0,20.72,67,28.4,28.5,0,29.5,29.5
2018-12-09 02:03:46.0700,172.8,51.2,29.5,29.63,0,20.72,52,3.64,3.61,0,29.5,29.5
2018-12-09 02:03:46.3200,172.8,51.2,29.5,29.63,0,20.72,6,-850,28.4,3.6,29.5,29.5
2018-12-09 02:03:46.5700,172.8,51.2,29.5,29.63,0,20.72,7,-850,28.5,3.6,29.5,29.5
2018-12-09 02:03:46.8200,172.8,51.2,29.5,29.63,0,20.71,1,711.3,0,32,29.5,29.5
2018-12-09 02:03:47.0700,172.8,51.2,29.5,29.63,0,20.72,2,711.3,0,32,29.5,29.5
2018-12-09 02:03:47.3200,172.8,51.2,29.5,29.63,0,20.72,61,713.2,707.8,0,29.5,29.5
2018-12-09 02:03:47.5700,172.8,51.2,29.5,29.63,0,20.72,62,425,425,0,29.5,29.5
2018-12-09 02:03:47.8201,172.8,51.2,29.5,29.63,0,20.72,64,8,8.1,0,29.5,29.5
2018-12-09 02:03:48.0701,172.8,51.2,29.5,29.63,0.1,20.73,3,711.3,0,29.5,29.5,29.5
2018-12-09 02:03:48.3202,172.8,51.2,29.5,29.63,0.1,20.73,4,711.3,0,30,29.5,29.5
2018-12-09 02:03:48.5702,172.8,51.2,29.5,29.63,0.1,20.73,65,-840,-850,0,29.5,29.5
2018-12-09 02:03:48.8202,172.8,51.2,29.5,29.63,0,20.72,66,5170,5170,0,29.5,29.5
2018-12-09 02:03:49.0702,172.8,51.2,29.5,29.63,0.1,20.7,1,711.3,0,32,29.5,29.5
2018-12-09 02:03:49.3202,172.8,51.2,29.5,29.63,0.1,20.72,2,711.3,0,32,29.5,29.5
2018-12-09 02:03:49.5702,172.8,51.2,29.5,29.63,0,20.72,65,-840,-860,0,29.5,29.5
2018-12-09 02:03:49.8202,172.8,51.2,29.5,29.63,0,20.72,51,3.63,3.62,0,29.5,29.5
2018-12-09 02:03:50.0702,172.8,51.2,29.5,29.63,0.1,20.71,63,50,50,0,29.5,29.5
2018-12-09 02:03:50.3202,172.8,51.2,29.5,29.63,0.1,20.72,67,28.3,28.4,0,29.5,29.5
2018-12-09 02:03:50.5703,172.8,51.2,29.5,29.63,0,20.72,52,3.64,3.61,0,29.5,29.5
2018-12-09 02:03:50.8203,172.8,51.2,29.5,29.63,0,20.72,6,-850,28.3,3.6,29.5,29.5
2018-12-09 02:03:51.0703,172.8,51.2,29.5,29.63,0,20.71,7,-850,28.3,3.6,29.5,29.5
2018-12-09 02:03:51.3203,172.8,51.2,29.5,29.63,0,20.73,1,711.3,0,32,29.5,29.5
2018-12-09 02:03:51.5704,172.8,51.2,29.5,29.63,0,20.72,2,711.3,0,32,29.5,29.5
2018-12-09 02:03:51.8204,172.8,51.2,29.5,29.63,0,20.72,61,713.3,707.8,0,29.5,29.5
2018-12-09 02:03:52.0703,172.8,51.2,29.5,29.63,0,20.72,62,425,425,0,29.5,29.5
2018-12-09 02:03:52.3202,172.8,51.1,29.5,29.57,0,20.72,64,8,8.1,0,29.5,29.5
2018-12-09 02:03:52.5701,172.8,51.1,29.5,29.57,0,20.66,3,711.4,0,29.5,29.5,29.5
2018-12-09 02:03:52.8201,172.8,51.1,29.5,29.57,0,20.73,4,711.3,0,30,29.5,29.5
2018-12-09 02:03:53.0701,172.8,51.1,29.5,29.57,0,20.71,65,-850,-850,0,29.5,29.5
2018-12-09 02:03:53.3201,172.8,51.1,29.5,29.57,0,20.72,66,5180,5180,0,29.5,29.5
2018-12-09 02:03:53.5700,172.8,51.1,29.5,29.57,0,20.72,1,711.4,0,32,29.5,29.5
2018-12-09 02:03:53.8200,172.8,51.1,29.5,29.57,0,20.71,2,711.3,0,32,29.5,29.5
2018-12-09 02:03:54.0701,172.8,51.1,29.5,29.57,0,20.72,65,-850,-850,0,29.5,29.5
2018-12-09 02:03:54.3201,172.8,51.1,29.5,29.57,0,20.69,51,3.63,3.62,0,29.5,29.5
2018-12-09 02:03:54.5701,172.8,51.1,29.5,29.57,0,20.72,63,50,50,0,29.5,29.5
2018-12-09 02:03:54.8202,172.8,51.1,29.5,29.57,0,20.7,67,28.2,28.3,0,29.5,29.5
2018-12-09 02:03:55.0702,172.8,51.1,29.5,29.57,0,20.72,52,3.64,3.61,0,29.5,29.5
2018-12-09 02:03:55.3202,172.8,51.1,29.5,29.57,0,20.72,6,-850,28.1,3.6,29.5,29.5
2018-12-09 02:03:55.5701,172.8,51.1,29.5,29.57,0,20.72,7,-860,28.2,3.6,29.5,29.5
2018-12-09 02:03:55.8201,172.8,51.1,29.5,29.57,0,20.76,1,711.4,0,32,29.5,29.5
2018-12-09 02:03:56.0701,172.8,51.1,29.5,29.57,0.1,20.72,2,711.3,0,32,29.5,29.5
2018-12-09 02:03:56.3201,172.8,51.1,29.5,29.57,0,20.72,61,713.3,707.8,0,29.5,29.5
2018-12-09 02:03:56.5701,172.8,51.1,29.5,29.57,0.1,20.73,62,425,425,0,29.5,29.5
2018-12-09 02:03:56.8201,172.8,51.1,29.5,29.57,0,20.68,64,8,8.2,0,29.5,29.5
2018-12-09 02:03:57.0701,172.8,51.1,29.5,29.57,0,20.72,3,711.4,0,29.5,29.5,29.5
2018-12-09 02:03:57.3200,172.8,51.1,29.5,29.57,0,20.72,4,711.3,0,30,29.5,29.5
2018-12-09 02:03:57.5700,172.8,51.1,29.5,29.57,0.1,20.72,65,-850,-850,0,29.5,29.5
2018-12-09 02:03:57.8200,172.8,51.1,29.5,29.57,0,20.72,66,5180,5180,0,29.5,29.5
2018-12-09 02:03:58.0700,172.8,51.1,29.5,29.57,0,20.72,1,711.4,0,32,29.5,29.5
2018-12-09 02:03:58.3200,172.8,51.1,29.5,29.57,0.1,20.7,2,711.3,0,32,29.5,29.5
2018-12-09 02:03:58.5700,172.8,51.1,29.5,29.57,0,20.73,65,-850,-860,0,29.5,29.5
2018-12-09 02:03:58.8200,172.8,51.1,29.5,29.57,0,20.71,51,3.63,3.62,0,29.5,29.5
2018-12-09 02:03:59.0700,172.8,51.1,29.5,29.57,0,20.71,63,50,50,0,29.5,29.5
2018-12-09 02:03:59.3200,172.8,51.1,29.5,29.57,0,20.73,67,28,28.1,0,29.5,29.5
2018-12-09 02:03:59.5700,172.8,51.1,29.5,29.57,0,20.73,52,3.64,3.61,0,29.5,29.5
2018-12-09 02:03:59.8201,172.8,51.1,29.5,29.57,0,20.73,6,-850,28,3.6,29.5,29.5
2018-12-09 02:04:00.0701,172.8,51.1,29.5,29.57,0,20.74,7,-850,28.1,3.6,29.5,29.5
2018-12-09 02:04:00.3201,172.8,51.1,29.5,29.57,0,20.72,1,711.3,0,32,29.5,29.5
2018-12-09 02:04:00.5701,172.8,51.1,29.5,29.57,0,20.72,2,711.2,0,32,29.5,29.5
2018-12-09 02:04:00.8201,172.8,51.1,29.5,29.57,0,20.74,61,713.3,707.8,0,29.5,29.5
2018-12-09 02:04:01.0701,172.8,51.1,29.5,29.57,0,20.71,62,425,425,0,29.5,29.5
2018-12-09 02:04:01.3201,172.8,51.1,29.5,29.57,0,20.72,64,8,8.1,0,29.5,29.5
2018-12-09 02:04:01.5702,172.8,51.1,29.5,29.57,0,20.72,3,711.3,0,29.5,29.5,29.5
2018-12-09 02:04:01.8202,172.8,51.1,29.5,29.57,0,20.72,4,711.2,0,30,29.5,29.5
2018-12-09 02:04:02.0702,172.8,51.1,29.5,29.57,0,20.72,65,-860,-860,0,29.5,29.5
2018-12-09 02:04:02.3202,172.8,51.1,29.5,29.57,0,20.72,66,5180,5180,0,29.5,29.5
2018-12-09 02:04:02.5702,172.8,51.1,29.5,29.57,0,20.71,1,711.3,0,32,29.5,29.5
2018-12-09 02:04:02.8203,172.8,51.1,29.5,29.57,0,20.72,2,711.2,0,32,29.5,29.5
2018-12-09 02:04:03.0703,172.8,51.1,29.5,29.57,0,20.71,65,-850,-850,0,29.5,29.5
2018-12-09 02:04:03.3203,172.8,51.1,29.5,29.57,0,20.71,51,3.63,3.61,0,29.5,29.5
2018-12-09 02:04:03.5703,172.8,51.1,29.5,29.57,0.1,20.72,63,50,50,0,29.5,29.5
2018-12-09 02:04:03.8203,172.8,51.1,29.5,29.57,0,20.72,67,27.9,28,0,29.5,29.5
2018-12-09 02:04:04.0703,172.8,51.1,29.5,29.57,0.1,20.73,52,3.64,3.62,0,29.5,29.5
2018-12-09 02:04:04.3202,172.8,51.1,29.5,29.57,0.1,20.72,6,-840,27.9,3.6,29.5,29.5
2018-12-09 02:04:04.5703,172.8,51.1,29.5,29.57,0,20.72,7,-850,28,3.6,29.5,29.5
2018-12-09 02:04:04.8203,172.8,51.1,29.5,29.57,0.1,20.71,1,711.3,0,32,29.5,29.5
2018-12-09 02:04:05.0703,172.8,51.1,29.5,29.57,0.1,20.66,2,711.2,0,32,29.5,29.5
2018-12-09 02:04:05.3203,172.8,51.1,29.5,29.57,0.1,20.72,61,713.2,707.8,0,29.5,29.5
2018-12-09 02:04:05.5703,172.8,51.1,29.5,29.57,0,20.72,62,425,425,0,29.5,29.5
2018-12-09 02:04:05.8203,172.8,51.1,29.5,29.57,0,20.72,64,8,8.1,0,29.5,29.5
2018-12-09 02:04:06.0703,172.8,51.1,29.5,29.57,0,20.72,3,711.3,0,29.5,29.5,29.5
2018-12-09 02:04:06.3203,172.8,51.1,29.5,29.57,0,20.72,4,711.2,0,30,29.5,29.5
2018-12-09 02:04:06.5703,172.8,51.1,29.5,29.57,0,20.72,65,-850,-850,0,29.5,29.5
2018-12-09 02:04:06.8203,172.8,51.1,29.5,29.57,0,20.72,66,5170,5170,0,29.5,29.5
2018-12-09 02:04:07.0703,172.8,51.1,29.5,29.57,0,20.73,1,711.4,0,32,29.5,29.5
2018-12-09 02:04:07.3203,172.8,51.1,29.5,29.57,0,20.72,2,711.3,0,32,29.5,29.5
2018-12-09 02:04:07.5703,172.8,51.1,29.5,29.57,0,20.72,65,-860,-860,0,29.5,29.5
2018-12-09 02:04:07.8203,172.8,51.1,29.5,29.57,0,20.72,51,3.63,3.62,0,29.5,29.5
2018-12-09 02:04:08.0703,172.8,51.1,29.5,29.57,0,20.72,63,50,50,0,29.5,29.5
2018-12-09 02:04:08.3203,172.8,51.1,29.5,29.57,0,20.74,67,27.8,27.9,0,29.5,29.5
2018-12-09 02:04:08.5703,172.8,51.1,29.5,29.57,0,20.71,52,3.64,3.61,0,29.5,29.5
2018-12-09 02:04:08.8203,172.8,51.1,29.5,29.57,0,20.72,6,-860,27.8,3.6,29.5,29.5
2018-12-09 02:04:09.0703,172.8,51.1,29.5,29.57,0,20.72,7,-850,27.9,3.6,29.5,29.5
2018-12-09 02:04:09.3203,172.8,51.1,29.5,29.57,0,20.72,1,711.4,0,32,29.5,29.5
2018-12-09 02:04:09.5703,172.8,51.1,29.5,29.57,0,20.71,2,711.3,0,32,29.5,29.5
2018-12-09 02:04:09.8203,172.8,51.1,29.5,29.57,0,20.77,61,713.4,707.9,0,29.5,29.5
2018-12-09 02:04:10.0703,172.8,51.1,29.5,29.57,0,20.72,62,425,425,0,29.5,29.5
2018-12-09 02:04:10.3203,172.8,51.1,29.5,29.57,0,20.72,64,8,8.1,0,29.5,29.5
2018-12-09 02:04:10.5703,172.8,51.1,29.5,29.57,0,20.72,3,711.4,0,29.5,29.5,29.5
2018-12-09 02:04:10.8203,172.8,51.1,29.5,29.57,0,20.71,4,711.3,0,30,29.5,29.5
2018-12-09 02:04:11.0703,172.8,51.1,29.5,29.57,0,20.72,65,-850,-850,0,29.5,29.5
2018-12-09 02:04:11.3203,172.8,51.1,29.5,29.57,0,20.72,66,5170,5170,0,29.5,29.5
2018-12-09 02:04:11.5703,172.8,51.1,29.5,29.57,0.1,20.72,1,711.4,0,32,29.5,29.5
2018-12-09 02:04:11.8203,172.8,51.1,29.5,29.57,0,20.72,2,711.3,0,32,29.5,29.5
2018-12-09 02:04:12.0703,172.8,51.1,29.5,29.57,0,20.73,65,-850,-850,0,29.5,29.5
2018-12-09 02:04:12.3203,172.8,51.1,29.5,29.57,0,20.72,51,3.63,3.62,0,29.5,29.5
2018-12-09 02:04:12.5703,172.8,51.1,29.5,29.57,0,20.72,63,50,50,0,29.5,29.5
2018-12-09 02:04:12.8203,172.8,51.1,29.5,29.57,0.1,20.72,67,27.7,27.8,0,29.5,29.5
2018-12-09 02:04:13.0703,172.8,51.1,29.5,29.57,0.1,20.73,52,3.64,3.61,0,29.5,29.5
2018-12-09 02:04:13.3203,172.8,51.1,29.5,29.57,0.1,20.72,6,-850,27.7,3.6,29.5,29.5
2018-12-09 02:04:13.5703,172.8,51.1,29.5,29.57,0.1,20.72,7,-850,27.8,3.6,29.5,29.5
2018-12-09 02:04:13.8203,172.8,51.1,29.5,29.57,0.1,20.72,1,711.4,0,32,29.5,29.5
2018-12-09 02:04:14.0703,172.8,51.1,29.5,29.57,0,20.72,2,711.3,0,32,29.5,29.5
2018-12-09 02:04:14.3203,172.8,51.1,29.5,29.57,0,20.74,61,713.3,707.8,0,29.5,29.5
2018-12-09 02:04:14.5703,172.8,51.1,29.5,29.57,0,20.72,62,425,425,0,29.5,29.5
2018-12-09 02:04:14.8204,172.8,51.1,29.5,29.57,0,20.72,64,8,8.1,0,29.5,29.5
2018-12-09 02:04:15.0704,172.8,51.1,29.5,29.57,0,20.72,3,711.4,0,29.5,29.5,29.5
2018-12-09 02:04:15.3204,172.8,51.1,29.5,29.57,0,20.72,4,711.2,0,30,29.5,29.5
2018-12-09 02:04:15.5704,172.8,51.1,29.5,29.57,0,20.72,65,-850,-850,0,29.5,29.5
2018-12-09 02:04:15.8204,172.8,51.1,29.5,29.57,0,20.73,66,5180,5180,0,29.5,29.5
2018-12-09 02:04:16.0704,172.8,51.1,29.5,29.57,0,20.72,1,711.4,0,32,29.5,29.5
2018-12-09 02:04:16.3204,172.8,51.1,29.5,29.57,0,20.72,2,711.2,0,32,29.5,29.5
2018-12-09 02:04:16.5703,172.8,51.1,29.5,29.57,0,20.71,65,-860,-860,0,29.5,29.5
2018-12-09 02:04:16.8203,172.8,51.1,29.5,29.57,0,20.72,51,3.63,3.62,0,29.5,29.5
2018-12-09 02:04:17.0703,172.8,51.1,29.5,29.57,0,20.72,63,50,50,0,29.5,29.5
2018-12-09 02:04:17.3203,172.8,51.1,29.5,29.57,0,20.72,67,27.6,27.7,0,29.5,29.5
2018-12-09 02:04:17.5704,172.8,51.1,29.5,29.57,0,20.71,52,3.64,3.61,0,29.5,29.5
2018-12-09 02:04:17.8204,172.8,51.1,29.5,29.57,0,20.72,6,-860,27.6,3.6,29.5,29.5
2018-12-09 02:04:18.0704,172.8,51.1,29.5,29.57,0,20.72,7,-860,27.7,3.6,29.5,29.5
2018-12-09 02:04:18.3204,172.8,51.1,29.5,29.57,0,20.72,1,711.4,0,32,29.5,29.5
2018-12-09 02:04:18.5704,172.8,51.1,29.5,29.57,0,20.72,2,711.2,0,32,29.5,29.5
2018-12-09 02:04:18.8204,172.8,51.1,29.5,29.57,0,20.72,61,713.4,707.9,0,29.5,29.5
2018-12-09 02:04:19.0704,172.8,51.1,29.5,29.57,0,20.69,62,425,425,0,29.5,29.5
2018-12-09 02:04:19.3204,172.8,51.1,29.5,29.57,0,20.72,64,8,8.1,0,29.5,29.5
2018-12-09 02:04:19.5703,172.8,51.1,29.5,29.57,0,20.72,3,711.4,0,29.5,29.5,29.5
2018-12-09 02:04:19.8203,172.8,51.1,29.5,29.57,0,20.73,4,711.2,0,30,29.5,29.5
2018-12-09 02:04:20.0703,172.8,51.1,29.5,29.57,0,20.79,65,-850,-850,0,29.5,29.5
2018-12-09 02:04:20.3203,172.8,51.1,29.5,29.57,0,20.75,66,5180,5180,0,29.5,29.5
2018-12-09 02:04:20.5704,172.8,51.1,29.5,29.57,0,20.72,1,711.4,0,32,29.5,29.5
2018-12-09 02:04:20.8204,172.8,51.1,29.5,29.57,0,20.71,2,711.2,0,32,29.5,29.5
2018-12-09 02:04:21.0704,172.8,51.1,29.5,29.57,0,20.72,65,-850,-860,0,29.5,29.5
2018-12-09 02:04:21.3204,172.8,51.1,29.5,29.57,0,20.72,51,3.63,3.62,0,29.5,29.5
2018-12-09 02:04:21.5704,172.8,51.1,29.5,29.57,0.1,20.73,63,50,50,0,29.5,29.5
2018-12-09 02:04:21.8204,172.8,51.1,29.5,29.57,0.1,20.72,67,27.5,27.6,0,29.5,29.5
2018-12-09 02:04:22.0704,172.8,51.1,29.5,29.57,0.1,20.71,52,3.64,3.61,0,29.5,29.5
2018-12-09 02:04:22.3204,172.8,51.1,29.5,29.57,0.1,20.72,6,-850,27.5,3.6,29.5,29.5
2018-12-09 02:04:22.5704,172.8,51.1,29.5,29.57,0.1,20.72,7,-860,27.6,3.6,29.5,29.5
2018-12-09 02:04:22.8204,172.8,51.1,29.5,29.57,0,20.72,1,711.4,0,32,29.5,29.5
2018-12-09 02:04:23.0704,172.8,51.1,29.5,29.57,0.1,20.72,2,711.3,0,32,29.5,29.5
2018-12-09 02:04:23.3204,172.8,51.1,29.5,29.57,0,20.72,61,713.3,707.9,0,29.5,29.5
2018-12-09 02:04:23.5704,172.8,51.1,29.5,29.57,0,20.72,62,425,425,0,29.5,29.5
2018-12-09 02:04:23.8204,172.8,51.1,29.5,29.57,0,20.72,64,8,8.1,0,29.5,29.5
2018-12-09 02:04:24.0704,172.8,51.1,29.5,29.57,0,20.72,3,711.4,0,29.5,29.5,29.5
2018-12-09 02:04:24.3204,172.8,51.1,29.5,29.57,0,20.72,4,711.3,0,30,29.5,29.5
2018-12-09 02:04:24.5704,172.8,51.1,29.5,29.57,0,20.72,65,-860,-850,0,29.5,29.5
2018-12-09 02:04:24.8204,172.8,51.1,29.5,29.57,0,20.72,66,5190,5190,0,29.5,29.5
2018-12-09 02:04:25.0704,172.8,51.1,29.5,29.57,0,20.72,1,711.4,0,32,29.5,29.5
2018-12-09 02:04:25.3204,172.8,51.1,29.5,29.57,0,20.72,2,711.3,0,32,29.5,29.5
2018-12-09 02:04:25.5704,172.8,51.1,29.5,29.57,0,20.72,65,-860,-860,0,29.5,29.5
2018-12-09 02:04:25.8204,172.8,51.1,29.5,29.57,0,20.72,51,3.63,3.61,0,29.5,29.5
2018-12-09 02:04:26.0704,172.8,51.1,29.5,29.57,0,20.7,63,50,50,0,29.5,29.5
2018-12-09 02:04:26.3204,172.8,51.1,29.5,29.57,0,20.72,67,27.5,27.6,0,29.5,29.5
2018-12-09 02:04:26.5704,172.8,51.1,29.5,29.57,0,20.73,52,3.64,3.61,0,29.5,29.5
2018-12-09 02:04:26.8204,172.8,51.1,29.5,29.57,0,20.72,6,-860,27.4,3.6,29.5,29.5
2018-12-09 02:04:27.0704,172.8,51.1,29.5,29.57,0,20.71,7,-850,27.5,3.6,29.5,29.5
2018-12-09 02:04:27.3204,172.8,51.1,29.5,29.57,0,20.71,1,711.4,0,32,29.5,29.5
2018-12-09 02:04:27.5704,172.8,51.1,29.5,29.57,0,20.72,2,711.3,0,32,29.5,29.5
2018-12-09 02:04:27.8204,172.8,51.1,29.5,29.57,0,20.72,61,713.3,707.8,0,29.5,29.5
2018-12-09 02:04:28.0704,172.8,51.1,29.5,29.57,0,20.72,62,425,425,0,29.5,29.5
2018-12-09 02:04:28.3205,172.8,51.1,29.5,29.57,0,20.72,64,8,8.1,0,29.5,29.5
2018-12-09 02:04:28.5705,172.8,51.1,29.5,29.57,0,20.7,3,711.4,0,29.5,29.5,29.5
2018-12-09 02:04:28.8205,172.8,51.1,29.5,29.57,0,20.72,4,711.3,0,30,29.5,29.5
2018-12-09 02:04:29.0705,172.8,51.1,29.5,29.57,0.1,20.72,65,-850,-850,0,29.5,29.5
2018-12-09 02:04:29.3205,172.8,51.1,29.5,29.57,0,20.72,66,5180,5180,0,29.5,29.5
2018-12-09 02:04:29.5705,172.8,51.1,29.5,29.57,0.1,20.72,1,711.5,0,32,29.5,29.5
2018-12-09 02:04:29.8205,172.8,51.1,29.5,29.57,0,20.73,2,711.3,0,32,29.5,29.5
2018-12-09 02:04:30.0705,172.8,51.1,29.5,29.57,0,20.73,65,-850,-850,0,29.5,29.5
2018-12-09 02:04:30.3205,172.8,51.1,29.5,29.57,0.1,20.73,51,3.63,3.62,0,29.5,29.5
2018-12-09 02:04:30.5705,172.8,51.1,29.5,29.57,0.1,20.72,63,50,50,0,29.5,29.5
2018-12-09 02:04:30.8205,172.8,51.1,29.5,29.57,0,20.73,67,27.4,27.5,0,29.5,29.5
2018-12-09 02:04:31.0704,172.8,51.1,29.5,29.57,0.1,20.73,52,3.64,3.61,0,29.5,29.5
2018-12-09 02:04:31.3204,172.8,51.1,29.5,29.57,0,20.73,6,-850,27.4,3.6,29.5,29.5
2018-12-09 02:04:31.5704,172.8,51.1,29.5,29.57,0.1,20.72,7,-860,27.5,3.6,29.5,29.5
2018-12-09 02:04:31.8204,172.8,51.1,29.5,29.57,0.1,20.72,1,711.5,0,32,29.5,29.5
2018-12-09 02:04:32.0705,172.8,51.1,29.5,29.57,0,20.72,2,711.3,0,32,29.5,29.5
2018-12-09 02:04:32.3205,172.8,51.1,29.5,29.57,0,20.72,61,713.3,707.8,0,29.5,29.5
2018-12-09 02:04:32.5705,172.8,51.1,29.5,29.57,0,20.72,62,425,425,0,29.5,29.5
2018-12-09 02:04:32.8205,172.8,51.1,29.5,29.57,0,20.72,64,8,8.1,0,29.5,29.5
2018-12-09 02:04:33.0705,172.8,51.1,29.5,29.57,0,20.72,3,711.5,0,29.5,29.5,29.5
2018-12-09 02:04:33.3205,172.8,51.1,29.5,29.57,0,20.72,4,711.3,0,30,29.5,29.5
2018-12-09 02:04:33.5705,172.8,51.1,29.5,29.57,0,20.73,65,-860,-860,0,29.5,29.5
2018-12-09 02:04:33.8205,172.8,51.1,29.5,29.57,0,20.72,66,5180,5180,0,29.5,29.5
2018-12-09 02:04:34.0705,172.8,51.1,29.5,29.57,0,20.71,1,711.5,0,32,29.5,29.5
2018-12-09 02:04:34.3205,172.8,51.1,29.5,29.57,0,20.72,2,711.3,0,32,29.5,29.5
2018-12-09 02:04:34.5705,172.8,51.1,29.5,29.57,0,20.7,65,-860,-850,0,29.5,29.5
2018-12-09 02:04:34.8205,172.8,51.1,29.5,29.57,0,20.73,51,3.63,3.62,0,29.5,29.5
2018-12-09 02:04:35.0705,172.8,51.1,29.5,29.57,0,20.73,63,50,50,0,29.5,29.5
2018-12-09 02:04:35.3205,172.8,51.1,29.5,29.57,0,20.72,67,27.3,27.4,0,29.5,29.5
2018-12-09 02:04:35.5706,172.8,51.1,29.5,29.57,0,20.71,52,3.64,3.61,0,29.5,29.5
2018-12-09 02:04:35.8206,172.8,51.1,29.5,29.57,0,20.72,6,-860,27.3,3.6,29.5,29.5
2018-12-09 02:04:36.0705,172.8,51.1,29.5,29.57,0,20.76,7,-850,27.4,3.6,29.5,29.5
2018-12-09 02:04:36.3205,172.8,51.1,29.5,29.57,0,20.72,1,711.5,0,32,29.5,29.5
2018-12-09 02:04:36.5705,172.8,51.1,29.5,29.57,0,20.72,2,711.3,0,32,29.5,29.5
2018-12-09 02:04:36.8205,172.8,51.1,29.5,29.57,0,20.74,61,713.4,707.8,0,29.5,29.5
2018-12-09 02:04:37.0705,172.8,51.1,29.5,29.57,0,20.67,62,425,425,0,29.5,29.5
2018-12-09 02:04:37.3205,172.8,51.1,29.5,29.57,0,20.73,64,8,8.1,0,29.5,29.5
2018-12-09 02:04:37.5706,172.8,51.1,29.5,29.57,0,20.73,3,711.5,0,29.5,29.5,29.5
2018-12-09 02:04:37.8206,172.8,51.1,29.5,29.57,0,20.71,4,711.3,0,30,29.5,29.5
2018-12-09 02:04:38.0706,172.8,51.1,29.5,29.57,0,20.75,65,-850,-850,0,29.5,29.5
2018-12-09 02:04:38.3206,172.8,51.1,29.5,29.57,0,20.72,66,5180,5180,0,29.5,29.5
2018-12-09 02:04:38.5706,172.8,51.1,29.5,29.57,0,20.72,1,711.5,0,32,29.5,29.5
2018-12-09 02:04:38.8206,172.8,51.1,29.5,29.57,0,20.72,2,711.3,0,32,29.5,29.5
2018-12-09 02:04:39.0706,172.8,51.1,29.5,29.57,0,20.72,65,-850,-850,0,29.5,29.5
2018-12-09 02:04:39.3206,172.8,51.1,29.5,29.57,0.1,20.68,51,3.63,3.62,0,29.5,29.5
2018-12-09 02:04:39.5706,172.8,51.1,29.5,29.57,0,20.72,63,50,50,0,29.5,29.5
2018-12-09 02:04:39.8206,172.8,51.1,29.5,29.57,0.1,20.73,67,27.2,27.3,0,29.5,29.5
2018-12-09 02:04:40.0706,172.8,51.1,29.5,29.57,0,20.74,52,3.64,3.61,0,29.5,29.5
2018-12-09 02:04:40.3206,172.8,51.1,29.5,29.57,0.1,20.73,6,-850,27.2,3.6,29.5,29.5
2018-12-09 02:04:40.5706,172.8,51.1,29.5,29.57,0.1,20.72,7,-860,27.3,3.6,29.5,29.5
2018-12-09 02:04:40.8206,172.8,51.1,29.5,29.57,0.1,20.72,1,711.5,0,32,29.5,29.5
2018-12-09 02:04:41.0706,172.8,51.1,29.5,29.57,0,20.72,2,711.3,0,32,29.5,29.5
2018-12-09 02:04:41.3206,172.8,51.1,29.5,29.57,0,20.72,61,713.4,707.9,0,29.5,29.5
2018-12-09 02:04:41.5706,172.8,51.1,29.5,29.57,0,20.72,62,425,425,0,29.5,29.5
2018-12-09 02:04:41.8206,172.8,51.1,29.5,29.57,0,20.73,64,8,8.1,0,29.5,29.5
2018-12-09 02:04:42.0706,172.8,51.1,29.5,29.57,0,20.72,3,711.5,0,29.5,29.5,29.5
2018-12-09 02:04:42.3206,172.8,51.1,29.5,29.57,0,20.73,4,711.3,0,30,29.5,29.5
2018-12-09 02:04:42.5706,172.8,51.1,29.5,29.57,0,20.74,65,-860,-860,0,29.5,29.5
2018-12-09 02:04:42.8206,172.8,51.1,29.5,29.57,0,20.72,66,5180,5180,0,29.5,29.5
2018-12-09 02:04:43.0706,172.8,51.1,29.5,29.57,0,20.71,1,711.5,0,32,29.5,29.5
2018-12-09 02:04:43.3206,172.8,51.1,29.5,29.57,0,20.7,2,711.3,0,32,29.5,29.5
2018-12-09 02:04:43.5706,172.8,51.1,29.5,29.57,0,20.72,65,-850,-850,0,29.5,29.5
2018-12-09 02:04:43.8206,172.8,51.1,29.5,29.57,0,20.72,51,3.63,3.62,0,29.5,29.5
2018-12-09 02:04:44.0706,172.8,51.1,29.5,29.57,0,20.72,63,50,50,0,29.5,29.5
2018-12-09 02:04:44.3206,172.8,51.1,29.5,29.57,0,20.71,67,27.1,27.2,0,29.5,29.5
2018-12-09 02:04:44.5706,172.8,51.1,29.5,29.57,0,20.72,52,3.64,3.61,0,29.5,29.5
2018-12-09 02:04:44.8206,172.8,51.1,29.5,29.57,0,20.77,6,-860,27.1,3.6,29.5,29.5
2018-12-09 02:04:45.0706,172.8,51.1,29.5,29.57,0,20.72,7,-850,27.2,3.6,29.5,29.5
2018-12-09 02:04:45.3206,172.8,51.1,29.5,29.57,0,20.72,1,711.5,0,32,29.5,29.5
2018-12-09 02:04:45.5707,172.8,51.1,29.5,29.57,0,20.73,2,711.3,0,32,29.5,29.5
2018-12-09 02:04:45.8207,172.8,51.1,29.5,29.57,0,20.71,61,713.5,707.9,0,29.5,29.5
2018-12-09 02:04:46.0707,172.8,51.1,29.5,29.57,0,20.72,62,425,425,0,29.5,29.5
2018-12-09 02:04:46.3207,172.8,51.1,29.5,29.57,0,20.71,64,8,8.2,0,29.5,29.5
2018-12-09 02:04:46.5707,172.8,51.1,29.5,29.57,0,20.72,3,711.5,0,29.5,29.5,29.5
2018-12-09 02:04:46.8208,172.8,51.1,29.5,29.57,0,20.74,4,711.3,0,30,29.5,29.5
2018-12-09 02:04:47.0708,172.8,51.1,29.5,29.57,0.1,20.72,65,-860,-860,0,29.5,29.5
2018-12-09 02:04:47.3208,172.8,51.1,29.5,29.57,0,20.72,66,5180,5180,0,29.5,29.5
2018-12-09 02:04:47.5707,172.8,51.1,29.5,29.57,0,20.72,1,711.5,0,32,29.5,29.5
2018-12-09 02:04:47.8207,172.8,51.1,29.5,29.57,0.1,20.72,2,711.3,0,32,29.5,29.5
2018-12-09 02:04:48.0707,172.8,51.1,29.5,29.57,0.1,20.74,65,-860,-860,0,29.5,29.5
2018-12-09 02:04:48.3207,172.8,51.1,29.5,29.57,0,20.72,51,3.63,3.62,0,29.5,29.5
2018-12-09 02:04:48.5707,172.8,51.1,29.5,29.57,0,20.74,63,50,50,0,29.5,29.5
2018-12-09 02:04:48.8207,172.8,51.1,29.5,29.57,0.1,20.72,67,27.1,27.2,0,29.5,29.5
2018-12-09 02:04:49.0707,172.8,51.1,29.5,29.57,0,20.72,52,3.64,3.61,0,29.5,29.5
2018-12-09 02:04:49.3207,172.8,51.1,29.5,29.57,0.1,20.72,6,-860,27.1,3.6,29.5,29.5
2018-12-09 02:04:49.5707,172.8,51.1,29.5,29.57,0.1,20.72,7,-860,27.2,3.6,29.5,29.5
2018-12-09 02:04:49.8207,172.8,51.1,29.5,29.57,0,20.72,1,711.5,0,32,29.5,29.5
2018-12-09 02:04:50.0707,172.8,51.1,29.5,29.57,0.1,20.7,2,711.3,0,32,29.5,29.5
2018-12-09 02:04:50.3207,172.8,51.1,29.5,29.57,0.1,20.72,61,713.3,707.8,0,29.5,29.5
2018-12-09 02:04:50.5707,172.8,51.1,29.5,29.57,0,20.71,62,425,425,0,29.5,29.5
2018-12-09 02:04:50.8207,172.8,51.1,29.5,29.57,0,20.72,64,8,8.1,0,29.5,29.5
2018-12-09 02:04:51.0707,172.8,51.1,29.5,29.57,0,20.77,3,711.5,0,29.5,29.5,29.5
2018-12-09 02:04:51.3207,172.8,51.1,29.5,29.57,0,20.72,4,711.4,0,30,29.5,29.5
2018-12-09 02:04:51.5707,172.8,51.1,29.5,29.57,0,20.73,65,-860,-860,0,29.5,29.5
2018-12-09 02:04:51.8207,172.8,51.1,29.5,29.57,0,20.71,66,5190,5190,0,29.5,29.5
2018-12-09 02:04:52.0707,172.8,51.1,29.5,29.57,0,20.72,1,711.5,0,32,29.5,29.5
2018-12-09 02:04:52.3207,172.8,51.1,29.5,29.57,0,20.72,2,711.4,0,32,29.5,29.5
2018-12-09 02:04:52.5707,172.8,51.1,29.5,29.57,0,20.73,65,-870,-870,0,29.5,29.5
2018-12-09 02:04:52.8207,172.8,51.1,29.5,29.57,0,20.72,51,3.63,3.62,0,29.5,29.5
2018-12-09 02:04:53.0707,172.8,51.1,29.5,29.57,0,20.71,63,50,50,0,29.5,29.5
2018-12-09 02:04:53.3207,172.8,51.1,29.5,29.57,0,20.71,67,27,27.1,0,29.5,29.5
2018-12-09 02:04:53.5707,172.8,51.1,29.5,29.57,0,20.73,52,3.64,3.61,0,29.5,29.5
2018-12-09 02:04:53.8207,172.8,51.1,29.5,29.57,0,20.7,6,-860,27,3.6,29.5,29.5
2018-12-09 02:04:54.0707,172.8,51.1,29.5,29.57,0,20.72,7,-860,27.1,3.6,29.5,29.5
2018-12-09 02:04:54.3207,172.8,51.1,29.5,29.57,0,20.72,1,711.5,0,32,29.5,29.5
