Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 02:04:54.5707,172.8,51.1,29.5,29.57,0,20.72,2,711.4,0,32,29.5,29.5
2018-12-09 02:04:54.8207,172.8,51.1,29.5,29.57,0,20.72,61,713.4,707.8,0,29.5,29.5
2018-12-09 02:04:55.0708,172.8,51.1,29.5,29.57,0,20.72,62,425,425,0,29.5,29.5
2018-12-09 02:04:55.3208,172.8,51.1,29.5,29.57,0,20.72,64,8,8.1,0,29.5,29.5
2018-12-09 02:04:55.5708,172.8,51.1,29.5,29.57,0,20.72,3,711.5,0,29.5,29.5,29.5
2018-12-09 02:04:55.8208,172.8,51.1,29.5,29.57,0,20.72,4,711.4,0,30,29.5,29.5
2018-12-09 02:04:56.0708,172.8,51.1,29.5,29.57,0,20.72,65,-870,-870,0,29.5,29.5
2018-12-09 02:04:56.3208,172.8,51.1,29.5,29.57,0,20.72,66,5180,5180,0,29.5,29.5
2018-12-09 02:04:56.5708,172.8,51.1,29.5,29.57,0,20.72,1,711.5,0,32,29.5,29.5
2018-12-09 02:04:56.8208,172.8,51.1,29.5,29.57,0,20.69,2,711.4,0,32,29.5,29.5
2018-12-09 02:04:57.0708,172.8,51.1,29.5,29.57,0,20.7,65,-870,-860,0,29.5,29.5
2018-12-09 02:04:57.3208,172.8,51.1,29.5,29.57,0,20.72,51,3.63,3.62,0,29.5,29.5
2018-12-09 02:04:57.5708,172.8,51.1,29.5,29.57,0.1,20.72,63,50,50,0,29.5,29.5
2018-12-09 02:04:57.8207,172.8,51.1,29.5,29.57,0,20.72,67,26.9,27,0,29.5,29.5
2018-12-09 02:04:58.0707,172.8,51.1,29.5,29.57,0,20.73,52,3.64,3.61,0,29.5,29.5
2018-12-09 02:04:58.3207,172.8,51.1,29.5,29.57,0,20.72,6,-860,26.9,3.6,29.5,29.5
2018-12-09 02:04:58.5707,172.8,51.1,29.5,29.57,0,20.73,7,-860,27,3.6,29.5,29.5
2018-12-09 02:04:58.8208,172.8,51.1,29.5,29.57,0,20.72,1,711.5,0,32,29.5,29.5
2018-12-09 02:04:59.0708,172.8,51.1,29.5,29.57,0.1,20.71,2,711.4,0,32,29.5,29.5
2018-12-09 02:04:59.3208,172.8,51.1,29.5,29.57,0.1,20.72,61,713.3,707.8,0,29.5,29.5
2018-12-09 02:04:59.5708,172.8,51.1,29.5,29.57,0.1,20.72,62,425,425,0,29.5,29.5
2018-12-09 02:04:59.8208,172.8,51.1,29.5,29.57,0.1,20.71,64,8,8.1,0,29.5,29.5
2018-12-09 02:05:00.0708,172.8,51.1,29.5,29.57,0.1,20.71,3,711.5,0,29.5,29.5,29.5
2018-12-09 02:05:00.3208,172.8,51.1,29.5,29.57,0.1,20.72,4,711.4,0,30,29.5,29.5
2018-12-09 02:05:00.5708,172.8,51.1,29.5,29.57,0,20.73,65,-860,-860,0,29.5,29.5
2018-12-09 02:05:00.8208,172.8,51.1,29.5,29.57,0,20.71,66,5180,5180,0,29.5,29.5
2018-12-09 02:05:01.0708,172.8,51.1,29.5,29.57,0,20.73,1,711.5,0,32,29.5,29.5
2018-12-09 02:05:01.3208,172.8,51.1,29.5,29.57,0,20.72,2,711.4,0,32,29.5,29.5
2018-12-09 02:05:01.5708,172.8,51.1,29.5,29.57,0,20.72,65,-860,-870,0,29.5,29.5
2018-12-09 02:05:01.8209,172.8,51.1,29.5,29.57,0.1,20.71,51,3.63,3.62,0,29.5,29.5
2018-12-09 02:05:02.0709,172.8,51.1,29.5,29.57,0,20.72,63,50,50,0,29.5,29.5
2018-12-09 02:05:02.3209,172.8,51.1,29.5,29.57,0,20.72,67,26.9,27,0,29.5,29.5
2018-12-09 02:05:02.5709,172.8,51.1,29.5,29.57,0,20.72,52,3.64,3.61,0,29.5,29.5
2018-12-09 02:05:02.8209,172.8,51.1,29.5,29.57,0,20.71,6,-860,26.9,3.6,29.5,29.5
2018-12-09 02:05:03.0709,172.8,51.1,29.5,29.57,0,20.71,7,-860,27,3.6,29.5,29.5
2018-12-09 02:05:03.3209,172.8,51.1,29.5,29.57,0,20.72,1,711.5,0,32,29.5,29.5
2018-12-09 02:05:03.5709,172.8,51.1,29.5,29.57,0,20.72,2,711.4,0,32,29.5,29.5
2018-12-09 02:05:03.8209,172.8,51.1,29.5,29.57,0,20.74,61,713.4,707.7,0,29.5,29.5
2018-12-09 02:05:04.0709,172.8,51.1,29.5,29.57,0,20.73,62,425,425,0,29.5,29.5
2018-12-09 02:05:04.3208,172.8,51.1,29.5,29.57,0,20.72,64,8,8.2,0,29.5,29.5
2018-12-09 02:05:04.5708,172.8,51.1,29.5,29.57,0,20.73,3,711.5,0,29.5,29.5,29.5
2018-12-09 02:05:04.8208,172.8,51.1,29.5,29.57,0,20.7,4,711.4,0,30,29.5,29.5
2018-12-09 02:05:05.0709,172.8,51.1,29.5,29.57,0,20.7,65,-870,-870,0,29.5,29.5
2018-12-09 02:05:05.3209,172.8,51.1,29.5,29.57,0,20.69,66,5180,5180,0,29.5,29.5
2018-12-09 02:05:05.5709,172.8,51.1,29.5,29.57,0,20.72,1,711.5,0,32,29.5,29.5
2018-12-09 02:05:05.8209,172.8,51.1,29.5,29.57,0,20.72,2,711.4,0,32,29.5,29.5
2018-12-09 02:05:06.0709,172.8,51.1,29.5,29.57,0,20.72,65,-870,-870,0,29.5,29.5
2018-12-09 02:05:06.3209,172.8,51.1,29.5,29.57,0,20.71,51,3.63,3.62,0,29.5,29.5
2018-12-09 02:05:06.5709,172.8,51.1,29.5,29.57,0,20.74,63,50,50,0,29.5,29.5
2018-12-09 02:05:06.8209,172.8,51.1,29.5,29.57,0,20.72,67,26.8,26.9,0,29.5,29.5
2018-12-09 02:05:07.0709,172.8,51.1,29.5,29.57,0,20.72,52,3.64,3.61,0,29.5,29.5
2018-12-09 02:05:07.3209,172.8,51.1,29.5,29.57,0,20.72,6,-860,26.8,3.6,29.5,29.5
2018-12-09 02:05:07.5709,172.8,51.1,29.5,29.57,0,20.72,7,-860,26.9,3.6,29.5,29.5
2018-12-09 02:05:07.8209,172.8,51.1,29.5,29.57,0,20.72,1,711.5,0,32,29.5,29.5
2018-12-09 02:05:08.0709,172.8,51.1,29.5,29.57,0,20.71,2,711.4,0,32,29.5,29.5
2018-12-09 02:05:08.3209,172.8,51.1,29.5,29.57,0.1,20.71,61,713.4,707.9,0,29.5,29.5
2018-12-09 02:05:08.5709,172.8,51.1,29.5,29.57,0,20.75,62,425,425,0,29.5,29.5
2018-12-09 02:05:08.8209,172.8,51.1,29.5,29.57,0,20.72,64,8,8.1,0,29.5,29.5
2018-12-09 02:05:09.0709,172.8,51.1,29.5,29.57,0.1,20.72,3,711.5,0,29.5,29.5,29.5
2018-12-09 02:05:09.3209,172.8,51.1,29.5,29.57,0,20.7,4,711.4,0,30,29.5,29.5
2018-12-09 02:05:09.5709,172.8,51.1,29.5,29.57,0.1,20.72,65,-850,-860,0,29.5,29.5
2018-12-09 02:05:09.8209,172.8,51.1,29.5,29.57,0.1,20.71,66,5180,5190,0,29.5,29.5
2018-12-09 02:05:10.0709,172.8,51.1,29.5,29.57,0.1,20.72,1,711.5,0,32,29.5,29.5
2018-12-09 02:05:10.3209,172.8,51.1,29.5,29.57,0,20.72,2,711.4,0,32,29.5,29.5
2018-12-09 02:05:10.5709,172.8,51.1,29.5,29.57,0,20.72,65,-850,-860,0,29.5,29.5
2018-12-09 02:05:10.8209,172.8,51.1,29.5,29.57,0.1,20.72,51,3.63,3.62,0,29.5,29.5
2018-12-09 02:05:11.0709,172.8,51.1,29.5,29.57,0.1,20.72,63,50,50,0,29.5,29.5
2018-12-09 02:05:11.3209,172.8,51.1,29.5,29.57,0,20.73,67,26.7,26.9,0,29.5,29.5
2018-12-09 02:05:11.5709,172.8,51.1,29.5,29.57,0,20.72,52,3.64,3.61,0,29.5,29.5
2018-12-09 02:05:11.8209,172.8,51.1,29.5,29.57,0,20.72,6,-850,26.7,3.6,29.5,29.5
2018-12-09 02:05:12.0709,172.8,51.1,29.5,29.57,0,20.72,7,-860,26.9,3.6,29.5,29.5
2018-12-09 02:05:12.3209,172.8,51.1,29.5,29.57,0,20.72,1,711.6,0,32,29.5,29.5
2018-12-09 02:05:12.5709,172.8,51.1,29.5,29.57,0,20.72,2,711.4,0,32,29.5,29.5
2018-12-09 02:05:12.8209,172.8,51.1,29.5,29.57,0,20.76,61,713.5,707.9,0,29.5,29.5
2018-12-09 02:05:13.0709,172.8,51.1,29.5,29.57,0.1,20.71,62,425,425,0,29.5,29.5
2018-12-09 02:05:13.3209,172.8,51.1,29.5,29.57,0,20.73,64,8,8.2,0,29.5,29.5
2018-12-09 02:05:13.5709,172.8,51.1,29.5,29.57,0,20.72,3,711.6,0,29.5,29.5,29.5
2018-12-09 02:05:13.8210,172.8,51.1,29.5,29.57,0,20.72,4,711.4,0,30,29.5,29.5
2018-12-09 02:05:14.0710,172.8,51.1,29.5,29.57,0,20.72,65,-860,-860,0,29.5,29.5
2018-12-09 02:05:14.3210,172.8,51.1,29.5,29.57,0,20.72,66,5180,5180,0,29.5,29.5
2018-12-09 02:05:14.5710,172.8,51.1,29.5,29.57,0,20.72,1,711.6,0,32,29.5,29.5
2018-12-09 02:05:14.8210,172.8,51.1,29.5,29.57,0,20.72,2,711.4,0,32,29.5,29.5
2018-12-09 02:05:15.0710,172.8,51.1,29.5,29.57,0,20.73,65,-860,-860,0,29.5,29.5
2018-12-09 02:05:15.3210,172.8,51.1,29.5,29.57,0,20.76,51,3.64,3.62,0,29.5,29.5
2018-12-09 02:05:15.5710,172.8,51.1,29.5,29.57,0,20.72,63,50,50,0,29.5,29.5
2018-12-09 02:05:15.8210,172.8,51.1,29.5,29.57,0,20.72,67,26.7,26.8,0,29.5,29.5
2018-12-09 02:05:16.0710,172.8,51.1,29.5,29.57,0,20.71,52,3.64,3.61,0,29.5,29.5
2018-12-09 02:05:16.3210,172.8,51.1,29.5,29.57,0,20.7,6,-860,26.7,3.6,29.5,29.5
2018-12-09 02:05:16.5710,172.8,51.1,29.5,29.57,0,20.73,7,-860,26.8,3.6,29.5,29.5
2018-12-09 02:05:16.8210,172.8,51.1,29.5,29.57,0,20.73,1,711.6,0,32,29.5,29.5
2018-12-09 02:05:17.0710,172.8,51.1,29.5,29.57,0,20.72,2,711.4,0,32,29.5,29.5
2018-12-09 02:05:17.3210,172.8,51.1,29.5,29.57,0,20.7,61,713.4,707.8,0,29.5,29.5
2018-12-09 02:05:17.5710,172.8,51.1,29.5,29.57,0,20.7,62,425,425,0,29.5,29.5
2018-12-09 02:05:17.8210,172.8,51.1,29.5,29.57,0,20.71,64,8,8.1,0,29.5,29.5
2018-12-09 02:05:18.0710,172.8,51.1,29.5,29.57,0,20.72,3,711.6,0,29.5,29.5,29.5
2018-12-09 02:05:18.3211,172.8,51.1,29.5,29.57,0,20.72,4,711.4,0,30,29.5,29.5
2018-12-09 02:05:18.5711,172.8,51.1,29.5,29.57,0,20.7,65,-860,-860,0,29.5,29.5
2018-12-09 02:05:18.8211,172.8,51.1,29.5,29.57,0,20.74,66,5180,5180,0,29.5,29.5
2018-12-09 02:05:19.0711,172.8,51.1,29.5,29.57,0,20.72,1,711.6,0,32,29.5,29.5
2018-12-09 02:05:19.3211,172.8,51.1,29.5,29.57,0,20.73,2,711.4,0,32,29.5,29.5
2018-12-09 02:05:19.5711,172.8,51.1,29.5,29.57,0,20.7,65,-860,-860,0,29.5,29.5
2018-12-09 02:05:19.8210,172.8,51.1,29.5,29.57,0,20.72,51,3.63,3.62,0,29.5,29.5
2018-12-09 02:05:20.0710,172.8,51.1,29.5,29.57,0.1,20.72,63,50,50,0,29.5,29.5
2018-12-09 02:05:20.3210,172.8,51.1,29.5,29.57,0.1,20.73,67,26.6,26.8,0,29.5,29.5
2018-12-09 02:05:20.5710,172.8,51.1,29.5,29.57,0.1,20.71,52,3.64,3.61,0,29.5,29.5
2018-12-09 02:05:20.8210,172.8,51.1,29.5,29.57,0,20.73,6,-860,26.6,3.6,29.5,29.5
2018-12-09 02:05:21.0710,172.8,51.1,29.5,29.57,0,20.72,7,-860,26.7,3.6,29.5,29.5
2018-12-09 02:05:21.3210,172.8,51.1,29.5,29.57,0,20.73,1,711.5,0,32,29.5,29.5
2018-12-09 02:05:21.5710,172.8,51.1,29.5,29.57,0.1,20.72,2,711.4,0,32,29.5,29.5
2018-12-09 02:05:21.8210,172.8,51.1,29.5,29.57,0,20.72,61,713.3,707.8,0,29.5,29.5
2018-12-09 02:05:22.0711,172.8,51.1,29.5,29.57,0.1,20.72,62,425,425,0,29.5,29.5
2018-12-09 02:05:22.3211,172.8,51.1,29.5,29.57,0.1,20.72,64,8,8.1,0,29.5,29.5
2018-12-09 02:05:22.5711,172.8,51.1,29.5,29.57,0.1,20.71,3,711.5,0,29.5,29.5,29.5
2018-12-09 02:05:22.8211,172.8,51.1,29.5,29.57,0.1,20.71,4,711.4,0,30,29.5,29.5
2018-12-09 02:05:23.0711,172.8,51.1,29.5,29.57,0.1,20.71,65,-860,-860,0,29.5,29.5
2018-12-09 02:05:23.3211,172.8,51.1,29.5,29.57,0.1,20.72,66,5180,5180,0,29.5,29.5
2018-12-09 02:05:23.5711,172.8,51.1,29.5,29.57,0.1,20.72,1,711.5,0,32,29.5,29.5
2018-12-09 02:05:23.8211,172.8,51.1,29.5,29.57,0,20.71,2,711.4,0,32,29.5,29.5
2018-12-09 02:05:24.0711,172.8,51.1,29.5,29.57,0,20.78,65,-850,-850,0,29.5,29.5
2018-12-09 02:05:24.3210,172.8,51.1,29.5,29.57,0,20.72,51,3.63,3.62,0,29.5,29.5
2018-12-09 02:05:24.5710,172.8,51.1,29.5,29.57,0,20.72,63,50,50,0,29.5,29.5
2018-12-09 02:05:24.8211,172.8,51.1,29.5,29.57,0,20.72,67,26.6,26.7,0,29.5,29.5
2018-12-09 02:05:25.0711,172.8,51.1,29.5,29.57,0,20.72,52,3.64,3.61,0,29.5,29.5
2018-12-09 02:05:25.3211,172.8,51.1,29.5,29.57,0,20.72,6,-860,26.6,3.6,29.5,29.5
2018-12-09 02:05:25.5711,172.8,51.1,29.5,29.57,0,20.73,7,-860,26.7,3.6,29.5,29.5
2018-12-09 02:05:25.8211,172.8,51.1,29.5,29.57,0,20.72,1,711.5,0,32,29.5,29.5
2018-12-09 02:05:26.0711,172.8,51.1,29.5,29.57,0,20.71,2,711.4,0,32,29.5,29.5
2018-12-09 02:05:26.3211,172.8,51.1,29.5,29.57,0,20.72,61,713.4,707.9,0,29.5,29.5
2018-12-09 02:05:26.5711,172.8,51.1,29.5,29.57,0,20.71,62,425,425,0,29.5,29.5
2018-12-09 02:05:26.8211,172.8,51.1,29.5,29.57,0,20.73,64,8,8.2,0,29.5,29.5
2018-12-09 02:05:27.0711,172.8,51.1,29.5,29.57,0,20.72,3,711.5,0,29.5,29.5,29.5
2018-12-09 02:05:27.3211,172.8,51.1,29.5,29.57,0,20.71,4,711.4,0,30,29.5,29.5
2018-12-09 02:05:27.5711,172.8,51.1,29.5,29.57,0,20.72,65,-860,-850,0,29.5,29.5
2018-12-09 02:05:27.8211,172.8,51.1,29.5,29.57,0,20.72,66,5180,5190,0,29.5,29.5
2018-12-09 02:05:28.0711,172.8,51.1,29.5,29.57,0,20.73,1,711.5,0,32,29.5,29.5
2018-12-09 02:05:28.3211,172.8,51.1,29.5,29.57,0,20.73,2,711.4,0,32,29.5,29.5
2018-12-09 02:05:28.5711,172.8,51.1,29.5,29.57,0,20.72,65,-860,-860,0,29.5,29.5
2018-12-09 02:05:28.8211,172.8,51.1,29.5,29.57,0,20.73,51,3.63,3.62,0,29.5,29.5
2018-12-09 02:05:29.0711,172.8,51.1,29.5,29.57,0,20.72,63,50,50,0,29.5,29.5
2018-12-09 02:05:29.3211,172.8,51.1,29.5,29.57,0,20.72,67,26.5,26.7,0,29.5,29.5
2018-12-09 02:05:29.5711,172.8,51.1,29.5,29.57,0,20.69,52,3.64,3.61,0,29.5,29.5
2018-12-09 02:05:29.8211,172.8,51.1,29.5,29.57,0,20.72,6,-860,26.5,3.6,29.5,29.5
2018-12-09 02:05:30.0711,172.8,51.1,29.5,29.57,0,20.72,7,-860,26.6,3.6,29.5,29.5
2018-12-09 02:05:30.3211,172.8,51.1,29.5,29.57,0,20.72,1,711.5,0,32,29.5,29.5
2018-12-09 02:05:30.5711,172.8,51.1,29.5,29.57,0,20.72,2,711.4,0,32,29.5,29.5
2018-12-09 02:05:30.8211,172.8,51.1,29.5,29.57,0,20.72,61,713.5,707.8,0,29.5,29.5
2018-12-09 02:05:31.0711,172.8,51.1,29.5,29.57,0,20.72,62,425,425,0,29.5,29.5
2018-12-09 02:05:31.3211,172.8,51.1,29.5,29.57,0,20.73,64,8,8.1,0,29.5,29.5
2018-12-09 02:05:31.5711,172.8,51.1,29.5,29.57,0,20.74,3,711.5,0,29.5,29.5,29.5
2018-12-09 02:05:31.8211,172.8,51.1,29.5,29.57,0,20.72,4,711.4,0,30,29.5,29.5
2018-12-09 02:05:32.0711,172.8,51.1,29.5,29.57,0,20.72,65,-860,-860,0,29.5,29.5
2018-12-09 02:05:32.3211,172.8,51.1,29.5,29.57,0,20.72,66,5180,5180,0,29.5,29.5
2018-12-09 02:05:32.5712,172.8,51.1,29.5,29.57,0,20.72,1,711.5,0,32,29.5,29.5
2018-12-09 02:05:32.8212,172.8,51.1,29.5,29.57,0,20.72,2,711.4,0,32,29.5,29.5
2018-12-09 02:05:33.0712,172.8,51.1,29.5,29.57,0.1,20.72,65,-860,-860,0,29.5,29.5
2018-12-09 02:05:33.3212,172.8,51.1,29.5,29.57,0.1,20.75,51,3.63,3.62,0,29.5,29.5
2018-12-09 02:05:33.5712,172.8,51.1,29.5,29.57,0.1,20.72,63,50,50,0,29.5,29.5
2018-12-09 02:05:33.8212,172.8,51.1,29.5,29.57,0,20.72,67,26.5,26.6,0,29.5,29.5
2018-12-09 02:05:34.0712,172.8,51.1,29.5,29.57,0.1,20.73,52,3.64,3.61,0,29.5,29.5
2018-12-09 02:05:34.3212,172.8,51.1,29.5,29.57,0,20.73,6,-860,26.5,3.6,29.5,29.5
2018-12-09 02:05:34.5712,172.8,51.1,29.5,29.57,0,20.73,7,-860,26.6,3.6,29.5,29.5
2018-12-09 02:05:34.8212,172.8,50.9,29.5,29.46,0,20.72,1,711.5,0,32,29.5,29.5
2018-12-09 02:05:35.0712,172.8,50.9,29.5,29.46,0,20.72,2,711.5,0,32,29.5,29.5
2018-12-09 02:05:35.3212,172.8,50.9,29.5,29.46,0.1,20.72,61,713.4,707.9,0,29.5,29.5
2018-12-09 02:05:35.5712,172.8,50.9,29.5,29.46,0,20.73,62,425,425,0,29.5,29.5
2018-12-09 02:05:35.8212,172.8,50.9,29.5,29.46,0,20.72,64,8,8.1,0,29.5,29.5
2018-12-09 02:05:36.0712,172.8,50.9,29.5,29.46,0.1,20.71,3,711.5,0,29.5,29.5,29.5
2018-12-09 02:05:36.3212,172.8,50.9,29.5,29.46,0,20.73,4,711.5,0,30,29.5,29.5
2018-12-09 02:05:36.5712,172.8,50.9,29.5,29.46,0,20.72,65,-850,-860,0,29.5,29.5
2018-12-09 02:05:36.8212,172.8,50.9,29.5,29.46,0.1,20.7,66,5180,5180,0,29.5,29.5
2018-12-09 02:05:37.0712,172.8,50.9,29.5,29.46,0.1,20.73,1,711.5,0,32,29.5,29.5
2018-12-09 02:05:37.3212,172.8,50.9,29.5,29.46,0,20.75,2,711.5,0,32,29.5,29.5
2018-12-09 02:05:37.5712,172.8,50.9,29.5,29.46,0,20.72,65,-850,-850,0,29.5,29.5
2018-12-09 02:05:37.8212,172.8,50.9,29.5,29.46,0,20.73,51,3.63,3.62,0,29.5,29.5
2018-12-09 02:05:38.0712,172.8,50.9,29.5,29.46,0,20.72,63,50,50,0,29.5,29.5
2018-12-09 02:05:38.3212,172.8,50.9,29.5,29.46,0,20.72,67,26.4,26.6,0,29.5,29.5
2018-12-09 02:05:38.5712,172.8,50.9,29.5,29.46,0,20.72,52,3.64,3.61,0,29.5,29.5
2018-12-09 02:05:38.8212,172.8,50.9,29.5,29.46,0,20.72,6,-860,26.4,3.6,29.5,29.5
2018-12-09 02:05:39.0712,172.8,50.9,29.5,29.46,0,20.72,7,-860,26.6,3.6,29.5,29.5
2018-12-09 02:05:39.3212,172.8,50.9,29.5,29.46,0,20.73,1,711.5,0,32,29.5,29.5
2018-12-09 02:05:39.5712,172.8,50.9,29.5,29.46,0,20.71,2,711.5,0,32,29.5,29.5
2018-12-09 02:05:39.8212,172.8,50.9,29.5,29.46,0,20.73,61,713.4,707.8,0,29.5,29.5
2018-12-09 02:05:40.0712,172.8,50.9,29.5,29.46,0,20.72,62,425,425,0,29.5,29.5
2018-12-09 02:05:40.3212,172.8,50.9,29.5,29.46,0,20.72,64,8,8.1,0,29.5,29.5
2018-12-09 02:05:40.5712,172.8,50.9,29.5,29.46,0,20.74,3,711.5,0,29.5,29.5,29.5
2018-12-09 02:05:40.8212,172.8,50.9,29.5,29.46,0,20.71,4,711.5,0,30,29.5,29.5
2018-12-09 02:05:41.0712,172.8,50.9,29.5,29.46,0,20.72,65,-860,-860,0,29.5,29.5
2018-12-09 02:05:41.3212,172.8,50.9,29.5,29.46,0,20.72,66,5180,5180,0,29.5,29.5
2018-12-09 02:05:41.5712,172.8,50.9,29.5,29.46,0,20.72,1,711.5,0,32,29.5,29.5
2018-12-09 02:05:41.8212,172.8,50.9,29.5,29.46,0,20.73,2,711.4,0,32,29.5,29.5
2018-12-09 02:05:42.0712,172.8,50.9,29.5,29.46,0,20.68,65,-860,-850,0,29.5,29.5
2018-12-09 02:05:42.3212,172.8,50.9,29.5,29.46,0,20.72,51,3.63,3.62,0,29.5,29.5
2018-12-09 02:05:42.5712,172.8,50.9,29.5,29.46,0,20.72,63,50,50,0,29.5,29.5
2018-12-09 02:05:42.8213,172.8,50.9,29.5,29.46,0,20.71,67,26.4,26.5,0,29.5,29.5
2018-12-09 02:05:43.0713,172.8,50.9,29.5,29.46,0,20.72,52,3.64,3.61,0,29.5,29.5
2018-12-09 02:05:43.3213,172.8,50.9,29.5,29.46,0,20.71,6,-860,26.4,3.6,29.5,29.5
2018-12-09 02:05:43.5713,172.8,50.9,29.5,29.46,0,20.73,7,-860,26.5,3.6,29.5,29.5
2018-12-09 02:05:43.8213,172.8,50.9,29.5,29.46,0,20.71,1,711.5,0,32,29.5,29.5
2018-12-09 02:05:44.0713,172.8,50.9,29.5,29.46,0,20.71,2,711.4,0,32,29.5,29.5
2018-12-09 02:05:44.3213,172.8,50.9,29.5,29.46,0,20.72,61,713.4,707.8,0,29.5,29.5
2018-12-09 02:05:44.5713,172.8,50.9,29.5,29.46,0,20.72,62,425,425,0,29.5,29.5
2018-12-09 02:05:44.8213,172.8,50.9,29.5,29.46,0,20.72,64,8,8.1,0,29.5,29.5
2018-12-09 02:05:45.0713,172.8,50.9,29.5,29.46,0,20.72,3,711.5,0,29.5,29.5,29.5
2018-12-09 02:05:45.3213,172.8,50.9,29.5,29.46,0,20.71,4,711.4,0,29.5,29.5,29.5
2018-12-09 02:05:45.5713,172.8,50.9,29.5,29.46,0,20.72,65,-860,-850,0,29.5,29.5
2018-12-09 02:05:45.8213,172.8,50.9,29.5,29.46,0,20.72,66,5190,5190,0,29.5,29.5
2018-12-09 02:05:46.0713,172.8,50.9,29.5,29.46,0,20.76,1,711.5,0,32,29.5,29.5
2018-12-09 02:05:46.3213,172.8,50.9,29.5,29.46,0,20.66,2,711.4,0,32,29.5,29.5
2018-12-09 02:05:46.5713,172.8,50.9,29.5,29.46,0,20.71,65,-860,-860,0,29.5,29.5
2018-12-09 02:05:46.8213,172.8,50.9,29.5,29.46,0,20.72,51,3.63,3.62,0,29.5,29.5
2018-12-09 02:05:47.0713,172.8,50.9,29.5,29.46,0,20.66,63,50,50,0,29.5,29.5
2018-12-09 02:05:47.3213,172.8,50.9,29.5,29.46,0,20.72,67,26.3,26.5,0,29.5,29.5
2018-12-09 02:05:47.5713,172.8,50.9,29.5,29.46,0,20.73,52,3.64,3.61,0,29.5,29.5
2018-12-09 02:05:47.8213,172.8,50.9,29.5,29.46,0,20.72,6,-850,26.3,3.6,29.5,29.5
2018-12-09 02:05:48.0713,172.8,50.9,29.5,29.46,0,20.72,7,-860,26.5,3.6,29.5,29.5
2018-12-09 02:05:48.3213,172.8,50.9,29.5,29.46,0.1,20.51,1,711.5,0,32,29.5,29.5
2018-12-09 02:05:48.5713,172.8,50.9,29.5,29.46,0.1,20.72,2,711.4,0,32,29.5,29.5
2018-12-09 02:05:48.8213,172.8,50.9,29.5,29.46,0,20.69,61,713.4,707.8,0,29.5,29.5
2018-12-09 02:05:49.0713,172.8,50.9,29.5,29.46,0,20.72,62,425,425,0,29.5,29.5
2018-12-09 02:05:49.3213,172.8,50.9,29.5,29.46,0,20.72,64,8,8.1,0,29.5,29.5
2018-12-09 02:05:49.5714,172.8,50.9,29.5,29.46,0.1,20.71,3,711.5,0,29.5,29.5,29.5
2018-12-09 02:05:49.8214,172.8,50.9,29.5,29.46,0,20.72,4,711.4,0,29.5,29.5,29.5
2018-12-09 02:05:50.0714,172.8,50.9,29.5,29.46,0.1,20.72,65,-850,-860,0,29.5,29.5
2018-12-09 02:05:50.3214,172.8,50.9,29.5,29.46,0.1,20.71,66,5180,5180,0,29.5,29.5
2018-12-09 02:05:50.5714,172.8,50.9,29.5,29.46,0,20.72,1,711.5,0,32,29.5,29.5
2018-12-09 02:05:50.8214,172.8,50.9,29.5,29.46,0.1,20.72,2,711.4,0,32,29.5,29.5
2018-12-09 02:05:51.0714,172.8,50.9,29.5,29.46,0.1,20.72,65,-850,-860,0,29.5,29.5
2018-12-09 02:05:51.3214,172.8,50.9,29.5,29.46,0.1,20.73,51,3.63,3.62,0,29.5,29.5
2018-12-09 02:05:51.5714,172.8,50.9,29.5,29.46,0,20.72,63,50,50,0,29.5,29.5
2018-12-09 02:05:51.8214,172.8,50.9,29.5,29.46,0.1,20.65,67,26.3,26.4,0,29.5,29.5
2018-12-09 02:05:52.0714,172.8,50.9,29.5,29.46,0,20.72,52,3.64,3.61,0,29.5,29.5
2018-12-09 02:05:52.3214,172.8,50.9,29.5,29.46,0.1,20.72,6,-850,26.3,3.6,29.5,29.5
2018-12-09 02:05:52.5714,172.8,50.9,29.5,29.46,0,20.72,7,-850,26.4,3.6,29.5,29.5
2018-12-09 02:05:52.8214,172.8,50.9,29.5,29.46,0,20.72,1,711.5,0,32,29.5,29.5
2018-12-09 02:05:53.0714,172.8,50.9,29.5,29.46,0,20.72,2,711.4,0,32,29.5,29.5
2018-12-09 02:05:53.3214,172.8,50.9,29.5,29.46,0,20.72,61,713.4,707.9,0,29.5,29.5
2018-12-09 02:05:53.5714,172.8,50.9,29.5,29.46,0,20.71,62,425,425,0,29.5,29.5
2018-12-09 02:05:53.8214,172.8,50.9,29.5,29.46,0,20.73,64,8,8.1,0,29.5,29.5
2018-12-09 02:05:54.0714,172.8,50.9,29.5,29.46,0,20.72,3,711.5,0,29.5,29.5,29.5
2018-12-09 02:05:54.3214,172.8,50.9,29.5,29.46,0,20.72,4,711.4,0,29.5,29.5,29.5
2018-12-09 02:05:54.5714,172.8,50.9,29.5,29.46,0,20.72,65,-850,-860,0,29.5,29.5
2018-12-09 02:05:54.8214,172.8,50.9,29.5,29.46,0,20.72,66,5180,5180,0,29.5,29.5
2018-12-09 02:05:55.0714,172.8,50.9,29.5,29.46,0,20.72,1,711.5,0,32,29.5,29.5
2018-12-09 02:05:55.3214,172.8,50.9,29.5,29.46,0,20.73,2,711.4,0,32,29.5,29.5
2018-12-09 02:05:55.5714,172.8,50.9,29.5,29.46,0,20.72,65,-850,-850,0,29.5,29.5
2018-12-09 02:05:55.8214,172.8,50.9,29.5,29.46,0,20.71,51,3.63,3.62,0,29.5,29.5
2018-12-09 02:05:56.0714,172.8,50.9,29.5,29.46,0,20.71,63,50,50,0,29.5,29.5
2018-12-09 02:05:56.3214,172.8,50.9,29.5,29.46,0,20.71,67,26.3,26.4,0,29.5,29.5
2018-12-09 02:05:56.5714,172.8,50.9,29.5,29.46,0,20.72,52,3.64,3.62,0,29.5,29.5
2018-12-09 02:05:56.8214,172.8,50.9,29.5,29.46,0,20.73,6,-860,26.3,3.6,29.5,29.5
2018-12-09 02:05:57.0714,172.8,50.9,29.5,29.46,0,20.72,7,-850,26.4,3.6,29.5,29.5
2018-12-09 02:05:57.3214,172.8,50.9,29.5,29.46,0,20.73,1,711.6,0,32,29.5,29.5
2018-12-09 02:05:57.5714,172.8,50.9,29.5,29.46,0,20.72,2,711.4,0,32,29.5,29.5
2018-12-09 02:05:57.8214,172.8,50.9,29.5,29.46,0,20.73,61,713.4,707.8,0,29.5,29.5
2018-12-09 02:05:58.0714,172.8,50.9,29.5,29.46,0,20.72,62,425,425,0,29.5,29.5
2018-12-09 02:05:58.3214,172.8,50.9,29.5,29.46,0,20.72,64,8,8.1,0,29.5,29.5
2018-12-09 02:05:58.5714,172.8,50.9,29.5,29.46,0,20.71,3,711.6,0,29.5,29.5,29.5
2018-12-09 02:05:58.8214,172.8,50.9,29.5,29.46,0,20.73,4,711.4,0,29.5,29.5,29.5
2018-12-09 02:05:59.0714,172.8,50.9,29.5,29.46,0,20.72,65,-860,-860,0,29.5,29.5
2018-12-09 02:05:59.3214,172.8,50.9,29.5,29.46,0,20.72,66,5190,5180,0,29.5,29.5
2018-12-09 02:05:59.5714,172.8,50.9,29.5,29.46,0,20.72,1,711.6,0,32,29.5,29.5
2018-12-09 02:05:59.8214,172.8,50.9,29.5,29.46,0,20.72,2,711.4,0,32,29.5,29.5
2018-12-09 02:06:00.0715,172.8,50.9,29.5,29.46,0,20.72,65,-860,-850,0,29.5,29.5
2018-12-09 02:06:00.3215,172.8,50.9,29.5,29.46,0,20.72,51,3.63,3.62,0,29.5,29.5
2018-12-09 02:06:00.5715,172.8,50.9,29.5,29.46,0,20.72,63,50,50,0,29.5,29.5
2018-12-09 02:06:00.8215,172.8,50.9,29.5,29.46,0,20.72,67,26.2,26.3,0,29.5,29.5
2018-12-09 02:06:01.0715,172.8,50.9,29.5,29.46,0,20.72,52,3.64,3.62,0,29.5,29.5
2018-12-09 02:06:01.3214,172.8,50.9,29.5,29.46,0,20.72,6,-860,26.2,3.6,29.5,29.5
2018-12-09 02:06:01.5715,172.8,50.9,29.5,29.46,0,20.7,7,-860,26.3,3.6,29.5,29.5
2018-12-09 02:06:01.8215,172.8,50.9,29.5,29.46,0,20.72,1,711.6,0,32,29.5,29.5
2018-12-09 02:06:02.0715,172.8,50.9,29.5,29.46,0,20.72,2,711.4,0,32,29.5,29.5
2018-12-09 02:06:02.3215,172.8,50.9,29.5,29.46,0,20.72,61,713.5,707.7,0,29.5,29.5
2018-12-09 02:06:02.5715,172.8,50.9,29.5,29.46,0,20.73,62,425,425,0,29.5,29.5
2018-12-09 02:06:02.8215,172.8,50.9,29.5,29.46,0,20.7,64,8,8.1,0,29.5,29.5
2018-12-09 02:06:03.0715,172.8,50.9,29.5,29.46,0,20.72,3,711.6,0,29.5,29.5,29.5
2018-12-09 02:06:03.3215,172.8,50.9,29.5,29.46,0,20.71,4,711.5,0,29.5,29.5,29.5
2018-12-09 02:06:03.5715,172.8,50.9,29.5,29.46,0,20.74,65,-860,-860,0,29.5,29.5
2018-12-09 02:06:03.8215,172.8,50.9,29.5,29.46,0,20.92,66,5180,5180,0,29.5,29.5
2018-12-09 02:06:04.0715,172.8,50.9,29.5,29.46,0,20.73,1,711.6,0,32,29.5,29.5
2018-12-09 02:06:04.3215,172.8,50.9,29.5,29.46,0,20.72,2,711.5,0,32,29.5,29.5
2018-12-09 02:06:04.5715,172.8,50.9,29.5,29.46,0,20.72,65,-860,-860,0,29.5,29.5
2018-12-09 02:06:04.8215,172.8,50.9,29.5,29.46,0,20.71,51,3.63,3.62,0,29.5,29.5
2018-12-09 02:06:05.0715,172.8,50.9,29.5,29.46,0,20.72,63,50,50,0,29.5,29.5
2018-12-09 02:06:05.3215,172.8,50.9,29.5,29.46,0,20.72,67,26.2,26.3,0,29.5,29.5
2018-12-09 02:06:05.5715,172.8,50.9,29.5,29.46,0.1,20.73,52,3.64,3.62,0,29.5,29.5
2018-12-09 02:06:05.8215,172.8,50.9,29.5,29.46,0.1,20.73,6,-850,26.2,3.6,29.5,29.5
2018-12-09 02:06:06.0715,172.8,50.9,29.5,29.46,0,20.73,7,-860,26.3,3.6,29.5,29.5
2018-12-09 02:06:06.3215,172.8,50.9,29.5,29.46,0,20.72,1,711.6,0,32,29.5,29.5
2018-12-09 02:06:06.5715,172.8,50.9,29.5,29.46,0,20.72,2,711.5,0,32,29.5,29.5
2018-12-09 02:06:06.8215,172.8,50.9,29.5,29.46,0,20.72,61,713.3,707.8,0,29.5,29.5
2018-12-09 02:06:07.0715,172.8,50.9,29.5,29.46,0,20.72,62,425,425,0,29.5,29.5
2018-12-09 02:06:07.3215,172.8,50.9,29.5,29.46,0,20.72,64,8,8.1,0,29.5,29.5
2018-12-09 02:06:07.5715,172.8,50.9,29.5,29.46,0,20.72,3,711.6,0,29.5,29.5,29.5
2018-12-09 02:06:07.8215,172.8,50.9,29.5,29.46,0.1,20.72,4,711.5,0,29.5,29.5,29.5
2018-12-09 02:06:08.0715,172.8,50.9,29.5,29.46,0.1,20.72,65,-850,-850,0,29.5,29.5
2018-12-09 02:06:08.3215,172.8,50.9,29.5,29.46,0,20.73,66,5180,5180,0,29.5,29.5
2018-12-09 02:06:08.5715,172.8,50.9,29.5,29.46,0,20.71,1,711.6,0,32,29.5,29.5
2018-12-09 02:06:08.8215,172.8,50.9,29.5,29.46,0.1,20.72,2,711.5,0,32,29.5,29.5
2018-12-09 02:06:09.0715,172.8,50.9,29.5,29.46,0.1,20.72,65,-850,-860,0,29.5,29.5
2018-12-09 02:06:09.3215,172.8,50.8,29.5,29.4,0.1,20.72,51,3.63,3.62,0,29.5,29.5
2018-12-09 02:06:09.5715,172.8,50.8,29.5,29.4,0,20.73,63,50,50,0,29.5,29.5
2018-12-09 02:06:09.8215,172.8,50.8,29.5,29.4,0.1,20.72,67,26.1,26.3,0,29.5,29.5
2018-12-09 02:06:10.0715,172.8,50.8,29.5,29.4,0.1,20.71,52,3.64,3.62,0,29.5,29.5
2018-12-09 02:06:10.3215,172.8,50.8,29.5,29.4,0.1,20.72,6,-850,26.1,3.6,29.5,29.5
2018-12-09 02:06:10.5715,172.8,50.8,29.5,29.4,0.1,20.66,7,-850,26.3,3.6,29.5,29.5
2018-12-09 02:06:10.8215,172.8,50.8,29.5,29.4,0,20.72,1,711.6,0,32,29.5,29.5
2018-12-09 02:06:11.0715,172.8,50.8,29.5,29.4,0,20.72,2,711.4,0,32,29.5,29.5
2018-12-09 02:06:11.3215,172.8,50.8,29.5,29.4,0,20.74,61,713.4,707.8,0,29.5,29.5
2018-12-09 02:06:11.5715,172.8,50.8,29.5,29.4,0,20.7,62,425,425,0,29.5,29.5
2018-12-09 02:06:11.8215,172.8,50.8,29.5,29.4,0,20.72,64,8,8.1,0,29.5,29.5
2018-12-09 02:06:12.0715,172.8,50.8,29.5,29.4,0,20.72,3,711.6,0,29.5,29.5,29.5
2018-12-09 02:06:12.3215,172.8,50.8,29.5,29.4,0.1,20.72,4,711.4,0,29.5,29.5,29.5
2018-12-09 02:06:12.5715,172.8,50.8,29.5,29.4,0.1,20.72,65,-850,-860,0,29.5,29.5
2018-12-09 02:06:12.8215,172.8,50.8,29.5,29.4,0,20.72,66,5180,5180,0,29.5,29.5
2018-12-09 02:06:13.0716,172.8,50.8,29.5,29.4,0,20.71,1,711.6,0,32,29.5,29.5
2018-12-09 02:06:13.3216,172.8,50.8,29.5,29.4,0,20.72,2,711.4,0,32,29.5,29.5
2018-12-09 02:06:13.5716,172.8,50.8,29.5,29.4,0,20.72,65,-860,-850,0,29.5,29.5
2018-12-09 02:06:13.8216,172.8,50.8,29.5,29.4,0,20.72,51,3.63,3.62,0,29.5,29.5
2018-12-09 02:06:14.0715,172.8,50.8,29.5,29.4,0,20.72,63,50,50,0,29.5,29.5
2018-12-09 02:06:14.3215,172.8,50.8,29.5,29.4,0,20.72,67,26.1,26.2,0,29.5,29.5
2018-12-09 02:06:14.5715,172.8,50.8,29.5,29.4,0,20.72,52,3.64,3.61,0,29.5,29.5
2018-12-09 02:06:14.8215,172.8,50.8,29.5,29.4,0,20.72,6,-860,26.1,3.6,29.5,29.5
2018-12-09 02:06:15.0715,172.8,50.8,29.5,29.4,0,20.72,7,-850,26.2,3.6,29.5,29.5
2018-12-09 02:06:15.3215,172.8,50.8,29.5,29.4,0,20.71,1,711.6,0,32,29.5,29.5
2018-12-09 02:06:15.5716,172.8,50.8,29.5,29.4,0,20.72,2,711.4,0,32,29.5,29.5
2018-12-09 02:06:15.8216,172.8,50.8,29.5,29.4,0,20.72,61,713.4,707.9,0,29.5,29.5
2018-12-09 02:06:16.0716,172.8,50.8,29.5,29.4,0,20.72,62,425,425,0,29.5,29.5
2018-12-09 02:06:16.3216,172.8,50.8,29.5,29.4,0,20.72,64,8,8.1,0,29.5,29.5
2018-12-09 02:06:16.5716,172.8,50.8,29.5,29.4,0,20.71,3,711.6,0,29.5,29.5,29.5
2018-12-09 02:06:16.8216,172.8,50.8,29.5,29.4,0,20.72,4,711.4,0,29.5,29.5,29.5
2018-12-09 02:06:17.0716,172.8,50.8,29.5,29.4,0,20.72,65,-860,-860,0,29.5,29.5
2018-12-09 02:06:17.3216,172.8,50.8,29.5,29.4,0,20.72,66,5180,5180,0,29.5,29.5
2018-12-09 02:06:17.5716,172.8,50.8,29.5,29.4,0,20.72,1,711.5,0,32,29.5,29.5
2018-12-09 02:06:17.8216,172.8,50.8,29.5,29.4,0,20.72,2,711.4,0,32,29.5,29.5
2018-12-09 02:06:18.0716,172.8,50.8,29.5,29.4,0,20.72,65,-860,-850,0,29.5,29.5
2018-12-09 02:06:18.3216,172.8,50.8,29.5,29.4,0,20.72,51,3.63,3.62,0,29.5,29.5
2018-12-09 02:06:18.5716,172.8,50.8,29.5,29.4,0,20.67,63,50,50,0,29.5,29.5
2018-12-09 02:06:18.8216,172.8,50.8,29.5,29.4,0,20.72,67,26.1,26.2,0,29.5,29.5
2018-12-09 02:06:19.0716,172.8,50.8,29.5,29.4,0,20.72,52,3.64,3.61,0,29.5,29.5
2018-12-09 02:06:19.3216,172.8,50.8,29.5,29.4,0,20.86,6,-860,26.1,3.6,29.5,29.5
2018-12-09 02:06:19.5716,172.8,50.8,29.5,29.4,0,20.92,7,-850,26.2,3.6,29.5,29.5
2018-12-09 02:06:19.8216,172.8,50.8,29.5,29.4,0,20.71,1,711.5,0,32,29.5,29.5
2018-12-09 02:06:20.0716,172.8,50.8,29.5,29.4,0,20.74,2,711.4,0,32,29.5,29.5
2018-12-09 02:06:20.3216,172.8,50.8,29.5,29.4,0,20.72,61,713.4,707.8,0,29.5,29.5
2018-12-09 02:06:20.5716,172.8,50.8,29.5,29.4,0,20.71,62,425,425,0,29.5,29.5
2018-12-09 02:06:20.8216,172.8,50.8,29.5,29.4,0,20.72,64,8,8.1,0,29.5,29.5
2018-12-09 02:06:21.0716,172.8,50.8,29.5,29.4,0,20.72,3,711.5,0,29.5,29.5,29.5
2018-12-09 02:06:21.3216,172.8,50.8,29.5,29.4,0,20.72,4,711.4,0,29.5,29.5,29.5
2018-12-09 02:06:21.5716,172.8,50.8,29.5,29.4,0,20.71,65,-860,-850,0,29.5,29.5
2018-12-09 02:06:21.8216,172.8,50.8,29.5,29.4,0,20.72,66,5180,5180,0,29.5,29.5
2018-12-09 02:06:22.0716,172.8,50.8,29.5,29.4,0,20.72,1,711.5,0,32,29.5,29.5
2018-12-09 02:06:22.3216,172.8,50.8,29.5,29.4,0,20.94,2,711.4,0,32,29.5,29.5
2018-12-09 02:06:22.5717,172.8,50.8,29.5,29.4,0,20.92,65,-860,-850,0,29.5,29.5
2018-12-09 02:06:22.8217,172.8,50.8,29.5,29.4,0,20.72,51,3.63,3.62,0,29.5,29.5
2018-12-09 02:06:23.0717,172.8,50.8,29.5,29.4,0,20.72,63,50,50,0,29.5,29.5
2018-12-09 02:06:23.3217,172.8,50.8,29.5,29.4,0,20.72,67,26,26.2,0,29.5,29.5
2018-12-09 02:06:23.5717,172.8,50.8,29.5,29.4,0,20.72,52,3.64,3.61,0,29.5,29.5
2018-12-09 02:06:23.8217,172.8,50.8,29.5,29.4,0,20.72,6,-850,26,3.6,29.5,29.5
2018-12-09 02:06:24.0717,172.8,50.8,29.5,29.4,0,20.72,7,-860,26.2,3.6,29.5,29.5
2018-12-09 02:06:24.3217,172.8,50.8,29.5,29.4,0,20.72,1,711.5,0,32,29.5,29.5
2018-12-09 02:06:24.5717,172.8,50.8,29.5,29.4,0,20.71,2,711.4,0,32,29.5,29.5
2018-12-09 02:06:24.8217,172.8,50.8,29.5,29.4,0,20.73,61,713.5,707.8,0,29.5,29.5
2018-12-09 02:06:25.0717,172.8,50.8,29.5,29.4,0,20.72,62,425,425,0,29.5,29.5
2018-12-09 02:06:25.3217,172.8,50.8,29.5,29.4,0,20.71,64,8,8.1,0,29.5,29.5
2018-12-09 02:06:25.5717,172.8,50.8,29.5,29.4,0,20.71,3,711.5,0,29.5,29.5,29.5
2018-12-09 02:06:25.8217,172.8,50.8,29.5,29.4,0,20.72,4,711.4,0,29.5,29.5,29.5
2018-12-09 02:06:26.0716,172.8,50.8,29.5,29.4,0,20.71,65,-850,-850,0,29.5,29.5
2018-12-09 02:06:26.3217,172.8,50.8,29.5,29.4,0,20.7,66,5180,5180,0,29.5,29.5
2018-12-09 02:06:26.5717,172.8,50.8,29.5,29.4,0,20.72,1,711.5,0,32,29.5,29.5
2018-12-09 02:06:26.8217,172.8,50.8,29.5,29.4,0,20.72,2,711.4,0,32,29.5,29.5
2018-12-09 02:06:27.0717,172.8,50.8,29.5,29.4,0,20.72,65,-850,-850,0,29.5,29.5
2018-12-09 02:06:27.3217,172.8,50.8,29.5,29.4,0,20.66,51,3.63,3.62,0,29.5,29.5
2018-12-09 02:06:27.5717,172.8,50.8,29.5,29.4,0,20.7,63,50,50,0,29.5,29.5
2018-12-09 02:06:27.8217,172.8,50.8,29.5,29.4,0,20.73,67,26,26.1,0,29.5,29.5
2018-12-09 02:06:28.0717,172.8,50.8,29.5,29.4,0.1,20.71,52,3.64,3.61,0,29.5,29.5
2018-12-09 02:06:28.3217,172.8,50.8,29.5,29.4,0.1,20.73,6,-850,26,3.6,29.5,29.5
2018-12-09 02:06:28.5717,172.8,50.8,29.5,29.4,0,20.72,7,-850,26.1,3.6,29.5,29.5
2018-12-09 02:06:28.8216,172.8,50.8,29.5,29.4,0,20.72,1,711.5,0,32,29.5,29.5
2018-12-09 02:06:29.0716,172.8,50.8,29.5,29.4,0.1,20.72,2,711.4,0,32,29.5,29.5
2018-12-09 02:06:29.3216,172.8,50.8,29.5,29.4,0,20.72,61,713.3,707.8,0,29.5,29.5
2018-12-09 02:06:29.5717,172.8,50.8,29.5,29.4,0,20.72,62,425,425,0,29.5,29.5
2018-12-09 02:06:29.8217,172.8,50.8,29.5,29.4,0,20.73,64,8,8.1,0,29.5,29.5
2018-12-09 02:06:30.0718,172.8,50.8,29.5,29.4,0,20.72,3,711.5,0,29.5,29.5,29.5
2018-12-09 02:06:30.3218,172.8,50.8,29.5,29.4,0,20.72,4,711.4,0,29.5,29.5,29.5
2018-12-09 02:06:30.5718,172.8,50.8,29.5,29.4,0,20.72,65,-850,-850,0,29.5,29.5
2018-12-09 02:06:30.8218,172.8,50.8,29.5,29.4,0.1,20.72,66,5180,5180,0,29.5,29.5
2018-12-09 02:06:31.0718,172.8,50.8,29.5,29.4,0,20.72,1,711.5,0,32,29.5,29.5
2018-12-09 02:06:31.3218,172.8,50.8,29.5,29.4,0.1,20.73,2,711.4,0,32,29.5,29.5
2018-12-09 02:06:31.5718,172.8,50.8,29.5,29.4,0.1,20.71,65,-850,-850,0,29.5,29.5
2018-12-09 02:06:31.8217,172.8,50.8,29.5,29.4,0.1,20.73,51,3.63,3.62,0,29.5,29.5
2018-12-09 02:06:32.0717,172.8,50.8,29.5,29.4,0,20.72,63,50,50,0,29.5,29.5
2018-12-09 02:06:32.3217,172.8,50.8,29.5,29.4,0.1,20.71,67,26,26.1,0,29.5,29.5
2018-12-09 02:06:32.5717,172.8,50.8,29.5,29.4,0.1,20.72,52,3.64,3.61,0,29.5,29.5
2018-12-09 02:06:32.8217,172.8,50.8,29.5,29.4,0,20.7,6,-850,26,3.6,29.5,29.5
2018-12-09 02:06:33.0717,172.8,50.8,29.5,29.4,0,20.72,7,-850,26.1,3.6,29.5,29.5
2018-12-09 02:06:33.3217,172.8,50.8,29.5,29.4,0,20.73,1,711.6,0,31.5,29.5,29.5
2018-12-09 02:06:33.5717,172.8,50.8,29.5,29.4,0,20.76,2,711.5,0,32,29.5,29.5
2018-12-09 02:06:33.8218,172.8,50.8,29.5,29.4,0,20.72,61,713.4,707.7,0,29.5,29.5
2018-12-09 02:06:34.0718,172.8,50.8,29.5,29.4,0,20.72,62,425,425,0,29.5,29.5
2018-12-09 02:06:34.3218,172.8,50.8,29.5,29.4,0,20.72,64,8,8.1,0,29.5,29.5
2018-12-09 02:06:34.5718,172.8,50.8,29.5,29.4,0,20.72,3,711.6,0,29.5,29.5,29.5
2018-12-09 02:06:34.8218,172.8,50.8,29.5,29.4,0,20.7,4,711.5,0,29.5,29.5,29.5
2018-12-09 02:06:35.0718,172.8,50.8,29.5,29.4,0,20.71,65,-850,-850,0,29.5,29.5
2018-12-09 02:06:35.3217,172.8,50.8,29.5,29.4,0,20.71,66,5180,5180,0,29.5,29.5
2018-12-09 02:06:35.5717,172.8,50.8,29.5,29.4,0,20.72,1,711.6,0,31.5,29.5,29.5
2018-12-09 02:06:35.8218,172.8,50.8,29.5,29.4,0,20.72,2,711.5,0,32,29.5,29.5
2018-12-09 02:06:36.0718,172.8,50.8,29.5,29.4,0,20.72,65,-850,-850,0,29.5,29.5
2018-12-09 02:06:36.3218,172.8,50.8,29.5,29.4,0,20.72,51,3.64,3.62,0,29.5,29.5
2018-12-09 02:06:36.5719,172.8,50.8,29.5,29.4,0,20.73,63,50,50,0,29.5,29.5
2018-12-09 02:06:36.8219,172.8,50.8,29.5,29.4,0,20.74,67,25.9,26.1,0,29.5,29.5
2018-12-09 02:06:37.0719,172.8,50.8,29.5,29.4,0,20.72,52,3.64,3.61,0,29.5,29.5
2018-12-09 02:06:37.3220,172.8,50.8,29.5,29.4,0,20.72,6,-850,25.9,3.6,29.5,29.5
2018-12-09 02:06:37.5720,172.8,50.8,29.5,29.4,0,20.72,7,-850,26.1,3.6,29.5,29.5
2018-12-09 02:06:37.8220,172.8,50.8,29.5,29.4,0,20.72,1,711.6,0,31.5,29.5,29.5
2018-12-09 02:06:38.0719,172.8,50.8,29.5,29.4,0,20.73,2,711.5,0,32,29.5,29.5
2018-12-09 02:06:38.3218,172.8,50.8,29.5,29.4,0,20.72,61,713.5,707.8,0,29.5,29.5
2018-12-09 02:06:38.5718,172.8,50.8,29.5,29.4,0,20.72,62,425,425,0,29.5,29.5
2018-12-09 02:06:38.8218,172.8,50.8,29.5,29.4,0,20.72,64,8,8.1,0,29.5,29.5
2018-12-09 02:06:39.0718,172.8,50.8,29.5,29.4,0,20.71,3,711.6,0,29.5,29.5,29.5
2018-12-09 02:06:39.3218,172.8,50.8,29.5,29.4,0,20.73,4,711.5,0,29.5,29.5,29.5
2018-12-09 02:06:39.5718,172.8,50.8,29.5,29.4,0,20.68,65,-860,-860,0,29.5,29.5
2018-12-09 02:06:39.8218,172.8,50.8,29.5,29.4,0,20.72,66,5180,5180,0,29.5,29.5
2018-12-09 02:06:40.0718,172.8,50.8,29.5,29.4,0,20.72,1,711.6,0,31.5,29.5,29.5
2018-12-09 02:06:40.3218,172.8,50.8,29.5,29.4,0,20.72,2,711.5,0,32,29.5,29.5
2018-12-09 02:06:40.5718,172.8,50.8,29.5,29.4,0,20.7,65,-860,-850,0,29.5,29.5
2018-12-09 02:06:40.8218,172.8,50.8,29.5,29.4,0,20.71,51,3.63,3.62,0,29.5,29.5
2018-12-09 02:06:41.0718,172.8,50.8,29.5,29.4,0,20.72,63,50,50,0,29.5,29.5
2018-12-09 02:06:41.3218,172.8,50.8,29.5,29.4,0,20.7,67,25.9,26,0,29.5,29.5
2018-12-09 02:06:41.5718,172.8,50.8,29.5,29.4,0,20.72,52,3.64,3.62,0,29.5,29.5
2018-12-09 02:06:41.8218,172.8,50.8,29.5,29.4,0,20.72,6,-860,25.9,3.6,29.5,29.5
2018-12-09 02:06:42.0718,172.8,50.8,29.5,29.4,0,20.78,7,-850,26,3.6,29.5,29.5
2018-12-09 02:06:42.3218,172.8,50.8,29.5,29.4,0,20.72,1,711.6,0,31.5,29.5,29.5
2018-12-09 02:06:42.5718,172.8,50.8,29.5,29.4,0,20.73,2,711.5,0,32,29.5,29.5
2018-12-09 02:06:42.8218,172.8,50.8,29.5,29.4,0,20.72,61,713.4,707.9,0,29.5,29.5
2018-12-09 02:06:43.0718,172.8,50.8,29.5,29.4,0,20.71,62,425,425,0,29.5,29.5
2018-12-09 02:06:43.3218,172.8,50.8,29.5,29.4,0,20.72,64,8,8.2,0,29.5,29.5
2018-12-09 02:06:43.5718,172.8,50.8,29.5,29.4,0,20.71,3,711.6,0,29.5,29.5,29.5
2018-12-09 02:06:43.8219,172.8,50.8,29.5,29.4,0,20.71,4,711.5,0,29.5,29.5,29.5
2018-12-09 02:06:44.0719,172.8,50.8,29.5,29.4,0,20.7,65,-860,-850,0,29.5,29.5
2018-12-09 02:06:44.3219,172.8,50.8,29.5,29.4,0,20.72,66,5180,5180,0,29.5,29.5
2018-12-09 02:06:44.5720,172.8,50.8,29.5,29.4,0,20.72,1,711.6,0,31.5,29.5,29.5
2018-12-09 02:06:44.8220,172.8,50.8,29.5,29.4,0,20.72,2,711.5,0,32,29.5,29.5
2018-12-09 02:06:45.0719,172.8,50.8,29.5,29.4,0,20.72,65,-860,-850,0,29.5,29.5
2018-12-09 02:06:45.3219,172.8,50.8,29.5,29.4,0,20.75,51,3.63,3.62,0,29.5,29.5
2018-12-09 02:06:45.5719,172.8,50.8,29.5,29.4,0,20.72,63,50,50,0,29.5,29.5
2018-12-09 02:06:45.8219,172.8,50.8,29.5,29.4,0,20.73,67,25.9,26,0,29.5,29.5
2018-12-09 02:06:46.0719,172.8,50.8,29.5,29.4,0,20.72,52,3.64,3.62,0,29.5,29.5
2018-12-09 02:06:46.3219,172.8,50.8,29.5,29.4,0,20.72,6,-860,25.9,3.6,29.5,29.5
2018-12-09 02:06:46.5719,172.8,50.8,29.5,29.4,0,20.71,7,-860,26,3.6,29.5,29.5
2018-12-09 02:06:46.8219,172.8,50.8,29.5,29.4,0,20.75,1,711.6,0,31.5,29.5,29.5
2018-12-09 02:06:47.0719,172.8,50.8,29.5,29.4,0,20.74,2,711.4,0,32,29.5,29.5
2018-12-09 02:06:47.3220,172.8,50.8,29.5,29.4,0,20.73,61,713.5,707.8,0,29.5,29.5
2018-12-09 02:06:47.5720,172.8,50.8,29.5,29.4,0,20.72,62,425,425,0,29.5,29.5
2018-12-09 02:06:47.8220,172.8,50.8,29.5,29.4,0,20.72,64,8,8.1,0,29.5,29.5
2018-12-09 02:06:48.0720,172.8,50.8,29.5,29.4,0,20.72,3,711.6,0,29.5,29.5,29.5
2018-12-09 02:06:48.3220,172.8,50.6,29.5,29.28,0,20.72,4,711.4,0,29.5,29.5,29.5
2018-12-09 02:06:48.5719,172.8,50.6,29.5,29.28,0,20.71,65,-860,-850,0,29.5,29.5
2018-12-09 02:06:48.8219,172.8,50.6,29.5,29.28,0,20.72,66,5180,5180,0,29.5,29.5
2018-12-09 02:06:49.0719,172.8,50.6,29.5,29.28,0,20.71,1,711.6,0,31.5,29.5,29.5
2018-12-09 02:06:49.3219,172.8,50.6,29.5,29.28,0,20.71,2,711.4,0,32,29.5,29.5
2018-12-09 02:06:49.5719,172.8,50.6,29.5,29.28,0,20.72,65,-860,-860,0,29.5,29.5
2018-12-09 02:06:49.8219,172.8,50.6,29.5,29.28,0,20.73,51,3.63,3.62,0,29.5,29.5
2018-12-09 02:06:50.0720,172.8,50.6,29.5,29.28,0,20.81,63,50,50,0,29.5,29.5
2018-12-09 02:06:50.3220,172.8,50.6,29.5,29.28,0,20.72,67,25.9,26,0,29.5,29.5
2018-12-09 02:06:50.5720,172.8,50.6,29.5,29.28,0,20.71,52,3.64,3.62,0,29.5,29.5
2018-12-09 02:06:50.8220,172.8,50.6,29.5,29.28,0,20.73,6,-850,25.8,3.6,29.5,29.5
2018-12-09 02:06:51.0720,172.8,50.6,29.5,29.28,0,20.74,7,-850,26,3.6,29.5,29.5
2018-12-09 02:06:51.3220,172.8,50.6,29.5,29.28,0,20.72,1,711.6,0,31.5,29.5,29.5
2018-12-09 02:06:51.5720,172.8,50.6,29.5,29.28,0.1,20.72,2,711.4,0,32,29.5,29.5
2018-12-09 02:06:51.8220,172.8,50.6,29.5,29.28,0,20.72,61,713.5,707.7,0,29.5,29.5
2018-12-09 02:06:52.0720,172.8,50.6,29.5,29.28,0,20.72,62,425,425,0,29.5,29.5
2018-12-09 02:06:52.3220,172.8,50.6,29.5,29.28,0,20.72,64,8,8.2,0,29.5,29.5
2018-12-09 02:06:52.5720,172.8,50.6,29.5,29.28,0,20.74,3,711.6,0,29.5,29.5,29.5
2018-12-09 02:06:52.8220,172.8,50.6,29.5,29.28,0,20.71,4,711.4,0,29.5,29.5,29.5
2018-12-09 02:06:53.0720,172.8,50.6,29.5,29.28,0,20.72,65,-850,-850,0,29.5,29.5
2018-12-09 02:06:53.3220,172.8,50.6,29.5,29.28,0,20.73,66,5180,5190,0,29.5,29.5
2018-12-09 02:06:53.5720,172.8,50.6,29.5,29.28,0,20.72,1,711.6,0,31.5,29.5,29.5
2018-12-09 02:06:53.8220,172.8,50.6,29.5,29.28,0,20.71,2,711.4,0,32,29.5,29.5
2018-12-09 02:06:54.0720,172.8,50.6,29.5,29.28,0.1,20.75,65,-850,-850,0,29.5,29.5
2018-12-09 02:06:54.3220,172.8,50.6,29.5,29.28,0,20.72,51,3.63,3.62,0,29.5,29.5
2018-12-09 02:06:54.5720,172.8,50.6,29.5,29.28,0,20.65,63,50,50,0,29.5,29.5
2018-12-09 02:06:54.8219,172.8,50.6,29.5,29.28,0,20.72,67,25.8,26,0,29.5,29.5
2018-12-09 02:06:55.0719,172.8,50.6,29.5,29.28,0.1,20.77,52,3.64,3.61,0,29.5,29.5
2018-12-09 02:06:55.3220,172.8,50.6,29.5,29.28,0.1,20.72,6,-850,25.8,3.6,29.5,29.5
2018-12-09 02:06:55.5720,172.8,50.6,29.5,29.28,0.1,20.72,7,-860,26,3.6,29.5,29.5
2018-12-09 02:06:55.8220,172.8,50.6,29.5,29.28,0.1,20.7,1,711.6,0,31.5,29.5,29.5
2018-12-09 02:06:56.0720,172.8,50.6,29.5,29.28,0.1,20.72,2,711.5,0,32,29.5,29.5
2018-12-09 02:06:56.3220,172.8,50.6,29.5,29.28,0.1,20.72,61,713.4,707.7,0,29.5,29.5
2018-12-09 02:06:56.5720,172.8,50.6,29.5,29.28,0.1,20.72,62,425,425,0,29.5,29.5
2018-12-09 02:06:56.8220,172.8,50.6,29.5,29.28,0,20.71,64,8,8.1,0,29.5,29.5
2018-12-09 02:06:57.0720,172.8,50.6,29.5,29.28,0,20.73,3,711.6,0,29.5,29.5,29.5
2018-12-09 02:06:57.3220,172.8,50.6,29.5,29.28,0.1,20.72,4,711.5,0,29.5,29.5,29.5
2018-12-09 02:06:57.5720,172.8,50.6,29.5,29.28,0.1,20.72,65,-850,-860,0,29.5,29.5
2018-12-09 02:06:57.8220,172.8,50.6,29.5,29.28,0,20.72,66,5190,5190,0,29.5,29.5
2018-12-09 02:06:58.0720,172.8,50.6,29.5,29.28,0,20.72,1,711.6,0,31.5,29.5,29.5
2018-12-09 02:06:58.3220,172.8,50.6,29.5,29.28,0.1,20.72,2,711.5,0,32,29.5,29.5
2018-12-09 02:06:58.5720,172.8,50.5,29.5,29.22,0.1,20.72,65,-850,-860,0,29.5,29.5
2018-12-09 02:06:58.8220,172.8,50.5,29.5,29.22,0,20.72,51,3.63,3.62,0,29.5,29.5
2018-12-09 02:06:59.0720,172.8,50.5,29.5,29.22,0,20.7,63,50,50,0,29.5,29.5
2018-12-09 02:06:59.3220,172.8,50.5,29.5,29.22,0.1,20.73,67,25.8,25.9,0,29.5,29.5
2018-12-09 02:06:59.5720,172.8,50.5,29.5,29.22,0.1,20.73,52,3.64,3.61,0,29.5,29.5
2018-12-09 02:06:59.8221,172.8,50.5,29.5,29.22,0,20.72,6,-850,25.8,3.6,29.5,29.5
2018-12-09 02:07:00.0721,172.8,50.5,29.5,29.22,0.1,20.72,7,-850,25.9,3.6,29.5,29.5
2018-12-09 02:07:00.3221,172.8,50.5,29.5,29.22,0,20.69,1,711.6,0,31.5,29.5,29.5
2018-12-09 02:07:00.5721,172.8,50.5,29.5,29.22,0.1,20.71,2,711.5,0,32,29.5,29.5
2018-12-09 02:07:00.8221,172.8,50.5,29.5,29.22,0,20.72,61,713.4,707.7,0,29.5,29.5
2018-12-09 02:07:01.0721,172.8,50.5,29.5,29.22,0.1,20.72,62,425,425,0,29.5,29.5
2018-12-09 02:07:01.3221,172.8,50.5,29.5,29.22,0,20.72,64,8,8.2,0,29.5,29.5
2018-12-09 02:07:01.5721,172.8,50.5,29.5,29.22,0.1,20.7,3,711.6,0,29.5,29.5,29.5
2018-12-09 02:07:01.8221,172.8,50.5,29.5,29.22,0.1,20.72,4,711.5,0,29.5,29.5,29.5
2018-12-09 02:07:02.0721,172.8,50.5,29.5,29.22,0.1,20.72,65,-850,-860,0,29.5,29.5
2018-12-09 02:07:02.3221,172.8,50.5,29.5,29.22,0,20.73,66,5190,5190,0,29.5,29.5
2018-12-09 02:07:02.5721,172.8,50.5,29.5,29.22,0,20.72,1,711.6,0,31.5,29.5,29.5
2018-12-09 02:07:02.8221,172.8,50.5,29.5,29.22,0.1,20.72,2,711.5,0,32,29.5,29.5
2018-12-09 02:07:03.0721,172.8,50.5,29.5,29.22,0,20.72,65,-860,-860,0,29.5,29.5
2018-12-09 02:07:03.3221,172.8,50.5,29.5,29.22,0.1,20.72,51,3.64,3.62,0,29.5,29.5
2018-12-09 02:07:03.5721,172.8,50.5,29.5,29.22,0.1,20.71,63,50,50,0,29.5,29.5
2018-12-09 02:07:03.8221,172.8,50.5,29.5,29.22,0.1,20.74,67,25.8,25.9,0,29.5,29.5
2018-12-09 02:07:04.0721,172.8,50.5,29.5,29.22,0,20.7,52,3.64,3.62,0,29.5,29.5
2018-12-09 02:07:04.3221,172.8,50.5,29.5,29.22,0,20.73,6,-850,25.8,3.6,29.5,29.5
2018-12-09 02:07:04.5721,172.8,50.5,29.5,29.22,0,20.72,7,-860,25.9,3.6,29.5,29.5
2018-12-09 02:07:04.8221,172.8,50.5,29.5,29.22,0,20.72,1,711.6,0,31.5,29.5,29.5
2018-12-09 02:07:05.0721,172.8,50.5,29.5,29.22,0,20.73,2,711.5,0,32,29.5,29.5
2018-12-09 02:07:05.3221,172.8,50.5,29.5,29.22,0,20.72,61,713.4,707.8,0,29.5,29.5
2018-12-09 02:07:05.5721,172.8,50.5,29.5,29.22,0,20.71,62,425,425,0,29.5,29.5
2018-12-09 02:07:05.8221,172.8,50.5,29.5,29.22,0,20.71,64,8,8.1,0,29.5,29.5
2018-12-09 02:07:06.0721,172.8,50.5,29.5,29.22,0,20.72,3,711.6,0,29.5,29.5,29.5
2018-12-09 02:07:06.3221,172.8,50.5,29.5,29.22,0,20.72,4,711.5,0,29.5,29.5,29.5
2018-12-09 02:07:06.5721,172.8,50.5,29.5,29.22,0,20.72,65,-850,-850,0,29.5,29.5
2018-12-09 02:07:06.8221,172.8,50.5,29.5,29.22,0,20.73,66,5200,5200,0,29.5,29.5
2018-12-09 02:07:07.0721,172.8,50.5,29.5,29.22,0.1,20.72,1,711.6,0,31.5,29.5,29.5
2018-12-09 02:07:07.3221,172.8,50.5,29.5,29.22,0,20.72,2,711.5,0,32,29.5,29.5
2018-12-09 02:07:07.5721,172.8,50.5,29.5,29.22,0,20.74,65,-850,-860,0,29.5,29.5
2018-12-09 02:07:07.8221,172.8,50.5,29.5,29.22,0,20.72,51,3.64,3.62,0,29.5,29.5
2018-12-09 02:07:08.0721,172.8,50.5,29.5,29.22,0,20.72,63,50,50,0,29.5,29.5
2018-12-09 02:07:08.3221,172.8,50.5,29.5,29.22,0,20.73,67,25.7,25.9,0,29.5,29.5
2018-12-09 02:07:08.5721,172.8,50.5,29.5,29.22,0,20.76,52,3.64,3.62,0,29.5,29.5
2018-12-09 02:07:08.8221,172.8,50.5,29.5,29.22,0,20.75,6,-860,25.7,3.6,29.5,29.5
2018-12-09 02:07:09.0721,172.8,50.5,29.5,29.22,0,20.71,7,-850,25.9,3.6,29.5,29.5
2018-12-09 02:07:09.3222,172.8,50.5,29.5,29.22,0,20.72,1,711.6,0,31.5,29.5,29.5
2018-12-09 02:07:09.5722,172.8,50.5,29.5,29.22,0,20.72,2,711.5,0,32,29.5,29.5
2018-12-09 02:07:09.8222,172.8,50.5,29.5,29.22,0,20.72,61,713.4,707.7,0,29.5,29.5
2018-12-09 02:07:10.0722,172.8,50.5,29.5,29.22,0,20.72,62,425,425,0,29.5,29.5
2018-12-09 02:07:10.3222,172.8,50.5,29.5,29.22,0,20.74,64,8,8.1,0,29.5,29.5
2018-12-09 02:07:10.5722,172.8,50.5,29.5,29.22,0,20.72,3,711.6,0,29.5,29.5,29.5
2018-12-09 02:07:10.8222,172.8,50.5,29.5,29.22,0,20.72,4,711.5,0,29.5,29.5,29.5
2018-12-09 02:07:11.0722,172.8,50.5,29.5,29.22,0,20.73,65,-860,-860,0,29.5,29.5
2018-12-09 02:07:11.3221,172.8,50.5,29.5,29.22,0,20.7,66,5190,5190,0,29.5,29.5
2018-12-09 02:07:11.5721,172.8,50.5,29.5,29.22,0,20.71,1,711.6,0,31.5,29.5,29.5
2018-12-09 02:07:11.8221,172.8,50.5,29.5,29.22,0,20.72,2,711.5,0,32,29.5,29.5
2018-12-09 02:07:12.0721,172.8,50.5,29.5,29.22,0,20.72,65,-860,-860,0,29.5,29.5
2018-12-09 02:07:12.3221,172.8,50.5,29.5,29.22,0,20.72,51,3.64,3.62,0,29.5,29.5
2018-12-09 02:07:12.5721,172.8,50.5,29.5,29.22,0,20.74,63,50,50,0,29.5,29.5
2018-12-09 02:07:12.8222,172.8,50.5,29.5,29.22,0,20.73,67,25.7,25.8,0,29.5,29.5
2018-12-09 02:07:13.0722,172.8,50.5,29.5,29.22,0,20.72,52,3.64,3.61,0,29.5,29.5
2018-12-09 02:07:13.3222,172.8,50.5,29.5,29.22,0,20.72,6,-860,25.7,3.6,29.5,29.5
2018-12-09 02:07:13.5722,172.8,50.5,29.5,29.22,0,20.7,7,-850,25.8,3.6,29.5,29.5
2018-12-09 02:07:13.8222,172.8,50.5,29.5,29.22,0,20.72,1,711.6,0,31.5,29.5,29.5
2018-12-09 02:07:14.0722,172.8,50.5,29.5,29.22,0,20.72,2,711.5,0,32,29.5,29.5
2018-12-09 02:07:14.3221,172.8,50.5,29.5,29.22,0,20.72,61,713.4,707.7,0,29.5,29.5
2018-12-09 02:07:14.5722,172.8,50.5,29.5,29.22,0,20.72,62,425,425,0,29.5,29.5
2018-12-09 02:07:14.8222,172.8,50.5,29.5,29.22,0,20.72,64,8,8.2,0,29.5,29.5
2018-12-09 02:07:15.0722,172.8,50.5,29.5,29.22,0,20.72,3,711.6,0,29.5,29.5,29.5
2018-12-09 02:07:15.3222,172.8,50.5,29.5,29.22,0,20.71,4,711.5,0,29.5,29.5,29.5
2018-12-09 02:07:15.5722,172.8,50.5,29.5,29.22,0,20.72,65,-860,-860,0,29.5,29.5
2018-12-09 02:07:15.8222,172.8,50.5,29.5,29.22,0,20.72,66,5200,5200,0,29.5,29.5
2018-12-09 02:07:16.0722,172.8,50.5,29.5,29.22,0,20.71,1,711.6,0,31.5,29.5,29.5
2018-12-09 02:07:16.3222,172.8,50.5,29.5,29.22,0,20.73,2,711.4,0,32,29.5,29.5
2018-12-09 02:07:16.5722,172.8,50.5,29.5,29.22,0,20.72,65,-860,-860,0,29.5,29.5
2018-12-09 02:07:16.8222,172.8,50.5,29.5,29.22,0,20.72,51,3.64,3.62,0,29.5,29.5
2018-12-09 02:07:17.0722,172.8,50.5,29.5,29.22,0,20.72,63,50,50,0,29.5,29.5
2018-12-09 02:07:17.3223,172.8,50.5,29.5,29.22,0,20.73,67,25.7,25.8,0,29.5,29.5
2018-12-09 02:07:17.5723,172.8,50.5,29.5,29.22,0,20.72,52,3.64,3.61,0,29.5,29.5
2018-12-09 02:07:17.8223,172.8,50.5,29.5,29.22,0,20.71,6,-860,25.7,3.6,29.5,29.5
2018-12-09 02:07:18.0722,172.8,50.5,29.5,29.22,0,20.72,7,-860,25.8,3.6,29.5,29.5
2018-12-09 02:07:18.3222,172.8,50.5,29.5,29.22,0,20.72,1,711.6,0,31.5,29.5,29.5
2018-12-09 02:07:18.5722,172.8,50.5,29.5,29.22,0,20.72,2,711.4,0,32,29.5,29.5
2018-12-09 02:07:18.8223,172.8,50.5,29.5,29.22,0,20.72,61,713.4,707.7,0,29.5,29.5
2018-12-09 02:07:19.0723,172.8,50.5,29.5,29.22,0,20.69,62,425,425,0,29.5,29.5
2018-12-09 02:07:19.3223,172.8,50.5,29.5,29.22,0,20.71,64,8,8.2,0,29.5,29.5
2018-12-09 02:07:19.5723,172.8,50.5,29.5,29.22,0,20.72,3,711.6,0,29.5,29.5,29.5
2018-12-09 02:07:19.8223,172.8,50.5,29.5,29.22,0,20.73,4,711.4,0,29.5,29.5,29.5
2018-12-09 02:07:20.0723,172.8,50.5,29.5,29.22,0,20.78,65,-860,-860,0,29.5,29.5
2018-12-09 02:07:20.3223,172.8,50.5,29.5,29.22,0,20.76,66,5190,5190,0,29.5,29.5
2018-12-09 02:07:20.5722,172.8,50.5,29.5,29.22,0,20.72,1,711.6,0,31.5,29.5,29.5
2018-12-09 02:07:20.8223,172.8,50.5,29.5,29.22,0,20.72,2,711.4,0,32,29.5,29.5
2018-12-09 02:07:21.0723,172.8,50.5,29.5,29.22,0,20.72,65,-860,-850,0,29.5,29.5
2018-12-09 02:07:21.3223,172.8,50.5,29.5,29.22,0,20.72,51,3.64,3.62,0,29.5,29.5
2018-12-09 02:07:21.5723,172.8,50.5,29.5,29.22,0,20.73,63,50,50,0,29.5,29.5
2018-12-09 02:07:21.8223,172.8,50.5,29.5,29.22,0,20.73,67,25.7,25.8,0,29.5,29.5
2018-12-09 02:07:22.0723,172.8,50.5,29.5,29.22,0,20.73,52,3.64,3.61,0,29.5,29.5
2018-12-09 02:07:22.3223,172.8,50.5,29.5,29.22,0,20.72,6,-870,25.7,3.6,29.5,29.5
2018-12-09 02:07:22.5723,172.8,50.5,29.5,29.22,0,20.72,7,-860,25.8,3.6,29.5,29.5
2018-12-09 02:07:22.8223,172.8,50.5,29.5,29.22,0,20.7,1,711.6,0,31.5,29.5,29.5
2018-12-09 02:07:23.0723,172.8,50.5,29.5,29.22,0,20.72,2,711.4,0,32,29.5,29.5
2018-12-09 02:07:23.3222,172.8,50.5,29.5,29.22,0,20.72,61,713.4,707.8,0,29.5,29.5
2018-12-09 02:07:23.5722,172.8,50.5,29.5,29.22,0,20.71,62,425,425,0,29.5,29.5
2018-12-09 02:07:23.8222,172.8,50.5,29.5,29.22,0,20.72,64,8,8.1,0,29.5,29.5
