Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 02:07:24.0723,172.8,50.5,29.5,29.22,0,20.72,3,711.6,0,29,29.5,29.5
2018-12-09 02:07:24.3223,172.8,50.5,29.5,29.22,0,20.73,4,711.5,0,29.5,29.5,29.5
2018-12-09 02:07:24.5723,172.8,50.5,29.5,29.22,0,20.72,65,-870,-860,0,29.5,29.5
2018-12-09 02:07:24.8224,172.8,50.5,29.5,29.22,0,20.73,66,5180,5180,0,29.5,29.5
2018-12-09 02:07:25.0723,172.8,50.5,29.5,29.22,0,20.72,1,711.6,0,31.5,29.5,29.5
2018-12-09 02:07:25.3223,172.8,50.5,29.5,29.22,0,20.72,2,711.5,0,32,29.5,29.5
2018-12-09 02:07:25.5723,172.8,50.5,29.5,29.22,0,20.7,65,-860,-860,0,29.5,29.5
2018-12-09 02:07:25.8223,172.8,50.5,29.5,29.22,0,20.72,51,3.64,3.62,0,29.5,29.5
2018-12-09 02:07:26.0723,172.8,50.5,29.5,29.22,0,20.72,63,50,50,0,29.5,29.5
2018-12-09 02:07:26.3223,172.8,50.5,29.5,29.22,0,20.74,67,25.6,25.8,0,29.5,29.5
2018-12-09 02:07:26.5723,172.8,50.5,29.5,29.22,0,20.72,52,3.64,3.62,0,29.5,29.5
2018-12-09 02:07:26.8223,172.8,50.5,29.5,29.22,0,20.74,6,-860,25.6,3.6,29.5,29.5
2018-12-09 02:07:27.0723,172.8,50.5,29.5,29.22,0,20.72,7,-850,25.8,3.6,29.5,29.5
2018-12-09 02:07:27.3223,172.8,50.5,29.5,29.22,0,20.72,1,711.6,0,31.5,29.5,29.5
2018-12-09 02:07:27.5723,172.8,50.5,29.5,29.22,0,20.72,2,711.5,0,32,29.5,29.5
2018-12-09 02:07:27.8223,172.8,50.5,29.5,29.22,0,20.72,61,713.4,707.7,0,29.5,29.5
2018-12-09 02:07:28.0723,172.8,50.5,29.5,29.22,0,20.72,62,425,425,0,29.5,29.5
2018-12-09 02:07:28.3224,172.8,50.5,29.5,29.22,0,20.72,64,8,8.1,0,29.5,29.5
2018-12-09 02:07:28.5724,172.8,50.5,29.5,29.22,0,20.72,3,711.6,0,29,29.5,29.5
2018-12-09 02:07:28.8224,172.8,50.5,29.5,29.22,0,20.72,4,711.5,0,29.5,29.5,29.5
2018-12-09 02:07:29.0723,172.8,50.5,29.5,29.22,0,20.72,65,-860,-860,0,29.5,29.5
2018-12-09 02:07:29.3223,172.8,50.5,29.5,29.22,0.1,20.72,66,5190,5190,0,29.5,29.5
2018-12-09 02:07:29.5723,172.8,50.5,29.5,29.22,0,20.71,1,711.6,0,31.5,29.5,29.5
2018-12-09 02:07:29.8223,172.8,50.5,29.5,29.22,0,20.72,2,711.5,0,32,29.5,29.5
2018-12-09 02:07:30.0723,172.8,50.5,29.5,29.22,0,20.7,65,-860,-860,0,29.5,29.5
2018-12-09 02:07:30.3223,172.8,50.5,29.5,29.22,0,20.72,51,3.64,3.62,0,29.5,29.5
2018-12-09 02:07:30.5723,172.8,50.5,29.5,29.22,0,20.72,63,50,50,0,29.5,29.5
2018-12-09 02:07:30.8223,172.8,50.5,29.5,29.22,0,20.71,67,25.6,25.7,0,29.5,29.5
2018-12-09 02:07:31.0723,172.8,50.5,29.5,29.22,0,20.71,52,3.64,3.61,0,29.5,29.5
2018-12-09 02:07:31.3224,172.8,50.5,29.5,29.22,0.1,20.72,6,-850,25.6,3.6,29.5,29.5
2018-12-09 02:07:31.5724,172.8,50.5,29.5,29.22,0,20.72,7,-860,25.7,3.6,29.5,29.5
2018-12-09 02:07:31.8224,172.8,50.5,29.5,29.22,0,20.72,1,711.6,0,31.5,29.5,29.5
2018-12-09 02:07:32.0724,172.8,50.5,29.5,29.22,0,20.72,2,711.4,0,32,29.5,29.5
2018-12-09 02:07:32.3224,172.8,50.5,29.5,29.22,0,20.77,61,713.4,707.8,0,29.5,29.5
2018-12-09 02:07:32.5724,172.8,50.5,29.5,29.22,0,20.72,62,425,425,0,29.5,29.5
2018-12-09 02:07:32.8224,172.8,50.5,29.5,29.22,0.1,20.71,64,8,8.1,0,29.5,29.5
2018-12-09 02:07:33.0724,172.8,50.5,29.5,29.22,0.1,20.72,3,711.6,0,29,29.5,29.5
2018-12-09 02:07:33.3224,172.8,50.5,29.5,29.22,0,20.76,4,711.4,0,29.5,29.5,29.5
2018-12-09 02:07:33.5724,172.8,50.5,29.5,29.22,0.1,20.72,65,-850,-860,0,29.5,29.5
2018-12-09 02:07:33.8224,172.8,50.5,29.5,29.22,0.1,20.72,66,5190,5190,0,29.5,29.5
2018-12-09 02:07:34.0724,172.8,50.5,29.5,29.22,0.1,20.72,1,711.6,0,31.5,29.5,29.5
2018-12-09 02:07:34.3224,172.8,50.5,29.5,29.22,0,20.73,2,711.4,0,32,29.5,29.5
2018-12-09 02:07:34.5724,172.8,50.5,29.5,29.22,0,20.72,65,-850,-850,0,29.5,29.5
2018-12-09 02:07:34.8224,172.8,50.5,29.5,29.22,0,20.72,51,3.64,3.62,0,29.5,29.5
2018-12-09 02:07:35.0724,172.8,50.5,29.5,29.22,0,20.72,63,50,50,0,29.5,29.5
2018-12-09 02:07:35.3224,172.8,50.5,29.5,29.22,0,20.73,67,25.6,25.7,0,29.5,29.5
2018-12-09 02:07:35.5724,172.8,50.5,29.5,29.22,0,20.72,52,3.64,3.61,0,29.5,29.5
2018-12-09 02:07:35.8224,172.8,50.5,29.5,29.22,0,20.72,6,-850,25.6,3.6,29.5,29.5
2018-12-09 02:07:36.0724,172.8,50.5,29.5,29.22,0,20.73,7,-860,25.7,3.6,29.5,29.5
2018-12-09 02:07:36.3224,172.8,50.5,29.5,29.22,0.1,20.72,1,711.6,0,31.5,29.5,29.5
2018-12-09 02:07:36.5724,172.8,50.5,29.5,29.22,0,20.72,2,711.4,0,32,29.5,29.5
2018-12-09 02:07:36.8225,172.8,50.5,29.5,29.22,0.1,20.72,61,713.3,707.8,0,29.5,29.5
2018-12-09 02:07:37.0725,172.8,50.5,29.5,29.22,0.1,20.72,62,425,425,0,29.5,29.5
2018-12-09 02:07:37.3225,172.8,50.5,29.5,29.22,0.1,20.73,64,8,8.1,0,29.5,29.5
2018-12-09 02:07:37.5724,172.8,50.5,29.5,29.22,0.1,20.71,3,711.5,0,29,29.5,29.5
2018-12-09 02:07:37.8224,172.8,50.5,29.5,29.22,0.1,20.72,4,711.4,0,29.5,29.5,29.5
2018-12-09 02:07:38.0724,172.8,50.5,29.5,29.22,0.1,20.72,65,-850,-850,0,29.5,29.5
2018-12-09 02:07:38.3224,172.8,50.5,29.5,29.22,0.1,20.72,66,5180,5180,0,29.5,29.5
2018-12-09 02:07:38.5724,172.8,50.5,29.5,29.22,0.1,20.72,1,711.5,0,31.5,29.5,29.5
2018-12-09 02:07:38.8224,172.8,50.5,29.5,29.22,0,20.73,2,711.4,0,32,29.5,29.5
2018-12-09 02:07:39.0724,172.8,50.5,29.5,29.22,0,20.7,65,-850,-860,0,29.5,29.5
2018-12-09 02:07:39.3225,172.8,50.5,29.5,29.22,0.1,20.72,51,3.63,3.62,0,29.5,29.5
2018-12-09 02:07:39.5725,172.8,50.5,29.5,29.22,0.1,20.74,63,50,50,0,29.5,29.5
2018-12-09 02:07:39.8225,172.8,50.5,29.5,29.22,0,20.72,67,25.6,25.7,0,29.5,29.5
2018-12-09 02:07:40.0725,172.8,50.5,29.5,29.22,0,20.72,52,3.64,3.62,0,29.5,29.5
2018-12-09 02:07:40.3225,172.8,50.5,29.5,29.22,0.1,20.72,6,-850,25.6,3.6,29.5,29.5
2018-12-09 02:07:40.5725,172.8,50.5,29.5,29.22,0.1,20.72,7,-860,25.7,3.6,29.5,29.5
2018-12-09 02:07:40.8225,172.8,50.5,29.5,29.22,0.1,20.72,1,711.5,0,31.5,29.5,29.5
2018-12-09 02:07:41.0725,172.8,50.5,29.5,29.22,0.1,20.72,2,711.4,0,32,29.5,29.5
2018-12-09 02:07:41.3224,172.8,50.5,29.5,29.22,0.1,20.72,61,713.3,707.8,0,29.5,29.5
2018-12-09 02:07:41.5724,172.8,50.5,29.5,29.22,0.1,20.73,62,425,425,0,29.5,29.5
2018-12-09 02:07:41.8225,172.8,50.5,29.5,29.22,0.1,20.72,64,8,8.1,0,29.5,29.5
2018-12-09 02:07:42.0725,172.8,50.5,29.5,29.22,0,20.71,3,711.5,0,29,29.5,29.5
2018-12-09 02:07:42.3225,172.8,50.5,29.5,29.22,0.1,20.72,4,711.4,0,29.5,29.5,29.5
2018-12-09 02:07:42.5725,172.8,50.5,29.5,29.22,0.1,20.7,65,-860,-860,0,29.5,29.5
2018-12-09 02:07:42.8225,172.8,50.5,29.5,29.22,0,20.71,66,5180,5180,0,29.5,29.5
2018-12-09 02:07:43.0725,172.8,50.5,29.5,29.22,0,20.7,1,711.5,0,31.5,29.5,29.5
2018-12-09 02:07:43.3225,172.8,50.5,29.5,29.22,0.1,20.7,2,711.4,0,32,29.5,29.5
2018-12-09 02:07:43.5725,172.8,50.5,29.5,29.22,0,20.73,65,-860,-860,0,29.5,29.5
2018-12-09 02:07:43.8225,172.8,50.5,29.5,29.22,0,20.72,51,3.63,3.62,0,29.5,29.5
2018-12-09 02:07:44.0725,172.8,50.5,29.5,29.22,0.1,20.72,63,50,50,0,29.5,29.5
2018-12-09 02:07:44.3225,172.8,50.5,29.5,29.22,0.1,20.73,67,25.6,25.7,0,29.5,29.5
2018-12-09 02:07:44.5725,172.8,50.5,29.5,29.22,0,20.69,52,3.64,3.62,0,29.5,29.5
2018-12-09 02:07:44.8225,172.8,50.5,29.5,29.22,0,20.72,6,-860,25.5,3.6,29.5,29.5
2018-12-09 02:07:45.0725,172.8,50.5,29.5,29.22,0.1,20.73,7,-860,25.7,3.6,29.5,29.5
2018-12-09 02:07:45.3225,172.8,50.5,29.5,29.22,0.1,20.72,1,711.6,0,31.5,29.5,29.5
2018-12-09 02:07:45.5726,172.8,50.5,29.5,29.22,0,20.72,2,711.5,0,32,29.5,29.5
2018-12-09 02:07:45.8226,172.8,50.5,29.5,29.22,0.1,20.7,61,713.4,707.7,0,29.5,29.5
2018-12-09 02:07:46.0725,172.8,50.5,29.5,29.22,0,20.72,62,425,425,0,29.5,29.5
2018-12-09 02:07:46.3225,172.8,50.5,29.5,29.22,0,20.72,64,8,8.1,0,29.5,29.5
2018-12-09 02:07:46.5725,172.8,50.5,29.5,29.22,0.1,20.72,3,711.6,0,29,29.5,29.5
2018-12-09 02:07:46.8225,172.8,50.5,29.5,29.22,0,20.72,4,711.5,0,29.5,29.5,29.5
2018-12-09 02:07:47.0725,172.8,50.5,29.5,29.22,0,20.71,65,-850,-860,0,29.5,29.5
2018-12-09 02:07:47.3225,172.8,50.5,29.5,29.22,0,20.71,66,5180,5190,0,29.5,29.5
2018-12-09 02:07:47.5725,172.8,50.5,29.5,29.22,0.1,20.73,1,711.6,0,31.5,29.5,29.5
2018-12-09 02:07:47.8225,172.8,50.5,29.5,29.22,0.1,20.71,2,711.5,0,32,29.5,29.5
2018-12-09 02:07:48.0726,172.8,50.5,29.5,29.22,0,20.72,65,-860,-860,0,29.5,29.5
2018-12-09 02:07:48.3226,172.8,50.5,29.5,29.22,0,20.72,51,3.64,3.62,0,29.5,29.5
2018-12-09 02:07:48.5726,172.8,50.5,29.5,29.22,0,20.72,63,50,50,0,29.5,29.5
2018-12-09 02:07:48.8226,172.8,50.5,29.5,29.22,0,20.73,67,25.5,25.7,0,29.5,29.5
2018-12-09 02:07:49.0726,172.8,50.5,29.5,29.22,0,20.74,52,3.64,3.61,0,29.5,29.5
2018-12-09 02:07:49.3226,172.8,50.5,29.5,29.22,0.1,20.72,6,-860,25.5,3.6,29.5,29.5
2018-12-09 02:07:49.5726,172.8,50.5,29.5,29.22,0,20.72,7,-860,25.7,3.6,29.5,29.5
2018-12-09 02:07:49.8225,172.8,50.5,29.5,29.22,0.1,20.72,1,711.6,0,31.5,29.5,29.5
2018-12-09 02:07:50.0725,172.8,50.5,29.5,29.22,0,20.72,2,711.5,0,32,29.5,29.5
2018-12-09 02:07:50.3225,172.8,50.5,29.5,29.22,0.1,20.72,61,713.4,707.7,0,29.5,29.5
2018-12-09 02:07:50.5725,172.8,50.5,29.5,29.22,0,20.72,62,425,425,0,29.5,29.5
2018-12-09 02:07:50.8226,172.8,50.5,29.5,29.22,0,20.73,64,8,8.2,0,29.5,29.5
2018-12-09 02:07:51.0726,172.8,50.5,29.5,29.22,0,20.72,3,711.6,0,29,29.5,29.5
2018-12-09 02:07:51.3226,172.8,50.5,29.5,29.22,0,20.72,4,711.5,0,29.5,29.5,29.5
2018-12-09 02:07:51.5726,172.8,50.5,29.5,29.22,0,20.74,65,-860,-860,0,29.5,29.5
2018-12-09 02:07:51.8226,172.8,50.5,29.5,29.22,0,20.77,66,5190,5190,0,29.5,29.5
2018-12-09 02:07:52.0726,172.8,50.5,29.5,29.22,0,20.72,1,711.6,0,31.5,29.5,29.5
2018-12-09 02:07:52.3226,172.8,50.5,29.5,29.22,0,20.71,2,711.5,0,32,29.5,29.5
2018-12-09 02:07:52.5726,172.8,50.5,29.5,29.22,0,20.72,65,-860,-860,0,29.5,29.5
2018-12-09 02:07:52.8226,172.8,50.5,29.5,29.22,0,20.71,51,3.63,3.62,0,29.5,29.5
2018-12-09 02:07:53.0726,172.8,50.5,29.5,29.22,0,20.72,63,50,50,0,29.5,29.5
2018-12-09 02:07:53.3226,172.8,50.5,29.5,29.22,0,20.79,67,25.5,25.6,0,29.5,29.5
2018-12-09 02:07:53.5726,172.8,50.5,29.5,29.22,0,20.72,52,3.64,3.62,0,29.5,29.5
2018-12-09 02:07:53.8226,172.8,50.5,29.5,29.22,0,20.73,6,-860,25.5,3.6,29.5,29.5
2018-12-09 02:07:54.0726,172.8,50.5,29.5,29.22,0.1,20.72,7,-860,25.6,3.6,29.5,29.5
2018-12-09 02:07:54.3227,172.8,50.5,29.5,29.22,0,20.73,1,711.6,0,31.5,29.5,29.5
2018-12-09 02:07:54.5727,172.8,50.5,29.5,29.22,0,20.73,2,711.5,0,32,29.5,29.5
2018-12-09 02:07:54.8227,172.8,50.5,29.5,29.22,0,20.72,61,713.4,707.8,0,29.5,29.5
2018-12-09 02:07:55.0727,172.8,50.5,29.5,29.22,0,20.72,62,425,425,0,29.5,29.5
2018-12-09 02:07:55.3227,172.8,50.5,29.5,29.22,0,20.72,64,8,8.1,0,29.5,29.5
2018-12-09 02:07:55.5727,172.8,50.5,29.5,29.22,0,20.73,3,711.6,0,29,29.5,29.5
2018-12-09 02:07:55.8227,172.8,50.5,29.5,29.22,0,20.72,4,711.5,0,29.5,29.5,29.5
2018-12-09 02:07:56.0727,172.8,50.5,29.5,29.22,0,20.72,65,-850,-860,0,29.5,29.5
2018-12-09 02:07:56.3227,172.8,50.5,29.5,29.22,0,20.72,66,5200,5200,0,29.5,29.5
2018-12-09 02:07:56.5727,172.8,50.5,29.5,29.22,0,20.72,1,711.6,0,31.5,29.5,29.5
2018-12-09 02:07:56.8227,172.8,50.5,29.5,29.22,0,20.73,2,711.5,0,32,29.5,29.5
2018-12-09 02:07:57.0726,172.8,50.5,29.5,29.22,0,20.72,65,-860,-860,0,29.5,29.5
2018-12-09 02:07:57.3226,172.8,50.5,29.5,29.22,0,20.72,51,3.63,3.62,0,29.5,29.5
2018-12-09 02:07:57.5726,172.8,50.5,29.5,29.22,0,20.73,63,50,50,0,29.5,29.5
2018-12-09 02:07:57.8226,172.8,50.5,29.5,29.22,0,20.7,67,25.5,25.6,0,29.5,29.5
2018-12-09 02:07:58.0727,172.8,50.5,29.5,29.22,0,20.72,52,3.64,3.62,0,29.5,29.5
2018-12-09 02:07:58.3227,172.8,50.5,29.5,29.22,0,20.73,6,-860,25.5,3.6,29.5,29.5
2018-12-09 02:07:58.5728,172.8,50.5,29.5,29.22,0,20.72,7,-860,25.6,3.6,29.5,29.5
2018-12-09 02:07:58.8228,172.8,50.5,29.5,29.22,0,20.72,1,711.6,0,31.5,29.5,29.5
2018-12-09 02:07:59.0728,172.8,50.5,29.5,29.22,0,20.72,2,711.5,0,32,29.5,29.5
2018-12-09 02:07:59.3228,172.8,50.5,29.5,29.22,0,20.77,61,713.5,707.7,0,29.5,29.5
2018-12-09 02:07:59.5728,172.8,50.5,29.5,29.22,0,20.72,62,425,425,0,29.5,29.5
2018-12-09 02:07:59.8228,172.8,50.5,29.5,29.22,0.1,20.71,64,8,8.2,0,29.5,29.5
2018-12-09 02:08:00.0728,172.8,50.5,29.5,29.22,0,20.72,3,711.6,0,29,29.5,29.5
2018-12-09 02:08:00.3227,172.8,50.5,29.5,29.22,0,20.7,4,711.5,0,29.5,29.5,29.5
2018-12-09 02:08:00.5727,172.8,50.5,29.5,29.22,0,20.72,65,-860,-860,0,29.5,29.5
2018-12-09 02:08:00.8227,172.8,50.5,29.5,29.22,0,20.72,66,5200,5200,0,29.5,29.5
2018-12-09 02:08:01.0727,172.8,50.5,29.5,29.22,0,20.72,1,711.6,0,31.5,29.5,29.5
2018-12-09 02:08:01.3226,172.8,50.5,29.5,29.22,0,20.72,2,711.5,0,32,29.5,29.5
2018-12-09 02:08:01.5726,172.8,50.5,29.5,29.22,0,20.73,65,-850,-860,0,29.5,29.5
2018-12-09 02:08:01.8226,172.8,50.5,29.5,29.22,0,20.71,51,3.64,3.62,0,29.5,29.5
2018-12-09 02:08:02.0726,172.8,50.5,29.5,29.22,0.1,20.73,63,50,50,0,29.5,29.5
2018-12-09 02:08:02.3226,172.8,50.5,29.5,29.22,0.1,20.72,67,25.5,25.6,0,29.5,29.5
2018-12-09 02:08:02.5727,172.8,50.5,29.5,29.22,0.1,20.72,52,3.64,3.62,0,29.5,29.5
2018-12-09 02:08:02.8227,172.8,50.5,29.5,29.22,0.1,20.72,6,-860,25.5,3.6,29.5,29.5
2018-12-09 02:08:03.0727,172.8,50.5,29.5,29.22,0,20.72,7,-860,25.6,3.6,29.5,29.5
2018-12-09 02:08:03.3227,172.8,50.5,29.5,29.22,0,20.72,1,711.6,0,31.5,29.5,29.5
2018-12-09 02:08:03.5727,172.8,50.5,29.5,29.22,0,20.74,2,711.5,0,32,29.5,29.5
2018-12-09 02:08:03.8228,172.8,50.5,29.5,29.22,0,20.72,61,713.4,707.7,0,29.5,29.5
2018-12-09 02:08:04.0728,172.8,50.5,29.5,29.22,0,20.73,62,425,425,0,29.5,29.5
2018-12-09 02:08:04.3228,172.8,50.5,29.5,29.22,0,20.73,64,8,8.2,0,29.5,29.5
2018-12-09 02:08:04.5728,172.8,50.5,29.5,29.22,0,20.7,3,711.6,0,29,29.5,29.5
2018-12-09 02:08:04.8228,172.8,50.5,29.5,29.22,0,20.72,4,711.5,0,29.5,29.5,29.5
2018-12-09 02:08:05.0728,172.8,50.5,29.5,29.22,0,20.72,65,-860,-860,0,29.5,29.5
2018-12-09 02:08:05.3228,172.8,50.5,29.5,29.22,0,20.71,66,5200,5200,0,29.5,29.5
2018-12-09 02:08:05.5728,172.8,50.5,29.5,29.22,0.1,20.72,1,711.6,0,31.5,29.5,29.5
2018-12-09 02:08:05.8228,172.8,50.5,29.5,29.22,0,20.72,2,711.5,0,32,29.5,29.5
2018-12-09 02:08:06.0728,172.8,50.5,29.5,29.22,0,20.7,65,-860,-860,0,29.5,29.5
2018-12-09 02:08:06.3228,172.8,50.5,29.5,29.22,0,20.72,51,3.64,3.62,0,29.5,29.5
2018-12-09 02:08:06.5728,172.8,50.5,29.5,29.22,0.1,20.73,63,50,50,0,29.5,29.5
2018-12-09 02:08:06.8228,172.8,50.5,29.5,29.22,0,20.54,67,25.4,25.6,0,29.5,29.5
2018-12-09 02:08:07.0728,172.8,50.5,29.5,29.22,0,20.72,52,3.64,3.61,0,29.5,29.5
2018-12-09 02:08:07.3228,172.8,50.5,29.5,29.22,0,20.7,6,-850,25.4,3.6,29.5,29.5
2018-12-09 02:08:07.5728,172.8,50.5,29.5,29.22,0,20.51,7,-850,25.6,3.6,29.5,29.5
2018-12-09 02:08:07.8228,172.8,50.5,29.5,29.22,0.1,20.51,1,711.5,0,31.5,29.5,29.5
2018-12-09 02:08:08.0728,172.8,50.5,29.5,29.22,0,20.52,2,711.5,0,32,29.5,29.5
2018-12-09 02:08:08.3228,172.8,50.5,29.5,29.22,0,20.72,61,713.3,707.6,0,29.5,29.5
2018-12-09 02:08:08.5728,172.8,50.5,29.5,29.22,0,20.78,62,425,425,0,29.5,29.5
2018-12-09 02:08:08.8228,172.8,50.5,29.5,29.22,0,20.72,64,8,8.1,0,29.5,29.5
2018-12-09 02:08:09.0728,172.8,50.5,29.5,29.22,0,20.71,3,711.5,0,29,29.5,29.5
2018-12-09 02:08:09.3228,172.8,50.5,29.5,29.22,0,20.52,4,711.5,0,29.5,29.5,29.5
2018-12-09 02:08:09.5728,172.8,50.5,29.5,29.22,0,20.51,65,-860,-860,0,29.5,29.5
2018-12-09 02:08:09.8228,172.8,50.5,29.5,29.22,0.1,20.76,66,5190,5190,0,29.5,29.5
2018-12-09 02:08:10.0728,172.8,50.5,29.5,29.22,0.1,20.72,1,711.5,0,31.5,29.5,29.5
2018-12-09 02:08:10.3228,172.8,50.5,29.5,29.22,0,20.52,2,711.5,0,32,29.5,29.5
2018-12-09 02:08:10.5728,172.8,50.5,29.5,29.22,0,20.72,65,-860,-860,0,29.5,29.5
2018-12-09 02:08:10.8228,172.8,50.5,29.5,29.22,0,20.73,51,3.63,3.62,0,29.5,29.5
2018-12-09 02:08:11.0728,172.8,50.5,29.5,29.22,0.1,20.72,63,50,50,0,29.5,29.5
2018-12-09 02:08:11.3228,172.8,50.5,29.5,29.22,0,20.72,67,25.4,25.5,0,29.5,29.5
2018-12-09 02:08:11.5728,172.8,50.5,29.5,29.22,0.1,20.72,52,3.64,3.61,0,29.5,29.5
2018-12-09 02:08:11.8228,172.8,50.5,29.5,29.22,0,20.72,6,-850,25.4,3.6,29.5,29.5
2018-12-09 02:08:12.0728,172.8,50.5,29.5,29.22,0,20.76,7,-850,25.5,3.6,29.5,29.5
2018-12-09 02:08:12.3228,172.8,50.5,29.5,29.22,0.1,20.72,1,711.5,0,31.5,29.5,29.5
2018-12-09 02:08:12.5728,172.8,50.5,29.5,29.22,0,20.73,2,711.5,0,32,29.5,29.5
2018-12-09 02:08:12.8228,172.8,50.5,29.5,29.22,0.1,20.73,61,713.4,707.7,0,29.5,29.5
2018-12-09 02:08:13.0729,172.8,50.5,29.5,29.22,0,20.72,62,425,425,0,29.5,29.5
2018-12-09 02:08:13.3229,172.8,50.5,29.5,29.22,0,20.74,64,8,8.1,0,29.5,29.5
2018-12-09 02:08:13.5729,172.8,50.5,29.5,29.22,0,20.72,3,711.5,0,29,29.5,29.5
2018-12-09 02:08:13.8228,172.8,50.5,29.5,29.22,0.1,20.72,4,711.5,0,29.5,29.5,29.5
2018-12-09 02:08:14.0728,172.8,50.5,29.5,29.22,0,20.72,65,-850,-850,0,29.5,29.5
2018-12-09 02:08:14.3228,172.8,50.5,29.5,29.22,0,20.52,66,5190,5190,0,29.5,29.5
2018-12-09 02:08:14.5728,172.8,50.5,29.5,29.22,0,20.51,1,711.6,0,31.5,29.5,29.5
2018-12-09 02:08:14.8228,172.8,50.5,29.5,29.22,0.1,20.51,2,711.5,0,32,29.5,29.5
2018-12-09 02:08:15.0728,172.8,50.5,29.5,29.22,0,20.72,65,-850,-860,0,29.5,29.5
2018-12-09 02:08:15.3229,172.8,50.5,29.5,29.22,0.1,20.72,51,3.64,3.62,0,29.5,29.5
2018-12-09 02:08:15.5728,172.8,50.5,29.25,29.22,0.1,20.52,63,50,50,0,29.5,29.5
2018-12-09 02:08:15.8228,172.8,50.5,29.25,29.22,0.1,20.53,67,25.4,25.5,0,29.5,29.5
2018-12-09 02:08:16.0728,172.8,50.5,29.25,29.22,0,20.72,52,3.64,3.62,0,29.5,29.5
2018-12-09 02:08:16.3228,172.8,50.5,29,29.22,0.1,20.52,6,-850,25.4,3.6,29.5,29.5
2018-12-09 02:08:16.5728,172.8,50.5,29,29.22,0.1,20.52,7,-850,25.5,3.6,29.5,29.5
2018-12-09 02:08:16.8228,172.8,50.5,29,29.22,0.1,20.72,1,711.6,0,31.5,29.5,29.5
2018-12-09 02:08:17.0728,172.8,50.5,29,29.22,0.1,20.72,2,711.5,0,32,29.5,29.5
2018-12-09 02:08:17.3228,172.8,50.5,29,29.22,0.1,20.51,61,713.3,707.7,0,29.5,29.5
2018-12-09 02:08:17.5728,172.8,50.5,29,29.22,0.1,20.52,62,425,425,0,29.5,29.5
2018-12-09 02:08:17.8228,172.8,50.5,29,29.22,0.1,20.52,64,8,8.1,0,29.5,29.5
2018-12-09 02:08:18.0728,172.8,50.5,29,29.22,0.1,20.72,3,711.6,0,29,29.5,29.5
2018-12-09 02:08:18.3228,172.8,50.5,29,29.22,0.1,20.72,4,711.5,0,29.5,29.5,29.5
2018-12-09 02:08:18.5728,172.8,50.5,29,29.22,0.1,20.54,65,-840,-850,0,29.5,29.5
2018-12-09 02:08:18.8229,172.8,50.5,29,29.22,0.1,20.51,66,5190,5190,0,29.5,29.5
2018-12-09 02:08:19.0729,172.8,50.5,29,29.22,0.1,20.72,1,711.6,0,31.5,29.5,29.5
2018-12-09 02:08:19.3229,172.8,50.5,29,29.22,0.1,20.78,2,711.5,0,32,29.5,29.5
2018-12-09 02:08:19.5729,172.8,50.5,29,29.22,0.1,20.52,65,-830,-840,0,29.5,29.5
2018-12-09 02:08:19.8229,172.8,50.5,29,29.22,0.1,20.52,51,3.64,3.62,0,29.5,29.5
2018-12-09 02:08:20.0730,172.8,50.5,29,29.22,0.1,20.51,63,50,50,0,29.5,29.5
2018-12-09 02:08:20.3230,172.8,50.5,29,29.22,0.1,20.73,67,25.4,25.5,0,29.5,29.5
2018-12-09 02:08:20.5730,172.8,50.5,29,29.22,0.1,20.52,52,3.64,3.62,0,29.5,29.5
2018-12-09 02:08:20.8230,172.8,50.5,29,29.22,0.1,20.52,6,-830,25.4,3.6,29.5,29.5
2018-12-09 02:08:21.0729,172.8,50.5,29,29.22,0.1,20.51,7,-840,25.5,3.6,29,29.5
2018-12-09 02:08:21.3229,172.8,50.5,29,29.22,0.1,20.51,1,711.6,0,31.5,29,29
2018-12-09 02:08:21.5728,172.8,50.5,29,29.22,0.1,20.56,2,711.4,0,32,29,29
2018-12-09 02:08:21.8228,172.8,50.5,29,29.22,0.1,20.52,61,713.4,707.8,0,29,29
2018-12-09 02:08:22.0729,172.8,50.5,29,29.22,0.1,20.52,62,425,425,0,29,29
2018-12-09 02:08:22.3229,172.8,50.5,29,29.22,0.1,20.69,64,8,8.1,0,29,29
2018-12-09 02:08:22.5729,172.8,50.5,29,29.22,0.1,20.52,3,711.6,0,29,29,29
2018-12-09 02:08:22.8230,172.8,50.5,29,29.22,0.1,20.52,4,711.4,0,29.5,29,29
2018-12-09 02:08:23.0730,172.8,50.5,29,29.22,0.1,20.53,65,-830,-830,0,29,29
2018-12-09 02:08:23.3230,172.8,50.5,29,29.22,0.1,20.52,66,5170,5170,0,29,29
2018-12-09 02:08:23.5730,172.8,50.5,29,29.22,0.1,20.52,1,711.6,0,31.5,29,29
2018-12-09 02:08:23.8230,172.8,50.5,29,29.22,0.1,20.53,2,711.4,0,32,29,29
2018-12-09 02:08:24.0730,172.8,50.5,29,29.22,0.1,20.52,65,-830,-840,0,29,29
2018-12-09 02:08:24.3230,172.8,50.5,29,29.22,0.1,20.52,51,3.63,3.62,0,29,29
2018-12-09 02:08:24.5730,172.8,50.5,29,29.22,0.1,20.72,63,50,50,0,29,29
2018-12-09 02:08:24.8230,172.8,50.5,29,29.22,0.1,20.52,67,25.4,25.5,0,29,29
2018-12-09 02:08:25.0730,172.8,50.5,29,29.22,0.1,20.52,52,3.64,3.61,0,29,29
2018-12-09 02:08:25.3230,172.8,50.5,29,29.22,0.1,20.52,6,-830,25.4,3.6,29,29
2018-12-09 02:08:25.5730,172.8,50.5,29,29.22,0.1,20.52,7,-840,25.5,3.6,29,29
2018-12-09 02:08:25.8231,172.8,50.5,29,29.22,0.1,20.52,1,711.6,0,31.5,29,29
2018-12-09 02:08:26.0731,172.8,50.5,29,29.22,0.1,20.72,2,711.4,0,32,29,29
2018-12-09 02:08:26.3230,172.8,50.5,29,29.22,0.1,20.52,61,713.4,707.7,0,29,29
2018-12-09 02:08:26.5730,172.8,50.5,29,29.22,0.1,20.51,62,425,425,0,29,29
2018-12-09 02:08:26.8230,172.8,50.5,29,29.22,0.1,20.52,64,8,8.1,0,29,29
2018-12-09 02:08:27.0730,172.8,50.5,29,29.22,0.1,20.52,3,711.6,0,29,29,29
2018-12-09 02:08:27.3230,172.8,50.5,29,29.22,0.1,20.52,4,711.4,0,29.5,29,29
2018-12-09 02:08:27.5730,172.8,50.5,29,29.22,0.1,20.51,65,-840,-840,0,29,29
2018-12-09 02:08:27.8230,172.8,50.5,29,29.22,0.1,20.73,66,5170,5170,0,29,29
2018-12-09 02:08:28.0730,172.8,50.5,29,29.22,0.1,20.72,1,711.6,0,31.5,29,29
2018-12-09 02:08:28.3230,172.8,50.5,29,29.22,0.1,20.73,2,711.4,0,32,29,29
2018-12-09 02:08:28.5730,172.8,50.4,29,29.17,0.1,20.53,65,-830,-840,0,29,29
2018-12-09 02:08:28.8230,172.8,50.4,29,29.17,0.1,20.52,51,3.64,3.62,0,29,29
2018-12-09 02:08:29.0730,172.8,50.4,29,29.17,0.1,20.72,63,50,50,0,29,29
2018-12-09 02:08:29.3230,172.8,50.4,29,29.17,0.1,20.72,67,25.3,25.5,0,29,29
2018-12-09 02:08:29.5730,172.8,50.4,29,29.17,0.1,20.71,52,3.64,3.61,0,29,29
2018-12-09 02:08:29.8230,172.8,50.4,29,29.17,0.1,20.72,6,-840,25.3,3.6,29,29
2018-12-09 02:08:30.0730,172.8,50.4,29,29.17,0.1,20.77,7,-840,25.5,3.6,29,29
2018-12-09 02:08:30.3230,172.8,50.4,29,29.17,0.1,20.7,1,711.6,0,31.5,29,29
2018-12-09 02:08:30.5730,172.8,50.4,29,29.17,0.1,20.72,2,711.5,0,32,29,29
2018-12-09 02:08:30.8231,172.8,50.4,29,29.17,0.1,20.51,61,713.3,707.7,0,29,29
2018-12-09 02:08:31.0731,172.8,50.4,29,29.17,0.1,20.52,62,425,425,0,29,29
2018-12-09 02:08:31.3231,172.8,50.4,29,29.17,0.1,20.51,64,8,8.1,0,29,29
2018-12-09 02:08:31.5731,172.8,50.4,29,29.17,0.1,20.72,3,711.6,0,29,29,29
2018-12-09 02:08:31.8231,172.8,50.4,29,29.17,0,20.72,4,711.5,0,29.5,29,29
2018-12-09 02:08:32.0731,172.8,50.4,29,29.17,0.1,20.73,65,-840,-840,0,29,29
2018-12-09 02:08:32.3231,172.8,50.4,29,29.17,0.1,20.52,66,5170,5170,0,29,29
2018-12-09 02:08:32.5731,172.8,50.4,29,29.17,0,20.52,1,711.6,0,31.5,29,29
2018-12-09 02:08:32.8231,172.8,50.4,29,29.17,0,20.48,2,711.5,0,32,29,29
2018-12-09 02:08:33.0731,172.8,50.4,29,29.17,0,20.52,65,-840,-840,0,29,29
2018-12-09 02:08:33.3231,172.8,50.4,29,29.17,0.1,20.52,51,3.64,3.62,0,29,29
2018-12-09 02:08:33.5731,172.8,50.4,29,29.17,0,20.72,63,50,50,0,29,29
2018-12-09 02:08:33.8231,172.8,50.4,29,29.17,0.1,20.72,67,25.3,25.4,0,29,29
2018-12-09 02:08:34.0731,172.8,50.4,29,29.17,0,20.72,52,3.64,3.61,0,29,29
2018-12-09 02:08:34.3231,172.8,50.4,29,29.17,0,20.52,6,-840,25.3,3.6,29,29
2018-12-09 02:08:34.5731,172.8,50.4,29,29.17,0.1,20.52,7,-840,25.4,3.6,29,29
2018-12-09 02:08:34.8231,172.8,50.4,29,29.17,0.1,20.53,1,711.6,0,31.5,29,29
2018-12-09 02:08:35.0731,172.8,50.4,29,29.17,0.1,20.52,2,711.5,0,32,29,29
2018-12-09 02:08:35.3230,172.8,50.4,29,29.17,0.1,20.51,61,713.5,707.7,0,29,29
2018-12-09 02:08:35.5730,172.8,50.4,29,29.17,0.1,20.73,62,425,425,0,29,29
2018-12-09 02:08:35.8230,172.8,50.4,29,29.17,0.1,20.72,64,8,8.1,0,29,29
2018-12-09 02:08:36.0730,172.8,50.4,29,29.17,0.1,20.52,3,711.6,0,29,29,29
2018-12-09 02:08:36.3230,172.8,50.4,29,29.17,0,20.52,4,711.4,0,29.5,29,29
2018-12-09 02:08:36.5730,172.8,50.4,29,29.17,0.1,20.51,65,-840,-840,0,29,29
2018-12-09 02:08:36.8231,172.8,50.4,29,29.17,0,20.71,66,5170,5170,0,29,29
2018-12-09 02:08:37.0731,172.8,50.4,29,29.17,0,20.56,1,711.6,0,31.5,29,29
2018-12-09 02:08:37.3232,172.8,50.4,29,29.17,0,20.52,2,711.4,0,32,29,29
2018-12-09 02:08:37.5732,172.8,50.4,29,29.17,0,20.71,65,-840,-850,0,29,29
2018-12-09 02:08:37.8232,172.8,50.4,29,29.17,0,20.52,51,3.63,3.62,0,29,29
2018-12-09 02:08:38.0733,172.8,50.4,29,29.17,0,20.51,63,50,50,0,29,29
2018-12-09 02:08:38.3233,172.8,50.4,29,29.17,0,20.51,67,25.3,25.4,0,29,29
2018-12-09 02:08:38.5733,172.8,50.4,29,29.17,0,20.49,52,3.64,3.61,0,29,29
2018-12-09 02:08:38.8232,172.8,50.4,29,29.17,0,20.52,6,-840,25.3,3.6,29,29
2018-12-09 02:08:39.0732,172.8,50.4,29,29.17,0,20.52,7,-850,25.4,3.6,29,29
2018-12-09 02:08:39.3231,172.8,50.4,29,29.17,0,20.52,1,711.6,0,31.5,29,29
2018-12-09 02:08:39.5731,172.8,50.4,29,29.17,0,20.72,2,711.4,0,32,29,29
2018-12-09 02:08:39.8231,172.8,50.4,29,29.17,0,20.7,61,713.5,707.7,0,29,29
2018-12-09 02:08:40.0731,172.8,50.4,29,29.17,0,20.73,62,425,425,0,29,29
2018-12-09 02:08:40.3231,172.8,50.4,29,29.17,0,20.72,64,8,8.1,0,29,29
2018-12-09 02:08:40.5731,172.8,50.4,29,29.17,0,20.52,3,711.6,0,29,29,29
2018-12-09 02:08:40.8231,172.8,50.4,29,29.17,0,20.52,4,711.4,0,29.5,29,29
2018-12-09 02:08:41.0730,172.8,50.4,29,29.17,0,20.72,65,-850,-850,0,29,29
2018-12-09 02:08:41.3230,172.8,50.4,29,29.17,0,20.72,66,5160,5160,0,29,29
2018-12-09 02:08:41.5730,172.8,50.4,29,29.17,0,20.52,1,711.6,0,31.5,29,29
2018-12-09 02:08:41.8231,172.8,50.4,29,29.17,0,20.51,2,711.4,0,32,29,29
2018-12-09 02:08:42.0731,172.8,50.4,29,29.17,0,20.52,65,-850,-850,0,29,29
2018-12-09 02:08:42.3231,172.8,50.4,29,29.17,0,20.72,51,3.63,3.62,0,29,29
2018-12-09 02:08:42.5731,172.8,50.4,29,29.17,0,20.72,63,50,50,0,29,29
2018-12-09 02:08:42.8231,172.8,50.4,29,29.17,0,20.52,67,25.3,25.4,0,29,29
2018-12-09 02:08:43.0731,172.8,50.4,29,29.17,0,20.52,52,3.64,3.61,0,29,29
2018-12-09 02:08:43.3230,172.8,50.3,29,29.11,0,20.52,6,-850,25.3,3.6,29,29
2018-12-09 02:08:43.5730,172.8,50.3,29,29.11,0,20.73,7,-860,25.4,3.6,29,29
2018-12-09 02:08:43.8230,172.8,50.3,29,29.11,0,20.72,1,711.6,0,31.5,29,29
2018-12-09 02:08:44.0731,172.8,50.3,29,29.11,0,20.72,2,711.4,0,32,29,29
2018-12-09 02:08:44.3231,172.8,50.3,29,29.11,0,20.53,61,713.4,707.7,0,29,29
2018-12-09 02:08:44.5731,172.8,50.3,29,29.11,0,20.52,62,425,425,0,29,29
2018-12-09 02:08:44.8231,172.8,50.3,29,29.11,0,20.52,64,8,8.1,0,29,29
2018-12-09 02:08:45.0731,172.8,50.3,29,29.11,0,20.52,3,711.6,0,29,29,29
2018-12-09 02:08:45.3231,172.8,50.3,29,29.11,0,20.52,4,711.4,0,29.5,29,29
2018-12-09 02:08:45.5731,172.8,50.3,29,29.11,0,20.51,65,-860,-850,0,29,29
2018-12-09 02:08:45.8231,172.8,50.3,29,29.11,0,20.52,66,5160,5160,0,29,29
2018-12-09 02:08:46.0732,172.8,50.3,29,29.11,0,20.72,1,711.6,0,31.5,29,29
2018-12-09 02:08:46.3232,172.8,50.3,29,29.11,0,20.73,2,711.4,0,32,29,29
2018-12-09 02:08:46.5732,172.8,50.3,29,29.11,0,20.51,65,-860,-860,0,29,29
2018-12-09 02:08:46.8232,172.8,50.3,29,29.11,0,20.52,51,3.64,3.62,0,29,29
2018-12-09 02:08:47.0731,172.8,50.3,29,29.11,0,20.52,63,50,50,0,29,29
2018-12-09 02:08:47.3231,172.8,50.3,29,29.11,0,20.72,67,25.3,25.4,0,29,29
2018-12-09 02:08:47.5731,172.8,50.3,29,29.11,0,20.71,52,3.64,3.61,0,29,29
2018-12-09 02:08:47.8231,172.8,50.3,29,29.11,0,20.5,6,-860,25.3,3.6,29,29
2018-12-09 02:08:48.0731,172.8,50.3,29,29.11,0,20.52,7,-860,25.4,3.6,29,29
2018-12-09 02:08:48.3231,172.8,50.3,29,29.11,0,20.51,1,711.6,0,31.5,29,29
2018-12-09 02:08:48.5732,172.8,50.3,29,29.11,0,20.51,2,711.4,0,32,29,29
2018-12-09 02:08:48.8232,172.8,50.3,29,29.11,0,20.71,61,713.6,707.8,0,29,29
2018-12-09 02:08:49.0732,172.8,50.3,29,29.11,0,20.51,62,425,425,0,29,29
2018-12-09 02:08:49.3232,172.8,50.3,29,29.11,0,20.72,64,8,8.1,0,29,29
2018-12-09 02:08:49.5732,172.8,50.3,29,29.11,0,20.72,3,711.6,0,29,29,29
2018-12-09 02:08:49.8232,172.8,50.3,29,29.11,0,20.49,4,711.4,0,29.5,29,29
2018-12-09 02:08:50.0732,172.8,50.3,29,29.11,0,20.54,65,-860,-860,0,29,29
2018-12-09 02:08:50.3232,172.8,50.3,29,29.11,0,20.52,66,5160,5160,0,29,29
2018-12-09 02:08:50.5732,172.8,50.3,29,29.11,0,20.52,1,711.6,0,31.5,29,29
2018-12-09 02:08:50.8232,172.8,50.3,29,29.11,0,20.53,2,711.4,0,32,29,29
2018-12-09 02:08:51.0732,172.8,50.3,29,29.11,0,20.72,65,-860,-860,0,29,29
2018-12-09 02:08:51.3232,172.8,50.3,29,29.11,0,20.72,51,3.63,3.62,0,29,29
2018-12-09 02:08:51.5732,172.8,50.3,29,29.11,0,20.72,63,50,50,0,29,29
2018-12-09 02:08:51.8232,172.8,50.3,29,29.11,0,20.51,67,25.3,25.4,0,29,29
2018-12-09 02:08:52.0732,172.8,50.3,29,29.11,0,20.52,52,3.64,3.61,0,29,29
2018-12-09 02:08:52.3232,172.8,50.3,29,29.11,0,20.76,6,-860,25.3,3.6,29,29
2018-12-09 02:08:52.5732,172.8,50.3,29,29.11,0,20.52,7,-860,25.4,3.6,29,29
2018-12-09 02:08:52.8232,172.8,50.3,29,29.11,0,20.52,1,711.6,0,31.5,29,29
2018-12-09 02:08:53.0732,172.8,50.3,29,29.11,0,20.52,2,711.4,0,32,29,29
2018-12-09 02:08:53.3232,172.8,50.3,29,29.11,0,20.71,61,713.5,707.7,0,29,29
2018-12-09 02:08:53.5732,172.8,50.3,29,29.11,0,20.74,62,425,425,0,29,29
2018-12-09 02:08:53.8231,172.8,50.3,29,29.11,0,20.52,64,8,8.1,0,29,29
2018-12-09 02:08:54.0731,172.8,50.3,29,29.11,0,20.52,3,711.6,0,29,29,29
2018-12-09 02:08:54.3232,172.8,50.3,29,29.11,0,20.52,4,711.4,0,29.5,29,29
2018-12-09 02:08:54.5732,172.8,50.3,29,29.11,0,20.52,65,-860,-860,0,29,29
2018-12-09 02:08:54.8232,172.8,50.3,29,29.11,0,20.41,66,5170,5170,0,29,29
2018-12-09 02:08:55.0732,172.8,50.3,29,29.11,0,20.72,1,711.6,0,31.5,29,29
2018-12-09 02:08:55.3232,172.8,50.3,29,29.11,0,20.72,2,711.4,0,32,29,29
2018-12-09 02:08:55.5732,172.8,50.3,29,29.11,0,20.71,65,-860,-860,0,29,29
2018-12-09 02:08:55.8233,172.8,50.3,29,29.11,0,20.72,51,3.63,3.62,0,29,29
2018-12-09 02:08:56.0733,172.8,50.3,29,29.11,0,20.72,63,50,50,0,29,29
2018-12-09 02:08:56.3233,172.8,50.3,29,29.11,0,20.72,67,25.2,25.4,0,29,29
2018-12-09 02:08:56.5733,172.8,50.3,29,29.11,0,20.72,52,3.64,3.61,0,29,29
2018-12-09 02:08:56.8233,172.8,50.3,29,29.11,0,20.52,6,-860,25.2,3.6,29,29
2018-12-09 02:08:57.0733,172.8,50.3,29,29.11,0,20.52,7,-860,25.4,3.6,29,29
2018-12-09 02:08:57.3233,172.8,50.3,29,29.11,0,20.51,1,711.6,0,31.5,29,29
2018-12-09 02:08:57.5733,172.8,50.3,29,29.11,0,20.51,2,711.5,0,32,29,29
2018-12-09 02:08:57.8233,172.8,50.3,29,29.11,0,20.73,61,713.4,707.8,0,29,29
2018-12-09 02:08:58.0732,172.8,50.3,29,29.11,0,20.72,62,425,425,0,29,29
2018-12-09 02:08:58.3232,172.8,50.3,29,29.11,0,20.52,64,8,8.1,0,29,29
2018-12-09 02:08:58.5732,172.8,50.3,29,29.11,0,20.52,3,711.6,0,29,29,29
2018-12-09 02:08:58.8232,172.8,50.3,29,29.11,0,20.52,4,711.5,0,29.5,29,29
2018-12-09 02:08:59.0732,172.8,50.3,29,29.11,0,20.52,65,-860,-860,0,29,29
2018-12-09 02:08:59.3232,172.8,50.3,29,29.11,0,20.52,66,5160,5160,0,29,29
2018-12-09 02:08:59.5732,172.8,50.3,29,29.11,0,20.52,1,711.6,0,31.5,29,29
2018-12-09 02:08:59.8232,172.8,50.3,29,29.11,0,20.54,2,711.5,0,32,29,29
2018-12-09 02:09:00.0732,172.8,50.3,29,29.11,0,20.49,65,-860,-850,0,29,29
2018-12-09 02:09:00.3232,172.8,50.3,29,29.11,0,20.5,51,3.63,3.62,0,29,29
2018-12-09 02:09:00.5733,172.8,50.3,29,29.11,0,20.52,63,50,50,0,29,29
2018-12-09 02:09:00.8233,172.8,50.3,29,29.11,0,20.51,67,25.2,25.3,0,29,29
2018-12-09 02:09:01.0733,172.8,50.3,29,29.11,0,20.52,52,3.64,3.61,0,29,29
2018-12-09 02:09:01.3233,172.8,50.3,29,29.11,0,20.52,6,-860,25.2,3.6,29,29
2018-12-09 02:09:01.5733,172.8,50.3,29,29.11,0,20.51,7,-860,25.3,3.6,29,29
2018-12-09 02:09:01.8233,172.8,50.3,29,29.11,0,20.52,1,711.6,0,31.5,29,29
2018-12-09 02:09:02.0733,172.8,50.3,29,29.11,0,20.54,2,711.5,0,32,29,29
2018-12-09 02:09:02.3233,172.8,50.3,29,29.11,0,20.52,61,713.5,707.6,0,29,29
2018-12-09 02:09:02.5733,172.8,50.3,29,29.11,0,20.52,62,425,425,0,29,29
2018-12-09 02:09:02.8233,172.8,50.3,29,29.11,0,20.52,64,8,8.1,0,29,29
2018-12-09 02:09:03.0733,172.8,50.3,29,29.11,0,20.52,3,711.6,0,29,29,29
2018-12-09 02:09:03.3233,172.8,50.3,29,29.11,0,20.52,4,711.5,0,29.5,29,29
2018-12-09 02:09:03.5733,172.8,50.3,29,29.11,0,20.51,65,-860,-860,0,29,29
2018-12-09 02:09:03.8234,172.8,50.3,29,29.11,0,20.52,66,5160,5160,0,29,29
2018-12-09 02:09:04.0734,172.8,50.3,29,29.11,0,20.52,1,711.6,0,31.5,29,29
2018-12-09 02:09:04.3233,172.8,50.3,29,29.11,0,20.52,2,711.5,0,32,29,29
2018-12-09 02:09:04.5733,172.8,50.3,29,29.11,0,20.52,65,-860,-850,0,29,29
2018-12-09 02:09:04.8233,172.8,50.3,29,29.11,0,20.53,51,3.63,3.62,0,29,29
2018-12-09 02:09:05.0733,172.8,50.3,29,29.11,0,20.51,63,50,50,0,29,29
2018-12-09 02:09:05.3233,172.8,50.3,29,29.11,0,20.52,67,25.2,25.3,0,29,29
2018-12-09 02:09:05.5733,172.8,50.3,29,29.11,0,20.52,52,3.64,3.62,0,29,29
2018-12-09 02:09:05.8233,172.8,50.3,29,29.11,0,20.52,6,-860,25.2,3.6,29,29
2018-12-09 02:09:06.0734,172.8,50.3,29,29.11,0,20.52,7,-860,25.3,3.6,29,29
2018-12-09 02:09:06.3234,172.8,50.3,29,29.11,0,20.53,1,711.6,0,31.5,29,29
2018-12-09 02:09:06.5734,172.8,50.3,29,29.11,0,20.52,2,711.5,0,32,29,29
2018-12-09 02:09:06.8234,172.8,50.3,29,29.11,0,20.52,61,713.4,707.6,0,29,29
2018-12-09 02:09:07.0734,172.8,50.3,29,29.11,0,20.52,62,425,425,0,29,29
2018-12-09 02:09:07.3234,172.8,50.3,29,29.11,0,20.51,64,8,8.1,0,29,29
2018-12-09 02:09:07.5734,172.8,50.3,29,29.11,0,20.52,3,711.6,0,29,29,29
2018-12-09 02:09:07.8233,172.8,50.3,29,29.11,0,20.53,4,711.5,0,29.5,29,29
2018-12-09 02:09:08.0733,172.8,50.3,29,29.11,0,20.51,65,-850,-850,0,29,29
2018-12-09 02:09:08.3233,172.8,50.3,29,29.11,0.1,20.52,66,5170,5170,0,29,29
2018-12-09 02:09:08.5734,172.8,50.3,29,29.11,0,20.51,1,711.6,0,31.5,29,29
2018-12-09 02:09:08.8234,172.8,50.3,29,29.11,0,20.52,2,711.5,0,32,29,29
2018-12-09 02:09:09.0734,172.8,50.3,29,29.11,0,20.52,65,-850,-860,0,29,29
2018-12-09 02:09:09.3234,172.8,50.3,29,29.11,0.1,20.52,51,3.63,3.62,0,29,29
2018-12-09 02:09:09.5734,172.8,50.3,29,29.11,0.1,20.52,63,50,50,0,29,29
2018-12-09 02:09:09.8234,172.8,50.3,29,29.11,0,20.51,67,25.2,25.3,0,29,29
2018-12-09 02:09:10.0734,172.8,50.3,29,29.11,0,20.52,52,3.64,3.62,0,29,29
2018-12-09 02:09:10.3234,172.8,50.3,29,29.11,0,20.49,6,-850,25.2,3.6,29,29
2018-12-09 02:09:10.5734,172.8,50.3,29,29.11,0,20.52,7,-850,25.3,3.6,29,29
2018-12-09 02:09:10.8234,172.8,50.3,29,29.11,0,20.52,1,711.6,0,31.5,29,29
2018-12-09 02:09:11.0734,172.8,50.3,29,29.11,0,20.53,2,711.5,0,32,29,29
2018-12-09 02:09:11.3234,172.8,50.3,29,29.11,0,20.52,61,713.4,707.7,0,29,29
2018-12-09 02:09:11.5734,172.8,50.3,29,29.11,0,20.49,62,425,425,0,29,29
2018-12-09 02:09:11.8234,172.8,50.3,29,29.11,0,20.52,64,8,8.1,0,29,29
2018-12-09 02:09:12.0734,172.8,50.3,29,29.11,0,20.53,3,711.6,0,29,29,29
2018-12-09 02:09:12.3234,172.8,50.3,29,29.11,0.1,20.51,4,711.5,0,29.5,29,29
2018-12-09 02:09:12.5734,172.8,50.3,29,29.11,0,20.52,65,-850,-860,0,29,29
2018-12-09 02:09:12.8234,172.8,50.3,29,29.11,0,20.57,66,5180,5180,0,29,29
2018-12-09 02:09:13.0734,172.8,50.3,29,29.11,0,20.53,1,711.6,0,31.5,29,29
2018-12-09 02:09:13.3234,172.8,50.3,29,29.11,0.1,20.52,2,711.5,0,32,29,29
2018-12-09 02:09:13.5734,172.8,50.3,29,29.11,0.1,20.52,65,-850,-860,0,29,29
2018-12-09 02:09:13.8234,172.8,50.3,29,29.11,0,20.51,51,3.63,3.62,0,29,29
2018-12-09 02:09:14.0734,172.8,50.3,29,29.11,0.1,20.52,63,50,50,0,29,29
2018-12-09 02:09:14.3234,172.8,50.3,29,29.11,0.1,20.51,67,25.2,25.3,0,29,29
2018-12-09 02:09:14.5734,172.8,50.3,29,29.11,0.1,20.51,52,3.64,3.62,0,29,29
2018-12-09 02:09:14.8234,172.8,50.3,29,29.11,0.1,20.53,6,-850,25.2,3.6,29,29
2018-12-09 02:09:15.0734,172.8,50.2,29,29.05,0,20.55,7,-850,25.3,3.6,29,29
2018-12-09 02:09:15.3234,172.8,50.2,29,29.05,0,20.51,1,711.6,0,31.5,29,29
2018-12-09 02:09:15.5735,172.8,50.2,29,29.05,0,20.5,2,711.5,0,32,29,29
2018-12-09 02:09:15.8235,172.8,50.2,29,29.05,0.1,20.52,61,713.4,707.7,0,29,29
2018-12-09 02:09:16.0735,172.8,50.2,29,29.05,0.1,20.5,62,425,425,0,29,29
2018-12-09 02:09:16.3236,172.8,50.2,29,29.05,0.1,20.52,64,8,8.1,0,29,29
2018-12-09 02:09:16.5735,172.8,50.2,29,29.05,0,20.52,3,711.6,0,29,29,29
2018-12-09 02:09:16.8235,172.8,50.2,29,29.05,0.1,20.52,4,711.5,0,29.5,29,29
2018-12-09 02:09:17.0735,172.8,50.2,29,29.05,0,20.52,65,-850,-860,0,29,29
2018-12-09 02:09:17.3235,172.8,50.2,29,29.05,0.1,20.52,66,5180,5180,0,29,29
2018-12-09 02:09:17.5735,172.8,50.2,29,29.05,0.1,20.53,1,711.6,0,31.5,29,29
2018-12-09 02:09:17.8234,172.8,50.2,29,29.05,0.1,20.52,2,711.5,0,32,29,29
2018-12-09 02:09:18.0734,172.8,50.2,29,29.05,0.1,20.52,65,-850,-860,0,29,29
2018-12-09 02:09:18.3234,172.8,50.2,29,29.05,0.1,20.51,51,3.63,3.62,0,29,29
2018-12-09 02:09:18.5734,172.8,50.2,29,29.05,0,20.53,63,50,50,0,29,29
2018-12-09 02:09:18.8234,172.8,50.2,29,29.05,0.1,20.52,67,25.2,25.3,0,29,29
2018-12-09 02:09:19.0735,172.8,50.2,29,29.05,0.1,20.51,52,3.64,3.62,0,29,29
2018-12-09 02:09:19.3235,172.8,50.2,29,29.05,0,20.49,6,-850,25.2,3.6,29,29
2018-12-09 02:09:19.5735,172.8,50.2,29,29.05,0,20.51,7,-850,25.3,3.6,29,29
2018-12-09 02:09:19.8235,172.8,50.2,29,29.05,0.1,20.51,1,711.6,0,31.5,29,29
2018-12-09 02:09:20.0735,172.8,50.2,29,29.05,0.1,20.53,2,711.4,0,32,29,29
2018-12-09 02:09:20.3235,172.8,50.2,29,29.05,0,20.52,61,713.4,707.7,0,29,29
2018-12-09 02:09:20.5735,172.8,50.2,29,29.05,0.1,20.52,62,425,425,0,29,29
2018-12-09 02:09:20.8235,172.8,50.2,29,29.05,0,20.52,64,8,8.1,0,29,29
2018-12-09 02:09:21.0735,172.8,50.2,29,29.05,0,20.52,3,711.6,0,29,29,29
2018-12-09 02:09:21.3236,172.8,50.2,29,29.05,0,20.5,4,711.4,0,29.5,29,29
2018-12-09 02:09:21.5736,172.8,50.2,29,29.05,0,20.53,65,-850,-850,0,29,29
2018-12-09 02:09:21.8236,172.8,50.2,29,29.05,0,20.55,66,5170,5170,0,29,29
2018-12-09 02:09:22.0736,172.8,50.2,29,29.05,0,20.54,1,711.6,0,31.5,29,29
2018-12-09 02:09:22.3236,172.8,50.2,29,29.05,0,20.52,2,711.4,0,32,29,29
2018-12-09 02:09:22.5736,172.8,50.2,29,29.05,0,20.52,65,-850,-850,0,29,29
2018-12-09 02:09:22.8236,172.8,50.2,29,29.05,0,20.51,51,3.63,3.62,0,29,29
2018-12-09 02:09:23.0735,172.8,50.2,29,29.05,0,20.52,63,50,50,0,29,29
2018-12-09 02:09:23.3235,172.8,50.2,29,29.05,0,20.52,67,25.2,25.3,0,29,29
2018-12-09 02:09:23.5735,172.8,50.2,29,29.05,0,20.53,52,3.64,3.62,0,29,29
2018-12-09 02:09:23.8235,172.8,50.2,29,29.05,0.1,20.51,6,-850,25.1,3.6,29,29
2018-12-09 02:09:24.0735,172.8,50.2,29,29.05,0,20.52,7,-850,25.3,3.6,29,29
2018-12-09 02:09:24.3236,172.8,50.2,29,29.05,0,20.52,1,711.6,0,31.5,29,29
2018-12-09 02:09:24.5736,172.8,50.2,29,29.05,0,20.52,2,711.4,0,32,29,29
2018-12-09 02:09:24.8237,172.8,50.2,29,29.05,0,20.52,61,713.4,707.6,0,29,29
2018-12-09 02:09:25.0736,172.8,50.2,29,29.05,0,20.52,62,425,425,0,29,29
2018-12-09 02:09:25.3236,172.8,50.2,29,29.05,0,20.51,64,8,8.1,0,29,29
2018-12-09 02:09:25.5736,172.8,50.2,29,29.05,0,20.52,3,711.6,0,29,29,29
2018-12-09 02:09:25.8236,172.8,50.2,29,29.05,0,20.54,4,711.4,0,29.5,29,29
2018-12-09 02:09:26.0736,172.8,50.2,29,29.05,0,20.51,65,-850,-850,0,29,29
2018-12-09 02:09:26.3236,172.8,50.2,29,29.05,0,20.49,66,5180,5180,0,29,29
2018-12-09 02:09:26.5736,172.8,50.2,29,29.05,0,20.48,1,711.6,0,31.5,29,29
2018-12-09 02:09:26.8236,172.8,50.2,29,29.05,0,20.52,2,711.4,0,32,29,29
2018-12-09 02:09:27.0736,172.8,50.2,29,29.05,0,20.52,65,-860,-860,0,29,29
2018-12-09 02:09:27.3236,172.8,50.2,29,29.05,0,20.52,51,3.63,3.62,0,29,29
2018-12-09 02:09:27.5736,172.8,50.2,29,29.05,0,20.53,63,50,50,0,29,29
2018-12-09 02:09:27.8237,172.8,50.2,29,29.05,0,20.52,67,25.1,25.3,0,29,29
2018-12-09 02:09:28.0736,172.8,50.2,29,29.05,0,20.52,52,3.64,3.62,0,29,29
2018-12-09 02:09:28.3236,172.8,50.2,29,29.05,0,20.51,6,-860,25.1,3.6,29,29
2018-12-09 02:09:28.5736,172.8,50.2,29,29.05,0,20.52,7,-850,25.3,3.6,29,29
2018-12-09 02:09:28.8235,172.8,50.2,29,29.05,0,20.52,1,711.6,0,31.5,29,29
2018-12-09 02:09:29.0735,172.8,50.2,29,29.05,0,20.52,2,711.4,0,32,29,29
2018-12-09 02:09:29.3235,172.8,50.2,29,29.05,0,20.52,61,713.4,707.6,0,29,29
2018-12-09 02:09:29.5736,172.8,50.2,29,29.05,0,20.53,62,425,425,0,29,29
2018-12-09 02:09:29.8236,172.8,50.2,29,29.05,0,20.52,64,8,8.1,0,29,29
2018-12-09 02:09:30.0736,172.8,50.2,29,29.05,0,20.52,3,711.6,0,29,29,29
2018-12-09 02:09:30.3236,172.8,50.2,29,29.05,0,20.52,4,711.4,0,29.5,29,29
2018-12-09 02:09:30.5736,172.8,50.2,29,29.05,0,20.52,65,-860,-860,0,29,29
2018-12-09 02:09:30.8237,172.8,50.2,29,29.05,0,20.52,66,5180,5180,0,29,29
2018-12-09 02:09:31.0737,172.8,50.2,29,29.05,0,20.52,1,711.6,0,31.5,29,29
2018-12-09 02:09:31.3237,172.8,50.2,29,29.05,0,20.51,2,711.4,0,32,29,29
2018-12-09 02:09:31.5737,172.8,50.2,29,29.05,0,20.54,65,-860,-860,0,29,29
2018-12-09 02:09:31.8237,172.8,50.2,29,29.05,0,20.52,51,3.63,3.62,0,29,29
2018-12-09 02:09:32.0737,172.8,50.2,29,29.05,0,20.51,63,50,50,0,29,29
2018-12-09 02:09:32.3238,172.8,50.2,29,29.05,0,20.55,67,25.1,25.2,0,29,29
2018-12-09 02:09:32.5738,172.8,50.2,29,29.05,0,20.52,52,3.64,3.62,0,29,29
2018-12-09 02:09:32.8238,172.8,50.2,29,29.05,0,20.52,6,-860,25.1,3.6,29,29
2018-12-09 02:09:33.0738,172.8,50.2,29,29.05,0,20.51,7,-860,25.2,3.6,29,29
2018-12-09 02:09:33.3237,172.8,50.2,29,29.05,0,20.52,1,711.6,0,31.5,29,29
2018-12-09 02:09:33.5737,172.8,50.2,29,29.05,0,20.52,2,711.4,0,32,29,29
2018-12-09 02:09:33.8236,172.8,50.2,29,29.05,0,20.49,61,713.4,707.6,0,29,29
2018-12-09 02:09:34.0736,172.8,50.2,29,29.05,0,20.52,62,425,425,0,29,29
2018-12-09 02:09:34.3236,172.8,50.2,29,29.05,0,20.52,64,8,8.1,0,29,29
2018-12-09 02:09:34.5736,172.8,50.2,29,29.05,0,20.52,3,711.6,0,29,29,29
2018-12-09 02:09:34.8236,172.8,50.2,29,29.05,0,20.52,4,711.4,0,29.5,29,29
2018-12-09 02:09:35.0736,172.8,50.2,29,29.05,0,20.5,65,-860,-850,0,29,29
2018-12-09 02:09:35.3237,172.8,50.2,29,29.05,0,20.52,66,5180,5180,0,29,29
2018-12-09 02:09:35.5737,172.8,50.2,29,29.05,0,20.52,1,711.6,0,31.5,29,29
2018-12-09 02:09:35.8237,172.8,50.2,29,29.05,0,20.52,2,711.4,0,32,29,29
2018-12-09 02:09:36.0738,172.8,50.2,29,29.05,0,20.51,65,-850,-850,0,29,29
2018-12-09 02:09:36.3238,172.8,50.2,29,29.05,0,20.51,51,3.64,3.62,0,29,29
2018-12-09 02:09:36.5737,172.8,50.2,29,29.05,0,20.51,63,50,50,0,29,29
2018-12-09 02:09:36.8237,172.8,50.2,29,29.05,0,20.51,67,25.1,25.2,0,29,29
2018-12-09 02:09:37.0737,172.8,50.2,29,29.05,0,20.52,52,3.64,3.61,0,29,29
2018-12-09 02:09:37.3237,172.8,50.2,29,29.05,0,20.53,6,-850,25.1,3.6,29,29
2018-12-09 02:09:37.5737,172.8,50.2,29,29.05,0,20.52,7,-860,25.2,3.6,29,29
2018-12-09 02:09:37.8237,172.8,50.2,29,29.05,0,20.52,1,711.6,0,31.5,29,29
2018-12-09 02:09:38.0737,172.8,50.2,29,29.05,0,20.53,2,711.4,0,32,29,29
2018-12-09 02:09:38.3237,172.8,50.2,29,29.05,0,20.52,61,713.5,707.7,0,29,29
2018-12-09 02:09:38.5737,172.8,50.2,29,29.05,0,20.52,62,425,425,0,29,29
2018-12-09 02:09:38.8237,172.8,50.2,29,29.05,0,20.52,64,8,8.1,0,29,29
2018-12-09 02:09:39.0737,172.8,50.2,29,29.05,0,20.52,3,711.6,0,29,29,29
2018-12-09 02:09:39.3238,172.8,50.2,29,29.05,0,20.51,4,711.4,0,29.5,29,29
2018-12-09 02:09:39.5738,172.8,50.2,29,29.05,0,20.52,65,-850,-850,0,29,29
2018-12-09 02:09:39.8238,172.8,50.2,29,29.05,0,20.52,66,5180,5180,0,29,29
2018-12-09 02:09:40.0738,172.8,50.2,29,29.05,0,20.51,1,711.6,0,31.5,29,29
2018-12-09 02:09:40.3238,172.8,50.2,29,29.05,0,20.54,2,711.4,0,32,29,29
2018-12-09 02:09:40.5738,172.8,50.2,29,29.05,0,20.51,65,-850,-860,0,29,29
2018-12-09 02:09:40.8238,172.8,50.2,29,29.05,0,20.52,51,3.64,3.62,0,29,29
2018-12-09 02:09:41.0738,172.8,50.2,29,29.05,0,20.5,63,50,50,0,29,29
2018-12-09 02:09:41.3238,172.8,50.2,29,29.05,0,20.52,67,25.1,25.2,0,29,29
2018-12-09 02:09:41.5738,172.8,50.2,29,29.05,0,20.52,52,3.64,3.61,0,29,29
2018-12-09 02:09:41.8238,172.8,50.2,29,29.05,0,20.52,6,-850,25.1,3.6,29,29
2018-12-09 02:09:42.0738,172.8,50.2,29,29.05,0,20.51,7,-850,25.2,3.6,29,29
2018-12-09 02:09:42.3238,172.8,50.2,29,29.05,0,20.51,1,711.6,0,31.5,29,29
2018-12-09 02:09:42.5738,172.8,50.1,29,28.99,0,20.5,2,711.4,0,32,29,29
2018-12-09 02:09:42.8237,172.8,50.1,29,28.99,0,20.52,61,713.4,707.8,0,29,29
2018-12-09 02:09:43.0737,172.8,50.1,29,28.99,0,20.52,62,425,425,0,29,29
2018-12-09 02:09:43.3237,172.8,50.1,29,28.99,0,20.52,64,8,8.1,0,29,29
2018-12-09 02:09:43.5737,172.8,50.1,29,28.99,0,20.52,3,711.6,0,29,29,29
2018-12-09 02:09:43.8237,172.8,50.1,29,28.99,0.1,20.52,4,711.4,0,29.5,29,29
2018-12-09 02:09:44.0737,172.8,50.1,29,28.99,0,20.5,65,-850,-850,0,29,29
2018-12-09 02:09:44.3237,172.8,50.1,29,28.99,0,20.51,66,5180,5180,0,29,29
2018-12-09 02:09:44.5738,172.8,50.1,29,28.99,0,20.55,1,711.6,0,31.5,29,29
2018-12-09 02:09:44.8238,172.8,50.1,29,28.99,0,20.51,2,711.4,0,32,29,29
2018-12-09 02:09:45.0738,172.8,50.1,29,28.99,0,20.52,65,-850,-850,0,29,29
2018-12-09 02:09:45.3239,172.8,50.1,29,28.99,0,20.51,51,3.64,3.62,0,29,29
2018-12-09 02:09:45.5739,172.8,50.1,29,28.99,0,20.52,63,50,50,0,29,29
2018-12-09 02:09:45.8239,172.8,50.1,29,28.99,0,20.52,67,25.1,25.2,0,29,29
2018-12-09 02:09:46.0739,172.8,50.1,29,28.99,0,20.52,52,3.64,3.61,0,29,29
2018-12-09 02:09:46.3239,172.8,50.1,29,28.99,0,20.51,6,-850,25.1,3.6,29,29
2018-12-09 02:09:46.5738,172.8,50.1,29,28.99,0,20.53,7,-860,25.2,3.6,29,29
2018-12-09 02:09:46.8238,172.8,50.1,29,28.99,0,20.52,1,711.6,0,31.5,29,29
2018-12-09 02:09:47.0738,172.8,50.1,29,28.99,0,20.5,2,711.4,0,32,29,29
2018-12-09 02:09:47.3238,172.8,50.1,29,28.99,0.1,20.51,61,713.4,707.6,0,29,29
2018-12-09 02:09:47.5738,172.8,50.1,29,28.99,0.1,20.51,62,425,425,0,29,29
2018-12-09 02:09:47.8238,172.8,50.1,29,28.99,0.1,20.51,64,8,8.1,0,29,29
2018-12-09 02:09:48.0738,172.8,50.1,29,28.99,0.1,20.52,3,711.6,0,29,29,29
2018-12-09 02:09:48.3238,172.8,50.1,29,28.99,0.1,20.52,4,711.5,0,29.5,29,29
2018-12-09 02:09:48.5738,172.8,50.1,29,28.99,0,20.56,65,-850,-850,0,29,29
2018-12-09 02:09:48.8238,172.8,50.1,29,28.99,0.1,20.5,66,5170,5170,0,29,29
2018-12-09 02:09:49.0739,172.8,50.1,29,28.99,0.1,20.53,1,711.6,0,31.5,29,29
2018-12-09 02:09:49.3239,172.8,50.1,29,28.99,0.1,20.52,2,711.5,0,32,29,29
2018-12-09 02:09:49.5739,172.8,50.1,29,28.99,0.1,20.51,65,-850,-850,0,29,29
2018-12-09 02:09:49.8239,172.8,50.1,29,28.99,0.1,20.53,51,3.64,3.62,0,29,29
2018-12-09 02:09:50.0738,172.8,50.1,29,28.99,0.1,20.51,63,50,50,0,29,29
2018-12-09 02:09:50.3238,172.8,50.1,29,28.99,0,20.52,67,25.1,25.2,0,29,29
2018-12-09 02:09:50.5738,172.8,50.1,29,28.99,0,20.52,52,3.64,3.61,0,29,29
2018-12-09 02:09:50.8238,172.8,50.1,29,28.99,0,20.53,6,-850,25.1,3.6,29,29
2018-12-09 02:09:51.0738,172.8,50.1,29,28.99,0,20.52,7,-860,25.2,3.6,29,29
2018-12-09 02:09:51.3238,172.8,50.1,29,28.99,0,20.51,1,711.6,0,31.5,29,29
2018-12-09 02:09:51.5738,172.8,50.1,29,28.99,0,20.52,2,711.5,0,32,29,29
2018-12-09 02:09:51.8238,172.8,50.1,29,28.99,0.1,20.52,61,713.5,707.7,0,29,29
2018-12-09 02:09:52.0738,172.8,50.1,29,28.99,0,20.52,62,425,425,0,29,29
2018-12-09 02:09:52.3238,172.8,50.1,29,28.99,0,20.51,64,8,8.1,0,29,29
2018-12-09 02:09:52.5739,172.8,50.1,29,28.99,0,20.51,3,711.6,0,29,29,29
2018-12-09 02:09:52.8239,172.8,50.1,29,28.99,0,20.51,4,711.5,0,29.5,29,29
2018-12-09 02:09:53.0739,172.8,50.1,29,28.99,0,20.52,65,-850,-860,0,29,29
2018-12-09 02:09:53.3239,172.8,50.1,29,28.99,0,20.52,66,5180,5180,0,29,29
2018-12-09 02:09:53.5739,172.8,50.1,29,28.99,0,20.51,1,711.6,0,31.5,29,29
2018-12-09 02:09:53.8238,172.8,50.1,29,28.99,0,20.52,2,711.5,0,32,29,29
2018-12-09 02:09:54.0738,172.8,50.1,29,28.99,0,20.51,65,-850,-850,0,29,29
2018-12-09 02:09:54.3238,172.8,50.1,29,28.99,0,20.52,51,3.64,3.62,0,29,29
2018-12-09 02:09:54.5738,172.8,50.1,29,28.99,0,20.51,63,50,50,0,29,29
2018-12-09 02:09:54.8238,172.8,50.1,29,28.99,0,20.52,67,25.1,25.2,0,29,29
2018-12-09 02:09:55.0738,172.8,50.1,29,28.99,0,20.51,52,3.64,3.61,0,29,29
2018-12-09 02:09:55.3238,172.8,50.1,29,28.99,0,20.51,6,-850,25.1,3.6,29,29
2018-12-09 02:09:55.5738,172.8,50.1,29,28.99,0,20.53,7,-860,25.2,3.6,29,29
2018-12-09 02:09:55.8239,172.8,50.1,29,28.99,0,20.52,1,711.5,0,31.5,29,29
2018-12-09 02:09:56.0739,172.8,50.1,29,28.99,0,20.52,2,711.5,0,32,29,29
2018-12-09 02:09:56.3239,172.8,50.1,29,28.99,0,20.52,61,713.4,707.6,0,29,29
2018-12-09 02:09:56.5739,172.8,50.1,29,28.99,0,20.54,62,425,425,0,29,29
2018-12-09 02:09:56.8239,172.8,50.1,29,28.99,0,20.52,64,8,8.1,0,29,29
2018-12-09 02:09:57.0739,172.8,50.1,29,28.99,0,20.51,3,711.5,0,29,29,29
2018-12-09 02:09:57.3239,172.8,50.1,29,28.99,0,20.51,4,711.5,0,29.5,29,29
2018-12-09 02:09:57.5739,172.8,50.1,29,28.99,0,20.52,65,-860,-860,0,29,29
2018-12-09 02:09:57.8239,172.8,50.1,29,28.99,0,20.51,66,5180,5170,0,29,29
2018-12-09 02:09:58.0739,172.8,50.1,29,28.99,0,20.51,1,711.5,0,31.5,29,29
2018-12-09 02:09:58.3239,172.8,50.1,29,28.99,0,20.51,2,711.5,0,32,29,29
2018-12-09 02:09:58.5739,172.8,50.1,29,28.99,0,20.51,65,-860,-860,0,29,29
2018-12-09 02:09:58.8239,172.8,50.1,29,28.99,0,20.52,51,3.63,3.62,0,29,29
2018-12-09 02:09:59.0739,172.8,50.1,29,28.99,0,20.52,63,50,50,0,29,29
2018-12-09 02:09:59.3240,172.8,50.1,29,28.99,0,20.52,67,25,25.2,0,29,29
2018-12-09 02:09:59.5740,172.8,50.1,29,28.99,0,20.57,52,3.64,3.61,0,29,29
