Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 02:09:59.8240,172.8,50.1,29,28.99,0,20.52,6,-860,25,3.6,29,29
2018-12-09 02:10:00.0740,172.8,50.1,29,28.99,0,20.52,7,-850,25.2,3.6,29,29
2018-12-09 02:10:00.3240,172.8,50.1,29,28.99,0,20.52,1,711.5,0,31.5,29,29
2018-12-09 02:10:00.5740,172.8,50.1,29,28.99,0,20.51,2,711.5,0,32,29,29
2018-12-09 02:10:00.8239,172.8,50.1,29,28.99,0,20.53,61,713.4,707.6,0,29,29
2018-12-09 02:10:01.0739,172.8,50.1,29,28.99,0,20.51,62,425,425,0,29,29
2018-12-09 02:10:01.3239,172.8,50.1,29,28.99,0,20.51,64,8,8.1,0,29,29
2018-12-09 02:10:01.5739,172.8,50.1,29,28.99,0,20.51,3,711.5,0,29,29,29
2018-12-09 02:10:01.8239,172.8,50.1,29,28.99,0,20.5,4,711.5,0,29.5,29,29
2018-12-09 02:10:02.0740,172.8,50.1,29,28.99,0,20.52,65,-860,-860,0,29,29
2018-12-09 02:10:02.3240,172.8,50.1,29,28.99,0,20.52,66,5180,5180,0,29,29
2018-12-09 02:10:02.5740,172.8,50.1,29,28.99,0,20.51,1,711.5,0,31.5,29,29
2018-12-09 02:10:02.8240,172.8,50.1,29,28.99,0,20.51,2,711.5,0,32,29,29
2018-12-09 02:10:03.0740,172.8,50.1,29,28.99,0,20.54,65,-860,-850,0,29,29
2018-12-09 02:10:03.3240,172.8,50.1,29,28.99,0,20.52,51,3.63,3.62,0,29,29
2018-12-09 02:10:03.5740,172.8,50.1,29,28.99,0,20.54,63,50,50,0,29,29
2018-12-09 02:10:03.8240,172.8,50.1,29,28.99,0,20.56,67,25,25.1,0,29,29
2018-12-09 02:10:04.0739,172.8,50.1,29,28.99,0,20.52,52,3.64,3.62,0,29,29
2018-12-09 02:10:04.3240,172.8,50.1,29,28.99,0,20.49,6,-860,25,3.6,29,29
2018-12-09 02:10:04.5740,172.8,50.1,29,28.99,0,20.51,7,-850,25.1,3.6,29,29
2018-12-09 02:10:04.8240,172.8,50.1,29,28.99,0,20.52,1,711.5,0,31.5,29,29
2018-12-09 02:10:05.0740,172.8,50.1,29,28.99,0,20.5,2,711.5,0,32,29,29
2018-12-09 02:10:05.3240,172.8,50.1,29,28.99,0,20.51,61,713.4,707.6,0,29,29
2018-12-09 02:10:05.5740,172.8,50.1,29,28.99,0,20.52,62,425,425,0,29,29
2018-12-09 02:10:05.8240,172.8,50.1,29,28.99,0,20.51,64,8,8.1,0,29,29
2018-12-09 02:10:06.0740,172.8,50.1,29,28.99,0,20.52,3,711.5,0,29,29,29
2018-12-09 02:10:06.3240,172.8,50.1,29,28.99,0,20.51,4,711.5,0,29.5,29,29
2018-12-09 02:10:06.5740,172.8,50.1,29,28.99,0,20.53,65,-860,-860,0,29,29
2018-12-09 02:10:06.8240,172.8,50.1,29,28.99,0,20.51,66,5180,5180,0,29,29
2018-12-09 02:10:07.0740,172.8,50.1,29,28.99,0,20.51,1,711.5,0,31.5,29,29
2018-12-09 02:10:07.3240,172.8,50.1,29,28.99,0,20.51,2,711.5,0,32,29,29
2018-12-09 02:10:07.5740,172.8,50.1,29,28.99,0,20.52,65,-860,-860,0,29,29
2018-12-09 02:10:07.8241,172.8,50.1,29,28.99,0,20.55,51,3.63,3.62,0,29,29
2018-12-09 02:10:08.0741,172.8,50.1,29,28.99,0,20.52,63,50,50,0,29,29
2018-12-09 02:10:08.3241,172.8,50.1,29,28.99,0,20.52,67,25,25.1,0,29,29
2018-12-09 02:10:08.5740,172.8,50.1,29,28.99,0,20.51,52,3.64,3.62,0,29,29
2018-12-09 02:10:08.8240,172.8,50.1,29,28.99,0,20.51,6,-860,25,3.6,29,29
2018-12-09 02:10:09.0740,172.8,50.1,29,28.99,0,20.52,7,-850,25.1,3.6,29,29
2018-12-09 02:10:09.3240,172.8,50.1,29,28.99,0,20.51,1,711.5,0,31.5,29,29
2018-12-09 02:10:09.5740,172.8,50.1,29,28.99,0,20.52,2,711.5,0,32,29,29
2018-12-09 02:10:09.8240,172.8,50.1,29,28.99,0,20.52,61,713.4,707.7,0,29,29
2018-12-09 02:10:10.0740,172.8,50.1,29,28.99,0,20.52,62,425,425,0,29,29
2018-12-09 02:10:10.3240,172.8,50.1,29,28.99,0,20.52,64,8,8.1,0,29,29
2018-12-09 02:10:10.5740,172.8,50.1,29,28.99,0,20.51,3,711.6,0,29,29,29
2018-12-09 02:10:10.8240,172.8,50.1,29,28.99,0,20.52,4,711.4,0,29.5,29,29
2018-12-09 02:10:11.0740,172.8,50.1,29,28.99,0,20.52,65,-850,-850,0,29,29
2018-12-09 02:10:11.3240,172.8,50.1,29,28.99,0,20.52,66,5180,5180,0,29,29
2018-12-09 02:10:11.5741,172.8,50.1,29,28.99,0.1,20.52,1,711.6,0,31.5,29,29
2018-12-09 02:10:11.8241,172.8,50.1,29,28.99,0.1,20.52,2,711.4,0,32,29,29
2018-12-09 02:10:12.0741,172.8,50.1,29,28.99,0,20.52,65,-860,-860,0,29,29
2018-12-09 02:10:12.3241,172.8,50.1,29,28.99,0.1,20.52,51,3.64,3.62,0,29,29
2018-12-09 02:10:12.5741,172.8,50.1,29,28.99,0.1,20.52,63,50,50,0,29,29
2018-12-09 02:10:12.8241,172.8,50.1,29,28.99,0.1,20.52,67,25,25.1,0,29,29
2018-12-09 02:10:13.0741,172.8,50.1,29,28.99,0,20.52,52,3.64,3.62,0,29,29
2018-12-09 02:10:13.3241,172.8,50.1,29,28.99,0,20.52,6,-850,25,3.6,29,29
2018-12-09 02:10:13.5741,172.8,50.1,29,28.99,0.1,20.52,7,-850,25.1,3.6,29,29
2018-12-09 02:10:13.8241,172.8,50.1,29,28.99,0.1,20.52,1,711.6,0,31.5,29,29
2018-12-09 02:10:14.0741,172.8,50.1,29,28.99,0.1,20.51,2,711.4,0,32,29,29
2018-12-09 02:10:14.3242,172.8,50.1,29,28.99,0.1,20.52,61,713.4,707.7,0,29,29
2018-12-09 02:10:14.5742,172.8,50.1,29,28.99,0.1,20.53,62,425,425,0,29,29
2018-12-09 02:10:14.8242,172.8,50.1,29,28.99,0.1,20.51,64,8,8.1,0,29,29
2018-12-09 02:10:15.0742,172.8,50.1,29,28.99,0,20.51,3,711.6,0,29,29,29
2018-12-09 02:10:15.3242,172.8,50.1,29,28.99,0.1,20.52,4,711.4,0,29.5,29,29
2018-12-09 02:10:15.5742,172.8,50.1,29,28.99,0,20.51,65,-860,-860,0,29,29
2018-12-09 02:10:15.8241,172.8,50.1,29,28.99,0,20.52,66,5180,5180,0,29,29
2018-12-09 02:10:16.0741,172.8,50.1,29,28.99,0,20.52,1,711.6,0,31.5,29,29
2018-12-09 02:10:16.3241,172.8,50.1,29,28.99,0,20.52,2,711.4,0,32,29,29
2018-12-09 02:10:16.5741,172.8,50.1,29,28.99,0,20.52,65,-850,-860,0,29,29
2018-12-09 02:10:16.8241,172.8,50.1,29,28.99,0,20.54,51,3.64,3.62,0,29,29
2018-12-09 02:10:17.0741,172.8,50.1,29,28.99,0,20.52,63,50,50,0,29,29
2018-12-09 02:10:17.3241,172.8,50.1,29,28.99,0,20.56,67,25,25.1,0,29,29
2018-12-09 02:10:17.5741,172.8,50.1,29,28.99,0.1,20.52,52,3.64,3.62,0,29,29
2018-12-09 02:10:17.8241,172.8,50.1,29,28.99,0,20.52,6,-850,25,3.6,29,29
2018-12-09 02:10:18.0741,172.8,50.1,29,28.99,0.1,20.52,7,-850,25.1,3.6,29,29
2018-12-09 02:10:18.3241,172.8,50.1,29,28.99,0,20.54,1,711.6,0,31.5,29,29
2018-12-09 02:10:18.5741,172.8,50.1,29,28.99,0,20.53,2,711.5,0,32,29,29
2018-12-09 02:10:18.8241,172.8,50.1,29,28.99,0,20.52,61,713.4,707.7,0,29,29
2018-12-09 02:10:19.0741,172.8,50.1,29,28.99,0,20.5,62,425,425,0,29,29
2018-12-09 02:10:19.3241,172.8,50.1,29,28.99,0,20.51,64,8,8.1,0,29,29
2018-12-09 02:10:19.5742,172.8,50.1,29,28.99,0,20.53,3,711.6,0,29,29,29
2018-12-09 02:10:19.8242,172.8,50.1,29,28.99,0,20.52,4,711.5,0,29.5,29,29
2018-12-09 02:10:20.0742,172.8,50.1,29,28.99,0,20.52,65,-850,-850,0,29,29
2018-12-09 02:10:20.3242,172.8,50.1,29,28.99,0,20.52,66,5180,5180,0,29,29
2018-12-09 02:10:20.5742,172.8,50.1,29,28.99,0,20.51,1,711.6,0,31.5,29,29
2018-12-09 02:10:20.8241,172.8,50.1,29,28.99,0,20.52,2,711.5,0,32,29,29
2018-12-09 02:10:21.0741,172.8,50.1,29,28.99,0,20.54,65,-860,-850,0,29,29
2018-12-09 02:10:21.3241,172.8,50.1,29,28.99,0,20.52,51,3.64,3.62,0,29,29
2018-12-09 02:10:21.5741,172.8,50.1,29,28.99,0,20.52,63,50,50,0,29,29
2018-12-09 02:10:21.8241,172.8,50.1,29,28.99,0,20.57,67,25,25.1,0,29,29
2018-12-09 02:10:22.0741,172.8,50.1,29,28.99,0,20.52,52,3.64,3.62,0,29,29
2018-12-09 02:10:22.3241,172.8,50.1,29,28.99,0,20.51,6,-860,25,3.6,29,29
2018-12-09 02:10:22.5741,172.8,50.1,29,28.99,0,20.52,7,-860,25.1,3.6,29,29
2018-12-09 02:10:22.8242,172.8,50.1,29,28.99,0,20.51,1,711.6,0,31.5,29,29
2018-12-09 02:10:23.0742,172.8,50.1,29,28.99,0,20.52,2,711.5,0,32,29,29
2018-12-09 02:10:23.3242,172.8,50.1,29,28.99,0,20.52,61,713.6,707.6,0,29,29
2018-12-09 02:10:23.5742,172.8,50.1,29,28.99,0,20.52,62,425,425,0,29,29
2018-12-09 02:10:23.8242,172.8,50.1,29,28.99,0,20.52,64,8,8.1,0,29,29
2018-12-09 02:10:24.0742,172.8,50.1,29,28.99,0,20.5,3,711.6,0,29,29,29
2018-12-09 02:10:24.3242,172.8,50.1,29,28.99,0,20.52,4,711.5,0,29.5,29,29
2018-12-09 02:10:24.5742,172.8,50.1,29,28.99,0,20.52,65,-850,-850,0,29,29
2018-12-09 02:10:24.8242,172.8,50.1,29,28.99,0,20.52,66,5170,5170,0,29,29
2018-12-09 02:10:25.0742,172.8,50.1,29,28.99,0,20.52,1,711.5,0,31.5,29,29
2018-12-09 02:10:25.3242,172.8,50.1,29,28.99,0,20.52,2,711.5,0,32,29,29
2018-12-09 02:10:25.5742,172.8,50.1,29,28.99,0,20.52,65,-860,-860,0,29,29
2018-12-09 02:10:25.8242,172.8,50.1,29,28.99,0,20.52,51,3.63,3.62,0,29,29
2018-12-09 02:10:26.0742,172.8,50.1,29,28.99,0,20.52,63,50,50,0,29,29
2018-12-09 02:10:26.3242,172.8,50.1,29,28.99,0,20.53,67,25,25.1,0,29,29
2018-12-09 02:10:26.5742,172.8,50.1,29,28.99,0,20.52,52,3.64,3.62,0,29,29
2018-12-09 02:10:26.8242,172.8,50.1,29,28.99,0,20.52,6,-850,25,3.6,29,29
2018-12-09 02:10:27.0742,172.8,50.1,29,28.99,0,20.51,7,-850,25.1,3.6,29,29
2018-12-09 02:10:27.3241,172.8,50.1,29,28.99,0,20.51,1,711.5,0,31.5,29,29
2018-12-09 02:10:27.5741,172.8,50.1,29,28.99,0,20.52,2,711.5,0,32,29,29
2018-12-09 02:10:27.8241,172.8,50.1,29,28.99,0,20.57,61,713.4,707.6,0,29,29
2018-12-09 02:10:28.0741,172.8,50.1,29,28.99,0,20.51,62,425,425,0,29,29
2018-12-09 02:10:28.3241,172.8,50.1,29,28.99,0,20.52,64,8,8.1,0,29,29
2018-12-09 02:10:28.5741,172.8,50.1,29,28.99,0,20.52,3,711.5,0,29,29,29
2018-12-09 02:10:28.8241,172.8,50.1,29,28.99,0,20.52,4,711.5,0,29.5,29,29
2018-12-09 02:10:29.0742,172.8,50.1,29,28.99,0,20.52,65,-850,-850,0,29,29
2018-12-09 02:10:29.3242,172.8,50.1,29,28.99,0,20.52,66,5180,5170,0,29,29
2018-12-09 02:10:29.5742,172.8,50.1,29,28.99,0,20.52,1,711.5,0,31.5,29,29
2018-12-09 02:10:29.8243,172.8,50.1,29,28.99,0,20.51,2,711.5,0,32,29,29
2018-12-09 02:10:30.0743,172.8,50.1,29,28.99,0,20.51,65,-850,-850,0,29,29
2018-12-09 02:10:30.3243,172.8,50.1,29,28.99,0,20.52,51,3.63,3.62,0,29,29
2018-12-09 02:10:30.5743,172.8,50.1,29,28.99,0,20.49,63,50,50,0,29,29
2018-12-09 02:10:30.8243,172.8,50.1,29,28.99,0,20.53,67,25,25.1,0,29,29
2018-12-09 02:10:31.0743,172.8,50.1,29,28.99,0,20.52,52,3.64,3.62,0,29,29
2018-12-09 02:10:31.3243,172.8,50.1,29,28.99,0,20.52,6,-860,25,3.6,29,29
2018-12-09 02:10:31.5743,172.8,50.1,29,28.99,0,20.52,7,-860,25.1,3.6,29,29
2018-12-09 02:10:31.8243,172.8,50.1,29,28.99,0,20.5,1,711.6,0,31.5,29,29
2018-12-09 02:10:32.0743,172.8,50.1,29,28.99,0.1,20.5,2,711.4,0,32,29,29
2018-12-09 02:10:32.3243,172.8,50.1,29,28.99,0,20.52,61,713.4,707.6,0,29,29
2018-12-09 02:10:32.5743,172.8,50.1,29,28.99,0,20.51,62,425,425,0,29,29
2018-12-09 02:10:32.8243,172.8,50.1,29,28.99,0.1,20.52,64,8,8.1,0,29,29
2018-12-09 02:10:33.0743,172.8,50.1,29,28.99,0.1,20.52,3,711.6,0,29,29,29
2018-12-09 02:10:33.3243,172.8,50.1,29,28.99,0,20.52,4,711.4,0,29.5,29,29
2018-12-09 02:10:33.5743,172.8,50.1,29,28.99,0,20.52,65,-850,-850,0,29,29
2018-12-09 02:10:33.8243,172.8,50.1,29,28.99,0,20.51,66,5170,5170,0,29,29
2018-12-09 02:10:34.0743,172.8,50.1,29,28.99,0,20.52,1,711.6,0,31.5,29,29
2018-12-09 02:10:34.3243,172.8,50.1,29,28.99,0,20.51,2,711.4,0,32,29,29
2018-12-09 02:10:34.5744,172.8,50.1,29,28.99,0,20.52,65,-850,-850,0,29,29
2018-12-09 02:10:34.8244,172.8,50.1,29,28.99,0,20.52,51,3.63,3.62,0,29,29
2018-12-09 02:10:35.0743,172.8,50.1,29,28.99,0,20.52,63,50,50,0,29,29
2018-12-09 02:10:35.3243,172.8,50.1,29,28.99,0,20.49,67,25,25.1,0,29,29
2018-12-09 02:10:35.5743,172.8,50.1,29,28.99,0,20.52,52,3.64,3.61,0,29,29
2018-12-09 02:10:35.8243,172.8,50.1,29,28.99,0,20.52,6,-850,25,3.6,29,29
2018-12-09 02:10:36.0743,172.8,50.1,29,28.99,0.1,20.51,7,-850,25.1,3.6,29,29
2018-12-09 02:10:36.3243,172.8,50.1,29,28.99,0.1,20.52,1,711.6,0,31.5,29,29
2018-12-09 02:10:36.5743,172.8,50.1,29,28.99,0.1,20.52,2,711.4,0,32,29,29
2018-12-09 02:10:36.8243,172.8,50.1,29,28.99,0.1,20.51,61,713.4,707.7,0,29,29
2018-12-09 02:10:37.0743,172.8,50.1,29,28.99,0.1,20.49,62,425,425,0,29,29
2018-12-09 02:10:37.3243,172.8,50.1,29,28.99,0.1,20.52,64,8,8.1,0,29,29
2018-12-09 02:10:37.5743,172.8,50.1,29,28.99,0.1,20.52,3,711.6,0,29,29,29
2018-12-09 02:10:37.8243,172.8,50.1,29,28.99,0,20.52,4,711.4,0,29.5,29,29
2018-12-09 02:10:38.0743,172.8,50.1,29,28.99,0.1,20.52,65,-850,-850,0,29,29
2018-12-09 02:10:38.3244,172.8,50.1,29,28.99,0,20.53,66,5170,5170,0,29,29
2018-12-09 02:10:38.5744,172.8,50.1,29,28.99,0.1,20.51,1,711.6,0,31.5,29,29
2018-12-09 02:10:38.8244,172.8,50.1,29,28.99,0.1,20.52,2,711.4,0,32,29,29
2018-12-09 02:10:39.0744,172.8,50.1,29,28.99,0.1,20.52,65,-850,-850,0,29,29
2018-12-09 02:10:39.3244,172.8,50.1,29,28.99,0,20.51,51,3.63,3.62,0,29,29
2018-12-09 02:10:39.5744,172.8,50.1,29,28.99,0,20.51,63,50,50,0,29,29
2018-12-09 02:10:39.8243,172.8,50.1,29,28.99,0,20.54,67,25,25.1,0,29,29
2018-12-09 02:10:40.0743,172.8,50.1,29,28.99,0.1,20.58,52,3.64,3.61,0,29,29
2018-12-09 02:10:40.3243,172.8,50.1,29,28.99,0,20.52,6,-850,25,3.6,29,29
2018-12-09 02:10:40.5744,172.8,50.1,29,28.99,0,20.55,7,-860,25.1,3.6,29,29
2018-12-09 02:10:40.8244,172.8,50.1,29,28.99,0,20.54,1,711.6,0,31.5,29,29
2018-12-09 02:10:41.0744,172.8,50.1,29,28.99,0,20.52,2,711.4,0,31.5,29,29
2018-12-09 02:10:41.3243,172.8,50.1,29,28.99,0,20.51,61,713.4,707.7,0,29,29
2018-12-09 02:10:41.5743,172.8,50.1,29,28.99,0,20.52,62,425,425,0,29,29
2018-12-09 02:10:41.8243,172.8,50.1,29,28.99,0,20.52,64,8,8.1,0,29,29
2018-12-09 02:10:42.0743,172.8,50.1,29,28.99,0,20.48,3,711.6,0,29,29,29
2018-12-09 02:10:42.3243,172.8,50.1,29,28.99,0,20.52,4,711.4,0,29.5,29,29
2018-12-09 02:10:42.5743,172.8,50.1,29,28.99,0,20.51,65,-860,-860,0,29,29
2018-12-09 02:10:42.8243,172.8,50.1,29,28.99,0,20.53,66,5170,5170,0,29,29
2018-12-09 02:10:43.0743,172.8,50.1,29,28.99,0,20.52,1,711.6,0,31.5,29,29
2018-12-09 02:10:43.3243,172.8,50.1,29,28.99,0,20.52,2,711.4,0,31.5,29,29
2018-12-09 02:10:43.5744,172.8,50.1,29,28.99,0,20.51,65,-860,-850,0,29,29
2018-12-09 02:10:43.8244,172.8,50.1,29,28.99,0,20.52,51,3.63,3.62,0,29,29
2018-12-09 02:10:44.0745,172.8,50.1,29,28.99,0,20.53,63,50,50,0,29,29
2018-12-09 02:10:44.3245,172.8,50.1,29,28.99,0,20.52,67,24.9,25.1,0,29,29
2018-12-09 02:10:44.5744,172.8,50.1,29,28.99,0,20.5,52,3.64,3.61,0,29,29
2018-12-09 02:10:44.8244,172.8,50.1,29,28.99,0,20.52,6,-860,24.9,3.6,29,29
2018-12-09 02:10:45.0744,172.8,50.1,29,28.99,0,20.52,7,-850,25.1,3.6,29,29
2018-12-09 02:10:45.3244,172.8,50.1,29,28.99,0,20.52,1,711.6,0,31.5,29,29
2018-12-09 02:10:45.5743,172.8,50.1,29,28.99,0,20.53,2,711.4,0,31.5,29,29
2018-12-09 02:10:45.8243,172.8,50.1,29,28.99,0,20.52,61,713.5,707.7,0,29,29
2018-12-09 02:10:46.0743,172.8,50.1,29,28.99,0,20.53,62,425,425,0,29,29
2018-12-09 02:10:46.3243,172.8,50.1,29,28.99,0,20.52,64,8,8.1,0,29,29
2018-12-09 02:10:46.5744,172.8,50.1,29,28.99,0,20.43,3,711.6,0,29,29,29
2018-12-09 02:10:46.8244,172.8,50.1,29,28.99,0,20.52,4,711.4,0,29.5,29,29
2018-12-09 02:10:47.0744,172.8,50.1,29,28.99,0,20.52,65,-860,-850,0,29,29
2018-12-09 02:10:47.3244,172.8,50.1,29,28.99,0,20.52,66,5170,5170,0,29,29
2018-12-09 02:10:47.5744,172.8,50.1,29,28.99,0,20.53,1,711.6,0,31.5,29,29
2018-12-09 02:10:47.8244,172.8,50.1,29,28.99,0,20.52,2,711.4,0,31.5,29,29
2018-12-09 02:10:48.0744,172.8,50.1,29,28.99,0,20.52,65,-860,-860,0,29,29
2018-12-09 02:10:48.3244,172.8,50.1,29,28.99,0,20.52,51,3.64,3.62,0,29,29
2018-12-09 02:10:48.5744,172.8,50.1,29,28.99,0,20.51,63,50,50,0,29,29
2018-12-09 02:10:48.8244,172.8,50.1,29,28.99,0,20.52,67,24.9,25,0,29,29
2018-12-09 02:10:49.0744,172.8,50.1,29,28.99,0,20.52,52,3.64,3.61,0,29,29
2018-12-09 02:10:49.3244,172.8,50.1,29,28.99,0,20.52,6,-860,24.9,3.6,29,29
2018-12-09 02:10:49.5744,172.8,50.1,29,28.99,0,20.52,7,-850,25,3.6,29,29
2018-12-09 02:10:49.8244,172.8,50.1,29,28.99,0,20.52,1,711.6,0,31.5,29,29
2018-12-09 02:10:50.0745,172.8,50.1,29,28.99,0,20.52,2,711.4,0,31.5,29,29
2018-12-09 02:10:50.3245,172.8,50.1,29,28.99,0,20.52,61,713.5,707.6,0,29,29
2018-12-09 02:10:50.5745,172.8,50.1,29,28.99,0,20.52,62,425,425,0,29,29
2018-12-09 02:10:50.8245,172.8,50.1,29,28.99,0,20.52,64,8,8.1,0,29,29
2018-12-09 02:10:51.0745,172.8,50.1,29,28.99,0,20.52,3,711.6,0,29,29,29
2018-12-09 02:10:51.3245,172.8,50.1,29,28.99,0,20.51,4,711.4,0,29.5,29,29
2018-12-09 02:10:51.5745,172.8,50.1,29,28.99,0,20.52,65,-850,-850,0,29,29
2018-12-09 02:10:51.8245,172.8,50.1,29,28.99,0,20.51,66,5170,5170,0,29,29
2018-12-09 02:10:52.0744,172.8,50.1,29,28.99,0,20.52,1,711.6,0,31.5,29,29
2018-12-09 02:10:52.3244,172.8,50.1,29,28.99,0,20.52,2,711.4,0,31.5,29,29
2018-12-09 02:10:52.5745,172.8,50.1,29,28.99,0,20.52,65,-850,-860,0,29,29
2018-12-09 02:10:52.8245,172.8,50.1,29,28.99,0,20.52,51,3.64,3.62,0,29,29
2018-12-09 02:10:53.0745,172.8,50.1,29,28.99,0,20.51,63,50,50,0,29,29
2018-12-09 02:10:53.3245,172.8,50.1,29,28.99,0.1,20.5,67,24.9,25,0,29,29
2018-12-09 02:10:53.5745,172.8,50.1,29,28.99,0,20.53,52,3.64,3.62,0,29,29
2018-12-09 02:10:53.8245,172.8,50.1,29,28.99,0,20.52,6,-860,24.9,3.6,29,29
2018-12-09 02:10:54.0746,172.8,50.1,29,28.99,0,20.52,7,-860,25,3.6,29,29
2018-12-09 02:10:54.3246,172.8,50.1,29,28.99,0,20.52,1,711.6,0,31.5,29,29
2018-12-09 02:10:54.5745,172.8,50.1,29,28.99,0,20.51,2,711.5,0,31.5,29,29
